Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.4698087881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,55.5311625953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  03:00:00,55.533187483,0.0,0.0,0.0,15.863942322,29.242365,6.08813067543,0.0,3.20568,2.88245067543
 01/01  04:00:00,55.5277038758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  05:00:00,55.755607253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  06:00:00,55.7425228182,0.0,0.0,0.0,15.863942322,29.242365,6.08809632865,0.0,3.20568,2.88241632865
 01/01  07:00:00,55.7505658455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  08:00:00,51.3983309966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  09:00:00,47.1022819081,0.0,0.0,0.0,15.863942322,29.242365,6.08939758682,0.0,3.20568,2.88371758682
 01/01  10:00:00,47.1169411731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  11:00:00,47.111462278,0.0,0.0,0.0,15.863942322,29.242365,6.08948683775,0.0,3.20568,2.88380683775
 01/01  12:00:00,47.7706633014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  13:00:00,47.0641678472,0.0,0.0,0.0,15.863942322,29.242365,6.08937620827,0.0,3.20568,2.88369620827
 01/01  14:00:00,47.0962957608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  15:00:00,47.1048503933,0.0,0.0,0.0,15.863942322,29.242365,6.08806246294,0.0,3.20568,2.88238246294
 01/01  16:00:00,47.0864458419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,46.9753195121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,51.2431223102,0.0,0.0,0.0,15.863942322,29.242365,6.08816211539,0.0,3.20568,2.88248211539
 01/01  19:00:00,55.5163247112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  20:00:00,55.7206606276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,55.6938925341,0.0,0.0,0.0,15.863942322,29.242365,6.08812804815,0.0,3.20568,2.88244804815
 01/01  22:00:00,55.5742486369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  23:00:00,55.4192636295,0.0,0.0,0.0,15.863942322,29.242365,6.08809398765,0.0,3.20568,2.88241398765
 01/01  24:00:00,56.1408047974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  01:00:00,55.413905755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  02:00:00,55.4119047891,0.0,0.0,0.0,15.863942322,29.242365,6.08946213461,0.0,3.20568,2.88378213461
 01/02  03:00:00,55.4099321957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  04:00:00,55.4078517144,0.0,0.0,0.0,15.863942322,29.242365,6.08935403277,0.0,3.20568,2.88367403277
 01/02  05:00:00,56.0609642612,0.119283486411,0.320780366377,0.0,15.863942322,29.242365,3.22637041854,0.000690418537838,3.20568,0.02
 01/02  06:00:00,60.2054246697,1.2863630743,3.3091595572,0.0,15.863942322,29.242365,6.1607703976,0.071323210452,3.20568,2.88376718715
 01/02  07:00:00,65.3401135091,7.98546265275,0.00529836625544,0.0,15.863942322,29.818365,397.268800612,391.179462674,3.20568,2.8836579386
 01/02  08:00:00,125.553776539,7.98546265275,0.0011092831928,0.0,80.527626,29.818365,347.706250248,344.480570248,3.20568,0.02
 01/02  09:00:00,166.436083769,7.98546265275,0.00786783309018,0.0,80.527626,75.0917375,254.638464897,221.926087627,24.0426,8.66977726942
 01/02  10:00:00,166.455679086,7.98546265275,0.00370913950905,0.0,80.527626,75.0917375,205.307184373,163.843768354,24.0426,17.4208160187
 01/02  11:00:00,170.25310937,7.98546265275,0.00477552680194,0.0,80.527626,79.0911225,167.920381856,121.33083474,32.0568,14.5327471169
 01/02  12:00:00,170.789854522,8.03854310038,0.0,0.0,80.527626,79.0911225,135.236226098,85.7085803013,32.0568,17.470845797
 01/02  13:00:00,170.548357561,8.45632675083,0.0,0.0,80.527626,79.0911225,155.62820421,103.160598696,32.0568,20.4108055138
 01/02  14:00:00,166.902629004,8.70579932444,0.0,0.0,80.527626,75.0917375,160.503440822,124.044351374,16.0284,20.4306894481
 01/02  15:00:00,166.785667773,8.67562862083,0.0,0.0,80.527626,75.0917375,139.17690876,108.626337665,16.0284,14.5221710953
 01/02  16:00:00,164.916360809,8.63466167079,0.0,0.0,80.527626,73.092045,161.016970309,140.36857075,3.20568,17.4427195582
 01/02  17:00:00,164.327772298,7.98554535101,0.0,0.0,80.527626,73.092045,145.187347613,139.094609671,3.20568,2.88705794266
 01/02  18:00:00,125.334632654,7.98546265275,0.0,0.0,80.527626,29.818365,161.022908053,154.930290087,3.20568,2.88693796625
 01/02  19:00:00,129.627215077,7.98546265275,0.0,0.0,80.527626,29.818365,195.019369199,186.047831213,3.20568,5.76585798591
 01/02  20:00:00,129.848665373,7.98546265275,0.0,0.0,80.527626,29.818365,218.130400584,209.150706595,3.20568,5.77401398887
 01/02  21:00:00,129.841261813,7.98546265275,0.0,0.0,80.527626,29.818365,225.888850229,216.912824988,3.20568,5.77034524102
 01/02  22:00:00,55.4911969853,0.0,0.0,0.0,15.863942322,29.242365,8.97591603791,0.0,3.20568,5.77023603791
 01/02  23:00:00,55.3838562331,0.0,0.0,0.0,15.863942322,29.242365,6.09379501816,0.0,3.20568,2.88811501816
 01/02  24:00:00,56.1696419233,0.0,0.0,0.0,15.863942322,29.242365,6.09209538677,0.0,3.20568,2.88641538677
 01/03  01:00:00,55.4002054362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.3989526589,0.0,0.0,0.0,15.863942322,29.242365,6.08937286186,0.0,3.20568,2.88369286186
 01/03  03:00:00,55.3924059054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  04:00:00,59.4116575254,1.153718415,2.86719289903,0.0,15.863942322,29.242365,6.89399009467,0.804521495116,3.20568,2.88378859956
 01/03  05:00:00,62.8572857906,1.92286402501,4.48170457293,0.0,15.863942322,29.242365,5.0487614488,1.8230814488,3.20568,0.02
 01/03  06:00:00,61.2041678724,1.53829122,3.38814498271,0.0,15.863942322,29.242365,8.03646769603,1.94697093716,3.20568,2.88381675887
 01/03  07:00:00,65.7821129904,7.98546265275,0.00262789661203,0.0,15.863942322,29.818365,550.114338302,546.888658302,3.20568,0.02
 01/03  08:00:00,125.585876606,7.98546265275,0.000779894606793,0.0,80.527626,29.818365,458.663601196,452.570804272,3.20568,2.88711692417
 01/03  09:00:00,166.4420205,7.98546265275,0.00635142097357,0.0,80.527626,75.0917375,362.6345465,329.92317025,24.0426,8.6687762502
 01/03  10:00:00,166.439270127,7.98546265275,0.00301006511089,0.0,80.527626,75.0917375,297.03077584,255.568617328,24.0426,17.4195585114
 01/03  11:00:00,170.443138584,7.98546265275,0.00405786755413,0.0,80.527626,79.0911225,249.727400765,203.13781276,32.0568,14.5327880049
 01/03  12:00:00,171.009901092,7.98546265275,0.00225549907704,0.0,80.527626,79.0911225,173.082694326,123.5561389,32.0568,17.4697554264
 01/03  13:00:00,169.958248002,7.98546265275,0.0,0.0,80.527626,79.0911225,140.559274035,88.0904950032,32.0568,20.4119790316
 01/03  14:00:00,165.87779175,7.98546265275,0.0,0.0,80.527626,75.0917375,114.443528889,77.9824938143,16.0284,20.4326350744
 01/03  15:00:00,165.825226148,7.98546265275,0.0,0.0,80.527626,75.0917375,89.2708406865,58.7197331964,16.0284,14.5227074901
 01/03  16:00:00,163.792269023,7.98546265275,0.0,0.0,80.527626,73.092045,75.6602655766,55.0125070417,3.20568,17.4420785349
 01/03  17:00:00,163.676765685,7.98546265275,0.0,0.0,80.527626,73.092045,55.9257581778,49.8331620096,3.20568,2.88691616813
 01/03  18:00:00,124.712559989,7.98546265275,0.0,0.0,80.527626,29.818365,81.6648703489,75.5720256096,3.20568,2.88716473924
 01/03  19:00:00,129.06645084,7.98546265275,0.0,0.0,80.527626,29.818365,127.576221488,118.604938784,3.20568,5.7656027037
 01/03  20:00:00,129.319602215,7.98546265275,0.0,0.0,80.527626,29.818365,203.070461884,194.091005027,3.20568,5.7737768571
 01/03  21:00:00,129.577985124,7.98546265275,0.0,0.0,80.527626,29.818365,195.304300883,186.32850338,3.20568,5.77011750333
 01/03  22:00:00,55.3724367871,0.0,0.0,0.0,15.863942322,29.242365,8.97570340886,0.0,3.20568,5.77002340886
 01/03  23:00:00,55.4206348367,0.0,0.0,0.0,15.863942322,29.242365,6.09411625826,0.0,3.20568,2.88843625826
 01/03  24:00:00,56.1967830645,0.0,0.0,0.0,15.863942322,29.242365,6.09198425507,0.0,3.20568,2.88630425507
 01/04  01:00:00,55.4555812378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  02:00:00,55.4564356612,0.0,0.0,0.0,15.863942322,29.242365,6.0894611875,0.0,3.20568,2.8837811875
 01/04  03:00:00,55.4465256599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  04:00:00,55.4398689112,0.0,0.0,0.0,15.863942322,29.242365,6.08935769643,0.0,3.20568,2.88367769643
 01/04  05:00:00,55.6505949377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  06:00:00,55.6334311269,0.0,0.0,0.0,15.863942322,29.242365,6.08945472912,0.0,3.20568,2.88377472912
 01/04  07:00:00,65.2077398641,7.98546265275,0.00301082978479,0.0,15.863942322,29.818365,370.250965044,367.025285044,3.20568,0.02
 01/04  08:00:00,125.522423558,7.98546265275,0.00113652102382,0.0,80.527626,29.818365,306.65612011,300.563846565,3.20568,2.88659354444
 01/04  09:00:00,166.194515297,7.98546265275,0.00917300490826,0.0,80.527626,75.0917375,188.45753315,155.745769866,24.0426,8.66916328389
 01/04  10:00:00,165.850755559,7.98546265275,0.00441451779938,0.0,80.527626,75.0917375,111.596063494,73.0332799281,24.0426,14.5201835658
 01/04  11:00:00,170.795237659,7.98546265275,0.971338556528,0.0,80.527626,79.0911225,85.2960247441,35.803376632,32.0568,17.4358481121
 01/04  12:00:00,177.839124716,7.98546265275,7.23148406903,0.0,80.527626,79.0911225,51.3959939927,1.86931291435,32.0568,17.4698810784
 01/04  13:00:00,181.468676142,7.98855801291,11.5177932866,0.0,80.527626,79.0911225,52.7166790571,0.247801544908,32.0568,20.4120775122
 01/04  14:00:00,180.749358084,8.01515284799,14.7276014813,0.0,80.527626,75.0917375,36.5680111722,0.105426027303,16.0284,20.4341851449
 01/04  15:00:00,184.007811528,8.44381958163,17.5419700357,0.0,80.527626,75.0917375,30.5513374854,0.0,16.0284,14.5229374854
 01/04  16:00:00,185.103516716,9.1898299788,19.9170606915,0.0,80.527626,73.092045,20.6638252107,0.0156714774266,3.20568,17.4424737333
 01/04  17:00:00,179.83108822,8.23596486882,15.7351418967,0.0,80.527626,73.092045,6.12905916305,0.0364336124331,3.20568,2.88694555062
 01/04  18:00:00,135.271068266,7.98546265275,10.4657901567,0.0,80.527626,29.818365,11.3758128236,5.282935742,3.20568,2.88719708162
 01/04  19:00:00,132.905413061,7.98546265275,3.86990538764,0.0,80.527626,29.818365,26.2253748575,17.2540057624,3.20568,5.76568909501
 01/04  20:00:00,130.025380339,7.98546265275,0.787407281132,0.0,80.527626,29.818365,32.909221625,23.9296561033,3.20568,5.77388552167
 01/04  21:00:00,129.22373574,7.98546265275,0.0,0.0,80.527626,29.818365,61.8619163439,52.8860042761,3.20568,5.77023206783
 01/04  22:00:00,55.5985159876,0.0,0.0,0.0,15.863942322,29.242365,8.97581135376,0.0,3.20568,5.77013135376
 01/04  23:00:00,55.4738405952,0.0,0.0,0.0,15.863942322,29.242365,6.09417417221,0.0,3.20568,2.88849417221
 01/04  24:00:00,56.2302331173,0.0,0.0,0.0,15.863942322,29.242365,6.09204186915,0.0,3.20568,2.88636186915
 01/05  01:00:00,55.4973649984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  02:00:00,55.4919274042,0.0,0.0,0.0,15.863942322,29.242365,6.08936233302,0.0,3.20568,2.88368233302
 01/05  03:00:00,55.4703646347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,55.4630991375,0.0,0.0,0.0,15.863942322,29.242365,6.08941648801,0.0,3.20568,2.88373648801
 01/05  05:00:00,55.6727987861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  06:00:00,55.6507993063,0.0,0.0,0.0,15.863942322,29.242365,6.08951580989,0.0,3.20568,2.88383580989
 01/05  07:00:00,65.1451558467,7.98546265275,0.0,0.0,15.863942322,29.818365,389.361928005,386.136248005,3.20568,0.02
 01/05  08:00:00,125.512980257,7.98546265275,0.00115728083219,0.0,80.527626,29.818365,289.57603482,283.483271333,3.20568,2.8870834876
 01/05  09:00:00,166.447735072,7.98546265275,0.00885950599043,0.0,80.527626,75.0917375,216.095577373,183.383537924,24.0426,8.66943944861
 01/05  10:00:00,166.466009038,7.98546265275,0.00357397849641,0.0,80.527626,75.0917375,187.809554809,146.346900386,24.0426,17.4200544227
 01/05  11:00:00,170.150569059,8.00592334616,0.00534037439855,0.0,80.527626,79.0911225,151.332504718,104.742316116,32.0568,14.5333886025
 01/05  12:00:00,171.175744487,8.5072690814,0.0,0.0,80.527626,79.0911225,113.818410741,64.2908549936,32.0568,17.4707557475
 01/05  13:00:00,170.836774407,8.94372381747,0.0,0.0,80.527626,79.0911225,104.169102626,51.698864346,32.0568,20.4134382804
 01/05  14:00:00,167.073369241,9.18094785515,0.0,0.0,80.527626,75.0917375,95.6360803629,59.1760620954,16.0284,20.4316182675
 01/05  15:00:00,166.865810915,8.97162151719,0.0,0.0,80.527626,75.0917375,93.5938770865,63.0420124205,16.0284,14.523464666
 01/05  16:00:00,165.025186104,8.99789291837,0.0,0.0,80.527626,73.092045,145.653607274,125.004083651,3.20568,17.4438436224
 01/05  17:00:00,164.144047389,8.07531552046,0.0,0.0,80.527626,73.092045,139.294354374,133.201540357,3.20568,2.88713401755
 01/05  18:00:00,125.320611739,7.98546265275,0.0,0.0,80.527626,29.818365,149.316458295,143.223756983,3.20568,2.88702131238
 01/05  19:00:00,129.645816761,7.98546265275,0.0,0.0,80.527626,29.818365,151.365940093,142.394166159,3.20568,5.76609393393
 01/05  20:00:00,129.870214609,7.98546265275,0.0,0.0,80.527626,29.818365,155.4335831,146.453587108,3.20568,5.77431599208
 01/05  21:00:00,129.861381631,7.98546265275,0.0,0.0,80.527626,29.818365,162.199841324,153.225033778,3.20568,5.76912754563
 01/05  22:00:00,55.5366993313,0.0,0.0,0.0,15.863942322,29.242365,8.97552111084,0.0,3.20568,5.76984111084
 01/05  23:00:00,55.4158039383,0.0,0.0,0.0,15.863942322,29.242365,6.09395600893,0.0,3.20568,2.88827600893
 01/05  24:00:00,56.188283596,0.0,0.0,0.0,15.863942322,29.242365,6.09192492314,0.0,3.20568,2.88624492314
 01/06  01:00:00,55.4279846754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,55.4251901961,0.0,0.0,0.0,15.863942322,29.242365,6.08933205498,0.0,3.20568,2.88365205498
 01/06  03:00:00,55.4153810648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  04:00:00,55.403614956,0.0,0.0,0.0,15.863942322,29.242365,6.0894338082,0.0,3.20568,2.8837538082
 01/06  05:00:00,56.4581149572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  06:00:00,57.6967705609,0.384572805001,1.02569595972,0.0,15.863942322,29.242365,6.27607479637,0.186740255896,3.20568,2.88365454047
 01/06  07:00:00,65.6080735414,7.98546265275,0.00190812989994,0.0,15.863942322,29.818365,437.13615939,433.91047939,3.20568,0.02
 01/06  08:00:00,125.516694389,7.98546265275,0.000968667972019,0.0,80.527626,29.818365,375.45623909,369.363433566,3.20568,2.88712552403
 01/06  09:00:00,166.415574074,7.98546265275,0.00456352128281,0.0,80.527626,75.0917375,297.736878837,265.024470531,24.0426,8.66980830608
 01/06  10:00:00,166.422739373,7.98546265275,0.00296646013556,0.0,80.527626,75.0917375,256.407169877,214.94287076,24.0426,17.4216991167
 01/06  11:00:00,170.422246009,7.98546265275,0.00168826473495,0.0,80.527626,79.0911225,236.495732737,189.905089045,32.0568,14.5338436926
 01/06  12:00:00,171.172532556,7.98546265275,0.0,0.0,80.527626,79.0911225,206.239378666,156.709845108,32.0568,17.4727335578
 01/06  13:00:00,170.424960076,7.99167574069,0.0,0.0,80.527626,79.0911225,196.346224399,143.876377475,32.0568,20.4130469249
 01/06  14:00:00,166.606325154,8.14916223422,0.0,0.0,80.527626,75.0917375,190.11296685,153.65040164,16.0284,20.4341652104
 01/06  15:00:00,166.663072224,8.20671141105,0.0,0.0,80.527626,75.0917375,184.996889444,151.544879313,16.0284,17.4236101313
 01/06  16:00:00,164.69032059,8.26041824929,0.0,0.0,80.527626,73.092045,171.60359065,153.856476322,3.20568,14.5414343282
 01/06  17:00:00,164.294691264,7.98546265275,0.0,0.0,80.527626,73.092045,161.463627875,155.3708403,3.20568,2.88710757451
 01/06  18:00:00,125.318866556,7.98546265275,0.0,0.0,80.527626,29.818365,200.280844394,194.188166153,3.20568,2.88699824071
 01/06  19:00:00,129.622058886,7.98546265275,0.0,0.0,80.527626,29.818365,250.645564211,241.673745591,3.20568,5.76613862005
 01/06  20:00:00,129.639014136,7.98546265275,0.0,0.0,80.527626,29.818365,285.519118786,276.540132009,3.20568,5.7733067771
 01/06  21:00:00,129.649227844,7.98546265275,0.0,0.0,80.527626,29.818365,303.747678059,294.772134767,3.20568,5.76986329274
 01/06  22:00:00,55.2976065166,0.0,0.0,0.0,15.863942322,29.242365,8.97574599729,0.0,3.20568,5.77006599729
 01/06  23:00:00,55.3484362776,0.0,0.0,0.0,15.863942322,29.242365,6.09389342405,0.0,3.20568,2.88821342405
 01/06  24:00:00,56.1481463166,0.0,0.0,0.0,15.863942322,29.242365,6.09196136237,0.0,3.20568,2.88628136237
 01/07  01:00:00,59.4367529647,1.153718415,2.8985279214,0.0,15.863942322,29.242365,4.29299492169,1.06731492169,3.20568,0.02
 01/07  02:00:00,61.776992651,1.92286402501,4.46450950452,0.0,15.863942322,29.242365,8.667817407,2.57965949798,3.20568,2.88247790902
 01/07  03:00:00,60.2548007501,1.53829122,3.33477572186,0.0,15.863942322,29.242365,6.02514561968,2.79946561968,3.20568,0.02
 01/07  04:00:00,61.262992158,1.92286402501,3.95706657801,0.0,15.863942322,29.242365,9.40309950525,6.17741950525,3.20568,0.02
 01/07  05:00:00,61.9150073828,3.17513276789,3.14478796147,0.0,15.863942322,29.242365,41.4431256849,35.3549628382,3.20568,2.88248284672
 01/07  06:00:00,64.0795647799,4.54475382022,3.93919448548,0.0,15.863942322,29.242365,62.4668667107,59.2411867107,3.20568,0.02
 01/07  07:00:00,62.82846249,4.06216921407,3.16041118099,0.0,15.863942322,29.242365,62.2016726902,58.9759926902,3.20568,0.02
 01/07  08:00:00,59.8013255082,4.68547499841,3.86122867771,0.0,15.863942322,29.242365,78.1541913726,72.0666340697,3.20568,2.88187730296
 01/07  09:00:00,51.5460062429,1.53829122,3.05466978274,0.0,15.863942322,29.242365,18.3423342735,15.1166542735,3.20568,0.02
 01/07  10:00:00,52.9972152921,1.92286402501,4.09859237691,0.0,15.863942322,29.242365,20.2929796484,14.2034914467,3.20568,2.88380820174
 01/07  11:00:00,52.103447132,1.53829122,3.60419767616,0.0,15.863942322,29.242365,10.820105723,7.59442572298,3.20568,0.02
 01/07  12:00:00,54.7005252249,1.92286402501,5.09405794018,0.0,15.863942322,29.242365,12.1359122976,6.04642085111,3.20568,2.88381144649
 01/07  13:00:00,48.389500912,0.384572805001,1.06424039314,0.0,15.863942322,29.242365,3.99461868417,0.76893868417,3.20568,0.02
 01/07  14:00:00,46.9891920048,0.0,0.0,0.0,15.863942322,29.242365,6.08816461818,0.0,3.20568,2.88248461818
 01/07  15:00:00,47.0185239386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  16:00:00,47.0123902655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  17:00:00,46.9153844716,0.0,0.0,0.0,15.863942322,29.242365,6.08814279474,0.0,3.20568,2.88246279474
 01/07  18:00:00,51.1877592062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  19:00:00,55.4511323593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,55.6591095974,0.0,0.0,0.0,15.863942322,29.242365,6.08812098508,0.0,3.20568,2.88244098508
 01/07  21:00:00,57.9381121732,0.630663468256,1.66724275913,0.0,15.863942322,29.242365,4.32385141044,1.09817141044,3.20568,0.02
 01/07  22:00:00,60.6799977981,1.53829122,3.61622734885,0.0,15.863942322,29.242365,9.64104153956,6.41536153956,3.20568,0.02
 01/07  23:00:00,63.1424093554,3.5751053098,4.19262124769,0.0,15.863942322,29.242365,52.5995282821,46.5114290918,3.20568,2.88241919037
 01/07  24:00:00,62.4852498793,3.1905325048,3.18576924224,0.0,15.863942322,29.242365,51.2685540971,48.0428740971,3.20568,0.02
 01/08  01:00:00,63.7600604929,4.51114765656,3.86475604385,0.0,15.863942322,29.242365,82.3920759143,79.1663959143,3.20568,0.02
 01/08  02:00:00,62.2778576644,3.85297640384,3.04303532308,0.0,15.863942322,29.242365,84.1084385706,78.0202786125,3.20568,2.8824799581
 01/08  03:00:00,64.0252726353,4.85980234027,3.75984967441,0.0,15.863942322,29.242365,119.536188091,116.310508091,3.20568,0.02
 01/08  04:00:00,62.2794907148,3.88784187221,2.99980861081,0.0,15.863942322,29.242365,103.824477072,100.598797072,3.20568,0.02
 01/08  05:00:00,64.5415936782,5.1839365726,3.72161822998,0.0,15.863942322,29.242365,147.933001115,141.844834498,3.20568,2.88248661707
 01/08  06:00:00,63.4078056505,4.81393967887,2.99013316387,0.0,15.863942322,29.242365,122.52030606,119.29462606,3.20568,0.02
 01/08  07:00:00,64.9191436923,5.55437569526,3.70928535204,0.0,15.863942322,29.242365,166.236508896,163.010828896,3.20568,0.02
 01/08  08:00:00,58.8251524293,4.58241522721,2.99222048847,0.0,15.863942322,29.242365,113.570695924,107.4825226,3.20568,2.88249332443
 01/08  09:00:00,55.5177415884,4.69457821179,3.86095012304,0.0,15.863942322,29.242365,95.4688345578,92.2431545578,3.20568,0.02
 01/08  10:00:00,52.7361265178,2.40460263002,3.37747276649,0.0,15.863942322,29.242365,33.6202584829,27.5307466066,3.20568,2.88383187631
 01/08  11:00:00,53.2565851045,1.92286402501,4.36726207036,0.0,15.863942322,29.242365,18.1320189503,14.9063389503,3.20568,0.02
 01/08  12:00:00,52.9633903536,1.4786494768,3.79449492166,0.0,15.863942322,29.242365,11.447410335,5.35807623678,3.20568,2.8836540982
 01/08  13:00:00,46.9909149061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  14:00:00,47.0433306005,0.0,0.0,0.0,15.863942322,29.242365,6.08943992986,0.0,3.20568,2.88375992986
 01/08  15:00:00,47.0748412146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  16:00:00,47.0769835222,0.0,0.0,0.0,15.863942322,29.242365,6.08806617051,0.0,3.20568,2.88238617051
 01/08  17:00:00,46.9812974358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  18:00:00,49.8328589015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,55.5356880099,0.0,0.0,0.0,15.863942322,29.242365,6.08818061061,0.0,3.20568,2.88250061061
 01/08  20:00:00,55.7348300416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  21:00:00,55.7095205203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  22:00:00,55.5864737017,0.0,0.0,0.0,15.863942322,29.242365,6.08816051277,0.0,3.20568,2.88248051277
 01/08  23:00:00,55.426744146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  24:00:00,56.1345748459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  01:00:00,55.4019051152,0.0,0.0,0.0,15.863942322,29.242365,6.08948892981,0.0,3.20568,2.88380892981
 01/09  02:00:00,56.8889769117,0.428777738088,1.07143804906,0.0,15.863942322,29.242365,7.12330886656,1.03381172833,3.20568,2.88381713823
 01/09  03:00:00,60.3774823474,1.4786494768,3.51149605859,0.0,15.863942322,29.242365,7.23444826816,4.00876826816,3.20568,0.02
 01/09  04:00:00,60.4039301419,1.53829122,3.48099268002,0.0,15.863942322,29.242365,11.3194482568,5.22994363572,3.20568,2.88382462109
 01/09  05:00:00,61.6630928403,1.92286402501,4.15438572357,0.0,15.863942322,29.242365,12.9845130811,9.75883308112,3.20568,0.02
 01/09  06:00:00,60.3041302426,1.53829122,3.2011984401,0.0,15.863942322,29.242365,17.1293767933,11.0398649131,3.20568,2.88383188024
 01/09  07:00:00,65.6098532334,7.98546265275,0.00522106751066,0.0,15.863942322,29.818365,687.75048397,684.52480397,3.20568,0.02
 01/09  08:00:00,125.589641722,7.98546265275,0.000933205517764,0.0,80.527626,29.818365,438.689158247,432.596332797,3.20568,2.88714545053
 01/09  09:00:00,166.395955799,7.98546265275,0.013465261268,0.0,80.527626,75.0917375,275.830639148,243.118793266,24.0426,8.66924588184
 01/09  10:00:00,165.895801602,7.98546265275,0.00720637153117,0.0,80.527626,75.0917375,123.778974832,85.2139080005,24.0426,14.5224668319
 01/09  11:00:00,170.318647196,8.0365674277,0.462116893608,0.0,80.527626,79.0911225,86.089613013,36.5975428581,32.0568,17.4352701549
 01/09  12:00:00,176.327800223,8.72051878953,5.02807015589,0.0,80.527626,79.0911225,52.2689018955,2.74228810671,32.0568,17.4698137888
 01/09  13:00:00,183.828103648,9.51878944117,12.3866762006,0.0,80.527626,79.0911225,52.4725872776,0.0,32.0568,20.4157872776
 01/09  14:00:00,189.198346737,10.4281371181,20.776695915,0.0,80.527626,75.0917375,36.4908825281,0.026702491793,16.0284,20.4357800363
 01/09  15:00:00,196.559443371,11.4460201961,27.096106128,0.0,80.527626,75.0917375,30.5524295484,0.0,16.0284,14.5240295484
 01/09  16:00:00,198.413795794,12.2516439639,30.1592908709,0.0,80.527626,73.092045,20.6636947811,0.0137123341636,3.20568,17.4443024469
 01/09  17:00:00,185.486633477,9.57412035066,20.049528578,0.0,80.527626,73.092045,6.1303802536,0.0376117822745,3.20568,2.88708847133
 01/09  18:00:00,133.137366879,8.10317117581,9.65276759082,0.0,80.527626,29.818365,12.042124344,5.94946017206,3.20568,2.88698417195
 01/09  19:00:00,131.644916435,7.98546265275,2.6235698798,0.0,80.527626,29.818365,27.504753162,18.5329756173,3.20568,5.76609754467
 01/09  20:00:00,129.216108958,7.98546265275,0.0,0.0,80.527626,29.818365,42.9334436435,33.9533726203,3.20568,5.77439102318
 01/09  21:00:00,129.337905795,7.98546265275,0.0,0.0,80.527626,29.818365,115.993650505,107.01875073,3.20568,5.76921977538
 01/09  22:00:00,55.553139518,0.0,0.0,0.0,15.863942322,29.242365,8.97545710137,0.0,3.20568,5.76977710137
 01/09  23:00:00,55.4245505434,0.0,0.0,0.0,15.863942322,29.242365,6.0940072385,0.0,3.20568,2.8883272385
 01/09  24:00:00,56.1976178439,0.0,0.0,0.0,15.863942322,29.242365,6.09197647906,0.0,3.20568,2.88629647906
 01/10  01:00:00,55.4265959967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  02:00:00,55.4219195193,0.0,0.0,0.0,15.863942322,29.242365,6.08938045919,0.0,3.20568,2.88370045919
 01/10  03:00:00,55.4231311557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  04:00:00,55.4132890502,0.0,0.0,0.0,15.863942322,29.242365,6.08949011345,0.0,3.20568,2.88381011345
 01/10  05:00:00,56.4611664113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,56.7275043902,0.119283486411,0.321062386114,0.0,15.863942322,29.242365,6.20495953462,0.115561438888,3.20568,2.88371809573
 01/10  07:00:00,65.6209792818,7.98546265275,0.00183103219546,0.0,15.863942322,29.818365,479.071618457,475.845938457,3.20568,0.02
 01/10  08:00:00,125.527900829,7.98546265275,0.000977875404018,0.0,80.527626,29.818365,392.126463376,386.033573176,3.20568,2.88721020005
 01/10  09:00:00,166.438429899,7.98546265275,0.0127043505287,0.0,80.527626,75.0917375,255.498360935,222.78542834,24.0426,8.67033259491
 01/10  10:00:00,166.0146271,7.98546265275,0.00782729725828,0.0,80.527626,75.0917375,132.718397428,91.2524366812,24.0426,17.423360747
 01/10  11:00:00,173.0766837,8.27368201724,2.94151121471,0.0,80.527626,79.0911225,73.6047992275,27.0145731749,32.0568,14.5334260526
 01/10  12:00:00,184.639535993,9.10331571997,12.8715636162,0.0,80.527626,79.0911225,49.566011813,0.0339364218146,32.0568,17.4752753912
 01/10  13:00:00,190.994137514,9.97957359603,19.0099057798,0.0,80.527626,79.0911225,52.470500209,0.0,32.0568,20.413700209
 01/10  14:00:00,193.164235973,11.0621899102,24.0601888767,0.0,80.527626,75.0917375,36.4909511091,0.0265300161119,16.0284,20.436021093
 01/10  15:00:00,199.244157823,12.3580884786,28.8360937242,0.0,80.527626,75.0917375,33.4553156493,0.0,16.0284,17.4269156493
 01/10  16:00:00,198.997529879,12.9587510708,30.0126144752,0.0,80.527626,73.092045,17.7604163322,0.0155641647253,3.20568,14.5391721675
 01/10  17:00:00,187.960233169,9.76936316828,22.2963493923,0.0,80.527626,73.092045,6.12650996471,0.0337735963632,3.20568,2.88705636835
 01/10  18:00:00,138.892284242,8.17446234694,15.276994599,0.0,80.527626,29.818365,6.82120474236,0.728386277907,3.20568,2.88713846446
 01/10  19:00:00,140.929100472,7.98546265275,11.8145858884,0.0,80.527626,29.818365,14.238494384,5.26692481065,3.20568,5.76588957332
 01/10  20:00:00,139.426542294,7.98546265275,10.3214148684,0.0,80.527626,29.818365,17.572138668,8.59198334305,3.20568,5.77447532493
 01/10  21:00:00,136.638042886,7.98546265275,7.55277078282,0.0,80.527626,29.818365,22.6038846177,13.6286996504,3.20568,5.76950496734
 01/10  22:00:00,55.5670708785,0.0,0.0,0.0,15.863942322,29.242365,8.97567948237,0.0,3.20568,5.76999948237
 01/10  23:00:00,55.6051326928,0.0,0.0,0.0,15.863942322,29.242365,6.09405266671,0.0,3.20568,2.88837266671
 01/10  24:00:00,56.3344145659,0.0,0.0,0.0,15.863942322,29.242365,6.09222241171,0.0,3.20568,2.88654241171
 01/11  01:00:00,55.6169997777,0.0,0.0,0.0,15.863942322,29.242365,6.08948850598,0.0,3.20568,2.88380850598
 01/11  02:00:00,55.6044123515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  03:00:00,55.6007858799,0.0,0.0,0.0,15.863942322,29.242365,6.08939811121,0.0,3.20568,2.88371811121
 01/11  04:00:00,55.5909886521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  05:00:00,55.8042358278,0.0,0.0,0.0,15.863942322,29.242365,6.08950942727,0.0,3.20568,2.88382942727
 01/11  06:00:00,55.7861732488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,64.3318356583,7.98546265275,0.0,0.0,15.863942322,29.818365,75.3725746666,69.2831557191,3.20568,2.88373894741
 01/11  08:00:00,124.804307529,7.98546265275,0.0,0.0,80.527626,29.818365,68.9451940382,62.8525857273,3.20568,2.88692831096
 01/11  09:00:00,165.790899141,7.98546265275,0.00495076232066,0.0,80.527626,75.0917375,80.334994897,47.622688052,24.0426,8.66970684505
 01/11  10:00:00,166.44418864,7.98546265275,0.625702355743,0.0,80.527626,75.0917375,68.8573307691,30.2917827342,24.0426,14.5229480348
 01/11  11:00:00,173.194062779,7.99836748573,3.33017373393,0.0,80.527626,79.0911225,67.8309338073,18.3416399518,32.0568,17.4324938555
 01/11  12:00:00,176.284160125,8.0983909006,5.58307373671,0.0,80.527626,79.0911225,49.5726033619,0.048781949193,32.0568,17.4670214127
 01/11  13:00:00,177.816795928,8.37802660851,7.52418876286,0.0,80.527626,79.0911225,52.4725038845,0.0,32.0568,20.4157038845
 01/11  14:00:00,176.447169689,8.65687051559,9.84814683139,0.0,80.527626,75.0917375,38.9671436037,2.50248610691,16.0284,20.4362574968
 01/11  15:00:00,178.980346595,8.88442995048,12.1544496037,0.0,80.527626,75.0917375,31.1794538823,0.624798148996,16.0284,14.5262557334
 01/11  16:00:00,177.028868959,8.97950249454,12.1352149915,0.0,80.527626,73.092045,24.9344895365,4.28656340337,3.20568,17.4422461331
 01/11  17:00:00,171.762249896,7.98950437524,7.99349428535,0.0,80.527626,73.092045,13.8022697646,7.70952810501,3.20568,2.88706165964
 01/11  18:00:00,127.764515453,7.98546265275,4.45634164581,0.0,80.527626,29.818365,21.5367775632,15.4441362652,3.20568,2.88696129792
 01/11  19:00:00,129.638807783,7.98546265275,0.651340127955,0.0,80.527626,29.818365,33.2896744386,27.1911670161,3.20568,2.8928274225
 01/11  20:00:00,129.20683078,7.98546265275,0.0,0.0,80.527626,29.818365,74.4343503892,62.5777436862,3.20568,8.65092670308
 01/11  21:00:00,129.218088281,7.98546265275,0.0,0.0,80.527626,29.818365,104.11736858,95.1416477187,3.20568,5.77004086156
 01/11  22:00:00,55.57490618,0.0,0.0,0.0,15.863942322,29.242365,8.97568558993,0.0,3.20568,5.77000558993
 01/11  23:00:00,55.4563128286,0.0,0.0,0.0,15.863942322,29.242365,6.09408788717,0.0,3.20568,2.88840788717
 01/11  24:00:00,56.2247481836,0.0,0.0,0.0,15.863942322,29.242365,6.09195573294,0.0,3.20568,2.88627573294
 01/12  01:00:00,55.490110989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.4878361793,0.0,0.0,0.0,15.863942322,29.242365,6.08942647703,0.0,3.20568,2.88374647703
 01/12  03:00:00,55.4804395034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  04:00:00,55.4813408757,0.0,0.0,0.0,15.863942322,29.242365,6.08953937009,0.0,3.20568,2.88385937009
 01/12  05:00:00,55.6890189541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  06:00:00,55.6723330372,0.0,0.0,0.0,15.863942322,29.242365,6.08945035214,0.0,3.20568,2.88377035214
 01/12  07:00:00,65.0226012004,7.98546265275,0.0,0.0,15.863942322,29.818365,382.052358329,378.826678329,3.20568,0.02
 01/12  08:00:00,125.351024389,7.98546265275,0.00105497986642,0.0,80.527626,29.818365,238.027151562,231.934237384,3.20568,2.88723417775
 01/12  09:00:00,165.855495728,7.98546265275,0.0110164094229,0.0,80.527626,75.0917375,121.13154331,88.4191746814,24.0426,8.66976862879
 01/12  10:00:00,166.249005979,7.98546265275,0.451207461757,0.0,80.527626,75.0917375,79.0595392658,37.5951140227,24.0426,17.4218252431
 01/12  11:00:00,175.261726268,7.98546265275,5.40968085548,0.0,80.527626,79.0911225,62.5739084587,15.9816866497,32.0568,14.535421809
 01/12  12:00:00,181.456752552,7.99124413364,10.8020067507,0.0,80.527626,79.0911225,49.7798291643,0.247977811099,32.0568,17.4750513532
 01/12  13:00:00,184.818302908,8.01808846115,14.8043638548,0.0,80.527626,79.0911225,52.5618545229,0.0897779376097,32.0568,20.4152765853
 01/12  14:00:00,184.625336117,8.26056132276,18.3303184786,0.0,80.527626,75.0917375,36.5018818253,0.0379770297982,16.0284,20.4355047955
 01/12  15:00:00,187.911454827,8.64304002616,21.2250685171,0.0,80.527626,75.0917375,33.4544883638,0.0,16.0284,17.4260883638
 01/12  16:00:00,187.263566401,8.89733193989,22.3474557801,0.0,80.527626,73.092045,17.7643260802,0.0156477457647,3.20568,14.5429983345
 01/12  17:00:00,182.094379471,7.99527713172,18.2101568615,0.0,80.527626,73.092045,6.12008829964,0.0273348642274,3.20568,2.88707343541
 01/12  18:00:00,129.891476363,7.98546265275,6.54861511541,0.0,80.527626,29.818365,17.2202649988,11.1274232881,3.20568,2.88716171069
 01/12  19:00:00,128.997972805,7.98546265275,0.0,0.0,80.527626,29.818365,54.8884030786,45.916463216,3.20568,5.76625986266
 01/12  20:00:00,129.298721098,7.98546265275,0.0,0.0,80.527626,29.818365,113.024800929,104.044924198,3.20568,5.77419673068
 01/12  21:00:00,129.297066301,7.98546265275,0.0,0.0,80.527626,29.818365,114.666397283,105.690268803,3.20568,5.77044847945
 01/12  22:00:00,55.564331188,0.0,0.0,0.0,15.863942322,29.242365,8.97644816553,0.0,3.20568,5.77076816553
 01/12  23:00:00,55.4447821854,0.0,0.0,0.0,15.863942322,29.242365,6.09391842902,0.0,3.20568,2.88823842902
 01/12  24:00:00,56.2147903733,0.0,0.0,0.0,15.863942322,29.242365,6.09208868852,0.0,3.20568,2.88640868852
 01/13  01:00:00,55.4657439169,0.0,0.0,0.0,15.863942322,29.242365,6.08935388833,0.0,3.20568,2.88367388833
 01/13  02:00:00,55.4681460566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  03:00:00,55.4535219797,0.0,0.0,0.0,15.863942322,29.242365,6.0894684279,0.0,3.20568,2.8837884279
 01/13  04:00:00,55.4418926827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  05:00:00,56.4816875962,0.0,0.0,0.0,15.863942322,29.242365,6.08938086141,0.0,3.20568,2.88370086141
 01/13  06:00:00,56.3124712151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  07:00:00,65.5183277036,7.98546265275,0.00114820898199,0.0,15.863942322,29.818365,414.372543836,408.283048545,3.20568,2.88381529073
 01/13  08:00:00,125.508539127,7.98546265275,0.0010753389646,0.0,80.527626,29.818365,312.590443384,306.497583355,3.20568,2.88718002881
 01/13  09:00:00,166.160386434,7.98546265275,0.0129437903285,0.0,80.527626,75.0917375,179.820038258,147.107993563,24.0426,8.66944469548
 01/13  10:00:00,168.454207422,7.98546265275,2.62208933318,0.0,80.527626,75.0917375,72.9170560919,34.3517369244,24.0426,14.5227191674
 01/13  11:00:00,180.565004717,7.98546265275,10.6562110166,0.0,80.527626,79.0911225,55.5281830899,6.03898843335,32.0568,17.4323946565
 01/13  12:00:00,187.000548259,7.98873497511,16.2840768486,0.0,80.527626,79.0911225,49.7469325454,0.218443399734,32.0568,17.4716891456
 01/13  13:00:00,192.129193644,8.0175001575,22.0621144538,0.0,80.527626,79.0911225,52.5151002968,0.0417539695322,32.0568,20.4165463272
 01/13  14:00:00,192.440911856,8.37945574719,25.9680123626,0.0,80.527626,75.0917375,36.4958252258,0.0322259072125,16.0284,20.4351993186
 01/13  15:00:00,199.275877975,8.8741720815,32.2909529988,0.0,80.527626,75.0917375,30.5549884474,0.0,16.0284,14.5265884474
 01/13  16:00:00,198.36013516,9.18714674004,33.0862911065,0.0,80.527626,73.092045,20.6697216105,0.0212584556839,3.20568,17.4427831548
 01/13  17:00:00,187.964268484,8.00442252879,24.0084739755,0.0,80.527626,73.092045,6.11219837866,0.0194130078922,3.20568,2.88710537077
 01/13  18:00:00,142.954014815,7.98546265275,19.4770648362,0.0,80.527626,29.818365,6.10896991227,0.0162819284656,3.20568,2.88700798381
 01/13  19:00:00,140.243878506,7.98546265275,11.1341149589,0.0,80.527626,29.818365,8.79700466627,2.69808880115,3.20568,2.89323586511
 01/13  20:00:00,134.41559676,7.98546265275,5.36932996807,0.0,80.527626,29.818365,24.5094832355,12.6526586761,3.20568,8.65114455945
 01/13  21:00:00,134.297836836,7.98546265275,5.25507855783,0.0,80.527626,29.818365,23.0130995788,14.0372226538,3.20568,5.77019692502
 01/13  22:00:00,55.5306413307,0.0,0.0,0.0,15.863942322,29.242365,8.9758548261,0.0,3.20568,5.7701748261
 01/13  23:00:00,55.5218388685,0.0,0.0,0.0,15.863942322,29.242365,6.09416687528,0.0,3.20568,2.88848687528
 01/13  24:00:00,56.2791495936,0.0,0.0,0.0,15.863942322,29.242365,6.09203442155,0.0,3.20568,2.88635442155
 01/14  01:00:00,55.585387927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  02:00:00,55.5752131691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.5600708766,0.0,0.0,0.0,15.863942322,29.242365,6.08808661838,0.0,3.20568,2.88240661838
 01/14  04:00:00,55.5390381657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.7350652926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  06:00:00,55.7262696419,0.0,0.0,0.0,15.863942322,29.242365,6.08807499371,0.0,3.20568,2.88239499371
 01/14  07:00:00,55.7338090575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  08:00:00,51.3839482256,0.0,0.0,0.0,15.863942322,29.242365,6.08806343474,0.0,3.20568,2.88238343474
 01/14  09:00:00,47.123180621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  10:00:00,47.1846019817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  11:00:00,47.2173001347,0.0,0.0,0.0,15.863942322,29.242365,6.08947101156,0.0,3.20568,2.88379101156
 01/14  12:00:00,47.9430276523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  13:00:00,47.2812650974,0.0,0.0,0.0,15.863942322,29.242365,6.08938467311,0.0,3.20568,2.88370467311
 01/14  14:00:00,47.340449166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  15:00:00,47.3699079345,0.0,0.0,0.0,15.863942322,29.242365,6.08814826989,0.0,3.20568,2.88246826989
 01/14  16:00:00,47.3664029791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  17:00:00,47.2622791494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,50.0997814377,0.0,0.0,0.0,15.863942322,29.242365,6.0881366758,0.0,3.20568,2.8824566758
 01/14  19:00:00,55.7837655924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  20:00:00,55.9816245238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,55.9412134718,0.0,0.0,0.0,15.863942322,29.242365,6.0881251087,0.0,3.20568,2.8824451087
 01/14  22:00:00,55.8056257957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  23:00:00,55.6216113156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  24:00:00,56.2899353253,0.0,0.0,0.0,15.863942322,29.242365,6.08811356344,0.0,3.20568,2.88243356344
 01/15  01:00:00,55.5950193817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  02:00:00,55.5833912513,0.0,0.0,0.0,15.863942322,29.242365,6.08810300091,0.0,3.20568,2.88242300091
 01/15  03:00:00,55.5650295036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  04:00:00,55.5420886776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  05:00:00,55.7399489583,0.0,0.0,0.0,15.863942322,29.242365,6.088092445,0.0,3.20568,2.882412445
 01/15  06:00:00,55.6901453485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  07:00:00,55.6777611679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  08:00:00,51.3383683129,0.0,0.0,0.0,15.863942322,29.242365,6.0880819579,0.0,3.20568,2.8824019579
 01/15  09:00:00,47.0753860954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  10:00:00,47.1267721729,0.0,0.0,0.0,15.863942322,29.242365,6.08935463162,0.0,3.20568,2.88367463162
 01/15  11:00:00,47.1592671597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  12:00:00,47.8708994275,0.0,0.0,0.0,15.863942322,29.242365,6.08947178306,0.0,3.20568,2.88379178306
 01/15  13:00:00,47.2076141014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  14:00:00,47.2655327644,0.0,0.0,0.0,15.863942322,29.242365,6.08938663463,0.0,3.20568,2.88370663463
 01/15  15:00:00,47.2967248408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  16:00:00,47.2960985764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,47.1973206197,0.0,0.0,0.0,15.863942322,29.242365,6.08815193096,0.0,3.20568,2.88247193096
 01/15  18:00:00,50.0326834757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,55.702533694,0.0,0.0,0.0,15.863942322,29.242365,6.0881414366,0.0,3.20568,2.8824614366
 01/15  20:00:00,55.8919718964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,55.8337205959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  22:00:00,55.6775344018,0.0,0.0,0.0,15.863942322,29.242365,6.08813096449,0.0,3.20568,2.88245096449
 01/15  23:00:00,55.4919856046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  24:00:00,56.1804399668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  01:00:00,55.4478848453,0.0,0.0,0.0,15.863942322,29.242365,6.08812100814,0.0,3.20568,2.88244100814
 01/16  02:00:00,55.4403354202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  03:00:00,55.4385915258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  04:00:00,55.4440533267,0.0,0.0,0.0,15.863942322,29.242365,6.0881114072,0.0,3.20568,2.8824314072
 01/16  05:00:00,55.667250757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  06:00:00,55.6589922538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  07:00:00,55.6806022034,0.0,0.0,0.0,15.863942322,29.242365,6.08810188627,0.0,3.20568,2.88242188627
 01/16  08:00:00,51.3565227905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  09:00:00,47.1097007186,0.0,0.0,0.0,15.863942322,29.242365,6.08944741891,0.0,3.20568,2.88376741891
 01/16  10:00:00,47.1497305767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  11:00:00,47.1699320442,0.0,0.0,0.0,15.863942322,29.242365,6.08936335411,0.0,3.20568,2.88368335411
 01/16  12:00:00,47.8889233989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  13:00:00,47.2354860037,0.0,0.0,0.0,15.863942322,29.242365,6.08948163322,0.0,3.20568,2.88380163322
 01/16  14:00:00,47.3060069752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  15:00:00,47.3444524876,0.0,0.0,0.0,15.863942322,29.242365,6.08817686833,0.0,3.20568,2.88249686833
 01/16  16:00:00,47.3463094151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  17:00:00,47.2441114654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,50.0879354947,0.0,0.0,0.0,15.863942322,29.242365,6.08816738338,0.0,3.20568,2.88248738338
 01/16  19:00:00,55.7928125499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,56.0470488506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  21:00:00,56.011090412,0.0,0.0,0.0,15.863942322,29.242365,6.08815790507,0.0,3.20568,2.88247790507
 01/16  22:00:00,55.8564373084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  23:00:00,55.6648890516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  24:00:00,56.3406273085,0.0,0.0,0.0,15.863942322,29.242365,6.0881484343,0.0,3.20568,2.8824684343
 01/17  01:00:00,55.6471100944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  02:00:00,55.6385325991,0.0,0.0,0.0,15.863942322,29.242365,6.08949302417,0.0,3.20568,2.88381302417
 01/17  03:00:00,55.6342560175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  04:00:00,55.6375333247,0.0,0.0,0.0,15.863942322,29.242365,6.08940993264,0.0,3.20568,2.88372993264
 01/17  05:00:00,56.8525813099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  06:00:00,56.6769688664,0.0,0.0,0.0,15.863942322,29.242365,6.08952925353,0.0,3.20568,2.88384925353
 01/17  07:00:00,80.3878462573,7.98546265275,15.5552368378,0.0,15.863942322,29.818365,30.8355661244,27.6098861244,3.20568,0.02
 01/17  08:00:00,141.37400598,7.98546265275,16.4191873169,0.0,80.527626,29.818365,16.4162213709,10.3233756638,3.20568,2.88716570705
 01/17  09:00:00,182.813214214,7.98669316418,16.8484162512,0.0,80.527626,75.0917375,35.1035195807,2.39042461849,24.0426,8.67049496219
 01/17  10:00:00,185.524854455,8.10587724298,19.4005816137,0.0,80.527626,75.0917375,42.277808351,0.810709333821,24.0426,17.4244990172
 01/17  11:00:00,195.114530593,8.91653614369,24.1560077756,0.0,80.527626,79.0911225,46.5915575175,0.0,32.0568,14.5347575175
 01/17  12:00:00,209.103395955,10.2494809701,36.0371771432,0.0,80.527626,79.0911225,49.556028993,0.0211882529218,32.0568,17.4780407401
 01/17  13:00:00,218.987501765,11.5940726033,45.2554397063,0.0,80.527626,79.0911225,52.4790058441,0.00538576463085,32.0568,20.4168200795
 01/17  14:00:00,218.726877453,12.7193210808,47.8518491598,0.0,80.527626,75.0917375,39.0192391735,0.0179063064844,16.0284,22.972932867
 01/17  15:00:00,219.138703102,12.2244927965,48.7552959849,0.0,80.527626,75.0917375,30.9381076517,0.00453063160298,16.0284,14.9051770201
 01/17  16:00:00,221.106092776,13.6314175952,51.3220357234,0.0,80.527626,73.092045,20.6748124837,0.0296687952113,3.20568,17.4394636885
 01/17  17:00:00,205.128461215,9.83751356747,39.2406042979,0.0,80.527626,73.092045,3.24223594333,0.016555943335,3.20568,0.02
 01/17  18:00:00,153.833415024,8.16899888984,30.0754427686,0.0,80.527626,29.818365,6.09288763009,0.0,3.20568,2.88720763009
 01/17  19:00:00,156.847229428,7.99657313314,27.5640119629,0.0,80.527626,29.818365,8.97185457417,0.0,3.20568,5.76617457417
 01/17  20:00:00,154.977809679,7.98546265275,25.7198456248,0.0,80.527626,29.818365,8.97944379097,0.0,3.20568,5.77376379097
 01/17  21:00:00,153.029648269,7.98546265275,23.7920235943,0.0,80.527626,29.818365,8.9762539813,0.0,3.20568,5.7705739813
 01/17  22:00:00,55.7019243004,0.0,0.0,0.0,15.863942322,29.242365,8.97627780519,0.0,3.20568,5.77059780519
 01/17  23:00:00,55.6833682289,0.0,0.0,0.0,15.863942322,29.242365,8.96249895974,0.0,3.20568,5.75681895974
 01/17  24:00:00,56.374607009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  01:00:00,55.6630301414,0.0,0.0,0.0,15.863942322,29.242365,6.08941461932,0.0,3.20568,2.88373461932
 01/18  02:00:00,55.6456189713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  03:00:00,55.6266799392,0.0,0.0,0.0,15.863942322,29.242365,6.08953489735,0.0,3.20568,2.88385489735
 01/18  04:00:00,55.6118358122,0.0,0.0,0.0,15.863942322,29.242365,6.08945263097,0.0,3.20568,2.88377263097
 01/18  05:00:00,55.7564935575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  06:00:00,55.6734334356,0.0,0.0,0.0,15.863942322,29.242365,6.08937042102,0.0,3.20568,2.88369042102
 01/18  07:00:00,65.0232387306,7.98546265275,0.00253767315966,0.0,15.863942322,29.818365,397.852525157,394.626845157,3.20568,0.02
 01/18  08:00:00,125.453239598,7.98546265275,0.0,0.0,80.527626,29.818365,325.321613947,319.228793634,3.20568,2.8871403135
