Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  09:00:00,166.385632062,7.98546265275,0.0055282054417,0.0,80.527626,75.0917375,268.267890831,235.55629309,24.0426,8.668997741
 01/18  10:00:00,166.40620247,7.98546265275,0.00218179083595,0.0,80.527626,75.0917375,245.460287295,206.895700807,24.0426,14.5219864884
 01/18  11:00:00,170.40360208,7.98546265275,0.0014327483474,0.0,80.527626,79.0911225,239.570262851,190.07588507,32.0568,17.4375777814
 01/18  12:00:00,171.183503994,8.00609885253,0.0,0.0,80.527626,79.0911225,207.69784216,158.168131445,32.0568,17.4729107148
 01/18  13:00:00,170.655338239,8.23937017509,0.0,0.0,80.527626,79.0911225,202.274932999,149.800695111,32.0568,20.4174378886
 01/18  14:00:00,166.927160981,8.4792117599,0.0,0.0,80.527626,75.0917375,195.232719587,158.767327444,16.0284,20.436992143
 01/18  15:00:00,167.07033996,8.61547842423,0.0,0.0,80.527626,75.0917375,187.034216583,153.579840059,16.0284,17.4259765237
 01/18  16:00:00,165.017740413,8.58467385337,0.0,0.0,80.527626,73.092045,171.442710913,153.692790855,3.20568,14.5442400575
 01/18  17:00:00,164.330654181,8.01771814988,0.0,0.0,80.527626,73.092045,154.262575939,148.169714051,3.20568,2.88718188854
 01/18  18:00:00,123.880027807,7.98546265275,0.0,0.0,80.527626,29.818365,179.391602988,173.299136181,3.20568,2.88678680749
 01/18  19:00:00,129.604924521,7.98546265275,0.0,0.0,80.527626,29.818365,223.406476996,214.434609005,3.20568,5.76618799078
 01/18  20:00:00,129.836956546,7.98546265275,0.0,0.0,80.527626,29.818365,257.088600245,248.1087348,3.20568,5.77418544449
 01/18  21:00:00,129.833301231,7.98546265275,0.0,0.0,80.527626,29.818365,277.677010691,268.700534151,3.20568,5.77079654016
 01/18  22:00:00,55.4521157834,0.0,0.0,0.0,15.863942322,29.242365,8.97649741647,0.0,3.20568,5.77081741647
 01/18  23:00:00,55.3490993438,0.0,0.0,0.0,15.863942322,29.242365,6.09392556391,0.0,3.20568,2.88824556391
 01/18  24:00:00,56.153550474,0.0,0.0,0.0,15.863942322,29.242365,6.09209648816,0.0,3.20568,2.88641648816
 01/19  01:00:00,56.2814287363,0.251928145706,0.644710967955,0.0,15.863942322,29.242365,6.29629212691,0.206933617202,3.20568,2.88367850971
 01/19  02:00:00,62.0478987159,1.92286402501,4.73015623029,0.0,15.863942322,29.242365,5.08152754635,1.85584754635,3.20568,0.02
 01/19  03:00:00,60.4091407666,1.53829122,3.48232619255,0.0,15.863942322,29.242365,8.55122139382,2.46174168316,3.20568,2.88379971066
 01/19  04:00:00,61.3845037192,1.92286402501,4.07631534718,0.0,15.863942322,29.242365,7.45648917179,4.23080917179,3.20568,0.02
 01/19  05:00:00,61.0121391019,2.28179979816,3.13317205651,0.0,15.863942322,29.242365,26.457801301,20.3684030654,3.20568,2.88371823564
 01/19  06:00:00,63.3458240771,3.81538567427,3.93675204754,0.0,15.863942322,29.242365,45.8564264949,42.6307464949,3.20568,0.02
 01/19  07:00:00,65.7353361248,7.98546265275,0.00232343667728,0.0,15.863942322,29.818365,713.057759973,706.9682395,3.20568,2.88384047281
 01/19  08:00:00,125.709893067,7.98546265275,0.000354857557991,0.0,80.527626,29.818365,542.341601971,536.248699685,3.20568,2.88722228603
 01/19  09:00:00,166.454963741,7.98546265275,0.00714651382965,0.0,80.527626,75.0917375,407.693134816,374.980755961,24.0426,8.66977885456
 01/19  10:00:00,166.42855318,7.98546265275,0.00267347084037,0.0,80.527626,75.0917375,318.235129155,279.66879498,24.0426,14.5237341746
 01/19  11:00:00,170.40925129,7.98546265275,0.00322132593514,0.0,80.527626,79.0911225,269.553824844,220.063175745,32.0568,17.4338490994
 01/19  12:00:00,171.162549265,7.98546265275,0.0,0.0,80.527626,79.0911225,214.189133869,164.663367878,32.0568,17.4689659917
 01/19  13:00:00,170.700413279,8.26837726848,0.0,0.0,80.527626,79.0911225,189.023135776,136.547693944,32.0568,20.4186418325
 01/19  14:00:00,167.209602373,8.73784811217,0.0,0.0,80.527626,75.0917375,179.254835857,142.789495247,16.0284,20.4369406102
 01/19  15:00:00,167.502955329,9.06123048688,0.0,0.0,80.527626,75.0917375,164.448453059,133.894132662,16.0284,14.5259203965
 01/19  16:00:00,165.53405702,9.24777418321,0.0,0.0,80.527626,73.092045,146.228090528,125.576692696,3.20568,17.4457178314
 01/19  17:00:00,164.271194218,8.29078354543,0.0,0.0,80.527626,73.092045,113.245933729,107.153128471,3.20568,2.88712525806
 01/19  18:00:00,122.238610615,7.98546265275,0.0,0.0,80.527626,29.818365,135.196409192,129.103694926,3.20568,2.88703426675
 01/19  19:00:00,129.629258449,7.98546265275,0.0,0.0,80.527626,29.818365,159.067893449,150.095890835,3.20568,5.76632261325
 01/19  20:00:00,129.843689284,7.98546265275,0.0,0.0,80.527626,29.818365,176.840063993,167.860767096,3.20568,5.7736168974
 01/19  21:00:00,129.832954877,7.98546265275,0.0,0.0,80.527626,29.818365,200.091175218,191.115913317,3.20568,5.76958190081
 01/19  22:00:00,55.4844995852,0.0,0.0,0.0,15.863942322,29.242365,8.9758104735,0.0,3.20568,5.7701304735
 01/19  23:00:00,55.3853928623,0.0,0.0,0.0,15.863942322,29.242365,6.09420013769,0.0,3.20568,2.88852013769
 01/19  24:00:00,56.1729623891,0.0,0.0,0.0,15.863942322,29.242365,6.09216902273,0.0,3.20568,2.88648902273
 01/20  01:00:00,55.4136797195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  02:00:00,55.4221047077,0.0,0.0,0.0,15.863942322,29.242365,6.08936444646,0.0,3.20568,2.88368444646
 01/20  03:00:00,55.4184877361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  04:00:00,55.4101262165,0.0,0.0,0.0,15.863942322,29.242365,6.08948639246,0.0,3.20568,2.88380639246
 01/20  05:00:00,56.4632770846,0.0,0.0,0.0,15.863942322,29.242365,6.08940561585,0.0,3.20568,2.88372561585
 01/20  06:00:00,59.7937010501,1.02107375571,2.48974260897,0.0,15.863942322,29.242365,3.85257023396,0.626890233964,3.20568,0.02
 01/20  07:00:00,65.6587267819,7.98546265275,0.00275861166662,0.0,15.863942322,29.818365,476.593919357,470.50439191,3.20568,2.88384744683
 01/20  08:00:00,125.537453327,7.98546265275,0.000993013554745,0.0,80.527626,29.818365,398.719902893,392.627229269,3.20568,2.88699362462
 01/20  09:00:00,166.418655377,7.98546265275,0.0075544044849,0.0,80.527626,75.0917375,293.183114364,260.471932058,24.0426,8.66858230605
 01/20  10:00:00,166.366593372,7.98546265275,0.00164926640055,0.0,80.527626,75.0917375,205.818189149,167.250680956,24.0426,14.5249081938
 01/20  11:00:00,170.570605595,7.98546265275,0.720964260496,0.0,80.527626,79.0911225,93.912417686,47.3209076331,32.0568,14.534710053
 01/20  12:00:00,178.263505076,8.13677323703,7.50712992474,0.0,80.527626,79.0911225,53.8022273669,1.36016855722,32.0568,20.3852588097
 01/20  13:00:00,185.702877753,8.89125325636,14.8420252723,0.0,80.527626,79.0911225,49.5592562141,0.0,32.0568,17.5024562141
 01/20  14:00:00,187.88907126,9.68595537127,20.1754276573,0.0,80.527626,75.0917375,39.4128128944,0.0269657860302,16.0284,23.3574471084
 01/20  15:00:00,192.528107339,10.6566069211,23.8363601387,0.0,80.527626,75.0917375,30.5563715527,0.0,16.0284,14.5279715527
 01/20  16:00:00,195.401613852,11.7690469228,27.6147634944,0.0,80.527626,73.092045,20.6628672728,0.0145771240409,3.20568,17.4426101488
 01/20  17:00:00,185.552227298,9.4715289409,20.2009791015,0.0,80.527626,73.092045,6.12805810222,0.0354576846454,3.20568,2.88692041757
 01/20  18:00:00,131.765833073,8.10004559982,9.70606494502,0.0,80.527626,29.818365,12.6351986548,6.54231692961,3.20568,2.88720172514
 01/20  19:00:00,130.142013016,7.98546265275,1.1205849466,0.0,80.527626,29.818365,32.4417782518,26.3427594368,3.20568,2.89333881499
 01/20  20:00:00,129.047682639,7.98546265275,0.0,0.0,80.527626,29.818365,72.4084897023,60.5519985157,3.20568,8.65081118661
 01/20  21:00:00,129.300094048,7.98546265275,0.0,0.0,80.527626,29.818365,143.100811435,134.12514067,3.20568,5.76999076501
 01/20  22:00:00,55.4458214932,0.0,0.0,0.0,15.863942322,29.242365,8.97568303238,0.0,3.20568,5.77000303238
 01/20  23:00:00,55.515227063,0.0,0.0,0.0,15.863942322,29.242365,6.09406918507,0.0,3.20568,2.88838918507
 01/20  24:00:00,56.243873071,0.0,0.0,0.0,15.863942322,29.242365,6.09227412824,0.0,3.20568,2.88659412824
 01/21  01:00:00,55.5077179728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  02:00:00,55.4917973089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  03:00:00,55.4762080321,0.0,0.0,0.0,15.863942322,29.242365,6.08811593801,0.0,3.20568,2.88243593801
 01/21  04:00:00,55.4536486484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  05:00:00,55.6543535446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  06:00:00,55.6269250906,0.0,0.0,0.0,15.863942322,29.242365,6.0881100513,0.0,3.20568,2.8824300513
 01/21  07:00:00,55.617812105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  08:00:00,51.270841127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  09:00:00,47.021494321,0.0,0.0,0.0,15.863942322,29.242365,6.08810418385,0.0,3.20568,2.88242418385
 01/21  10:00:00,47.0830399622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  11:00:00,47.1138752837,0.0,0.0,0.0,15.863942322,29.242365,6.08948952797,0.0,3.20568,2.88380952797
 01/21  12:00:00,47.8289772596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  13:00:00,47.1685007744,0.0,0.0,0.0,15.863942322,29.242365,6.08950949301,0.0,3.20568,2.88382949301
 01/21  14:00:00,47.2452894286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,47.284538946,0.0,0.0,0.0,15.863942322,29.242365,6.08807225437,0.0,3.20568,2.88239225437
 01/21  16:00:00,48.5030444403,0.150157106648,1.06896248077,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,52.1747729081,0.65816467253,4.32858893834,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  18:00:00,48.5962781041,0.0,0.0,0.0,15.863942322,29.242365,6.08806638641,0.0,3.20568,2.88238638641
 01/21  19:00:00,55.7002485058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  20:00:00,55.8808067103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  21:00:00,55.835383618,0.0,0.0,0.0,15.863942322,29.242365,6.08819588347,0.0,3.20568,2.88251588347
 01/21  22:00:00,55.7018524466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  23:00:00,55.5478801789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  24:00:00,56.2407188738,0.0,0.0,0.0,15.863942322,29.242365,6.08818994491,0.0,3.20568,2.88250994491
 01/22  01:00:00,55.5466533891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  02:00:00,55.5435967222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  03:00:00,55.5413748967,0.0,0.0,0.0,15.863942322,29.242365,6.08818441794,0.0,3.20568,2.88250441794
 01/22  04:00:00,55.5394545946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  05:00:00,55.7569236038,0.0,0.0,0.0,15.863942322,29.242365,6.0881788763,0.0,3.20568,2.8824988763
 01/22  06:00:00,55.7412810623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  07:00:00,55.7586959325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  08:00:00,51.4152618972,0.0,0.0,0.0,15.863942322,29.242365,6.08817336283,0.0,3.20568,2.88249336283
 01/22  09:00:00,47.1317300442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  10:00:00,47.1496265762,0.0,0.0,0.0,15.863942322,29.242365,6.08952246648,0.0,3.20568,2.88384246648
 01/22  11:00:00,47.1581774427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  12:00:00,47.85999715,0.0,0.0,0.0,15.863942322,29.242365,6.08944268188,0.0,3.20568,2.88376268188
 01/22  13:00:00,47.2004309491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  14:00:00,47.2675842489,0.0,0.0,0.0,15.863942322,29.242365,6.08936295167,0.0,3.20568,2.88368295167
 01/22  15:00:00,47.2973773134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  16:00:00,47.3039833755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  17:00:00,47.211612939,0.0,0.0,0.0,15.863942322,29.242365,6.0881298614,0.0,3.20568,2.8824498614
 01/22  18:00:00,48.6348644849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  19:00:00,55.77897042,0.0,0.0,0.0,15.863942322,29.242365,6.08812439452,0.0,3.20568,2.88244439452
 01/22  20:00:00,56.0337880079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  21:00:00,56.0044642584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  22:00:00,55.8671068588,0.0,0.0,0.0,15.863942322,29.242365,6.08811894562,0.0,3.20568,2.88243894562
 01/22  23:00:00,55.6809584118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  24:00:00,56.3623988382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  01:00:00,55.6729324255,0.0,0.0,0.0,15.863942322,29.242365,6.08947275241,0.0,3.20568,2.88379275241
 01/23  02:00:00,55.6700814752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  03:00:00,55.6697915714,0.0,0.0,0.0,15.863942322,29.242365,6.08939338002,0.0,3.20568,2.88371338002
 01/23  04:00:00,55.6695828839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  05:00:00,55.9283115946,0.0,0.0,0.0,15.863942322,29.242365,6.08951677652,0.0,3.20568,2.88383677652
 01/23  06:00:00,55.9162159134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  07:00:00,85.2872418689,7.98546265275,20.8189053397,0.0,15.863942322,29.818365,16.7028201979,10.6132797534,3.20568,2.88386044455
 01/23  08:00:00,145.535830701,7.98546265275,20.5491257482,0.0,80.527626,29.818365,8.22884830876,2.13598718786,3.20568,2.8871811209
 01/23  09:00:00,187.579614206,8.01209025344,21.5452064918,0.0,80.527626,75.0917375,32.7209412857,0.00746404733392,24.0426,8.67087723834
 01/23  10:00:00,191.537061325,8.41124869129,25.0640670191,0.0,80.527626,75.0917375,38.5662023813,0.0,24.0426,14.5236023813
 01/23  11:00:00,200.456418605,9.04828513175,29.3270291519,0.0,80.527626,79.0911225,49.4929635604,0.0,32.0568,17.4361635604
 01/23  12:00:00,212.736877065,9.70842936708,40.1888078437,0.0,80.527626,79.0911225,49.530092768,0.0,32.0568,17.473292768
 01/23  13:00:00,217.98278912,10.5383151477,45.2939652751,0.0,80.527626,79.0911225,52.4765430644,0.000774419299457,32.0568,20.4189686451
 01/23  14:00:00,224.992697713,13.3084984112,53.5163738376,0.0,80.527626,75.0917375,36.5023641555,0.0375932242147,16.0284,20.4363709313
 01/23  15:00:00,215.208675657,14.3004787588,42.7753688213,0.0,80.527626,75.0917375,30.6033672233,0.0490406352633,16.0284,14.5259265881
 01/23  16:00:00,204.804972101,14.809483124,33.9160136877,0.0,80.527626,73.092045,20.6758156389,0.0213880992288,3.20568,17.4487475397
 01/23  17:00:00,186.305559648,10.5117942183,19.9138670787,0.0,80.527626,73.092045,6.88305895941,0.790183030329,3.20568,2.88719592908
 01/23  18:00:00,131.968644027,8.28390750849,9.71200600219,0.0,80.527626,29.818365,12.3928100791,6.30002626177,3.20568,2.88710381737
 01/23  19:00:00,134.210615835,7.98758129704,5.13786840928,0.0,80.527626,29.818365,21.6675905778,12.6960321881,3.20568,5.76587838966
 01/23  20:00:00,129.709774898,7.98546265275,0.468195949672,0.0,80.527626,29.818365,35.7291952105,26.7496182193,3.20568,5.77389699115
 01/23  21:00:00,129.241054459,7.98546265275,0.0,0.0,80.527626,29.818365,71.8054565357,62.8292615261,3.20568,5.77051500964
 01/23  22:00:00,55.6012756023,0.0,0.0,0.0,15.863942322,29.242365,8.97621227259,0.0,3.20568,5.77053227259
 01/23  23:00:00,55.4860088938,0.0,0.0,0.0,15.863942322,29.242365,6.0942269805,0.0,3.20568,2.8885469805
 01/23  24:00:00,56.2338030524,0.0,0.0,0.0,15.863942322,29.242365,6.0919592782,0.0,3.20568,2.8862792782
 01/24  01:00:00,55.4834344286,0.0,0.0,0.0,15.863942322,29.242365,6.08942228974,0.0,3.20568,2.88374228974
 01/24  02:00:00,55.4556600324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  03:00:00,55.4369573688,0.0,0.0,0.0,15.863942322,29.242365,6.08954594432,0.0,3.20568,2.88386594432
 01/24  04:00:00,55.4293714302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  05:00:00,56.4811774207,0.0,0.0,0.0,15.863942322,29.242365,6.08946676441,0.0,3.20568,2.88378676441
 01/24  06:00:00,56.3065369681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  07:00:00,65.5335243661,7.98546265275,0.0,0.0,15.863942322,29.818365,476.659137426,470.569749797,3.20568,2.88370762897
 01/24  08:00:00,125.494737089,7.98546265275,0.000935252225779,0.0,80.527626,29.818365,373.093281385,367.000504298,3.20568,2.88709708717
 01/24  09:00:00,166.419026628,7.98546265275,0.0110728834692,0.0,80.527626,75.0917375,244.307161246,211.595393769,24.0426,8.66916747697
 01/24  10:00:00,166.317624093,7.98546265275,0.0,0.0,80.527626,75.0917375,169.567272178,131.001236383,24.0426,14.5234357946
 01/24  11:00:00,170.123963319,8.16171718501,0.00446930138387,0.0,80.527626,79.0911225,133.473292524,83.9830778835,32.0568,17.4334146408
 01/24  12:00:00,171.342678042,8.76092714109,0.0,0.0,80.527626,79.0911225,95.9031099193,46.3775081498,32.0568,17.4688017695
 01/24  13:00:00,171.098729947,9.27057700759,0.0,0.0,80.527626,79.0911225,80.2430868001,27.767624678,32.0568,20.4186621221
 01/24  14:00:00,167.71430943,9.85672196697,0.0190800186178,0.0,80.527626,75.0917375,64.5386863883,28.0731530734,16.0284,20.4371333149
 01/24  15:00:00,170.548469189,10.5259185624,2.1750823051,0.0,80.527626,75.0917375,48.9454741999,18.3901912203,16.0284,14.5268829796
 01/24  16:00:00,170.302865374,10.4616905932,4.00095577881,0.0,80.527626,73.092045,38.453444904,17.8017732857,3.20568,17.4459916183
 01/24  17:00:00,167.386202492,8.99213263473,2.6719498907,0.0,80.527626,73.092045,24.259714693,18.1669018258,3.20568,2.88713286718
 01/24  18:00:00,122.281013973,8.05892053254,0.371665487245,0.0,80.527626,29.818365,29.86752276,23.7747983697,3.20568,2.88704439025
 01/24  19:00:00,128.994442374,7.98546265275,0.0,0.0,80.527626,29.818365,60.8481417081,51.8760951821,3.20568,5.76636652607
 01/24  20:00:00,129.059030963,7.98546265275,0.0,0.0,80.527626,29.818365,100.871274464,91.8916750211,3.20568,5.773919443
 01/24  21:00:00,129.163345412,7.98546265275,0.0,0.0,80.527626,29.818365,134.235757256,125.260424654,3.20568,5.76965260188
 01/24  22:00:00,55.4021401629,0.0,0.0,0.0,15.863942322,29.242365,8.97535314434,0.0,3.20568,5.76967314434
 01/24  23:00:00,55.4490361027,0.0,0.0,0.0,15.863942322,29.242365,6.09423749724,0.0,3.20568,2.88855749724
 01/24  24:00:00,56.2175506561,0.0,0.0,0.0,15.863942322,29.242365,6.09220629502,0.0,3.20568,2.88652629502
 01/25  01:00:00,55.454263096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  02:00:00,55.4546259557,0.0,0.0,0.0,15.863942322,29.242365,6.08940001845,0.0,3.20568,2.88372001845
 01/25  03:00:00,55.4627917882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  04:00:00,55.4627033432,0.0,0.0,0.0,15.863942322,29.242365,6.08952387219,0.0,3.20568,2.88384387219
 01/25  05:00:00,55.6704133245,0.0,0.0,0.0,15.863942322,29.242365,6.08944486468,0.0,3.20568,2.88376486468
 01/25  06:00:00,55.6490341792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  07:00:00,65.1495095931,7.98546265275,0.0,0.0,15.863942322,29.818365,371.785419642,365.696053738,3.20568,2.88368590416
 01/25  08:00:00,125.506245745,7.98546265275,0.0011248644265,0.0,80.527626,29.818365,304.330729362,298.238009121,3.20568,2.88704024091
 01/25  09:00:00,166.165338969,7.98546265275,0.0127943928607,0.0,80.527626,75.0917375,169.853276383,137.141890627,24.0426,8.66878575591
 01/25  10:00:00,165.858650451,7.98546265275,0.00845465947817,0.0,80.527626,75.0917375,97.9682194929,59.4002567884,24.0426,14.5253627045
 01/25  11:00:00,170.135648974,8.27835951924,0.00631059729725,0.0,80.527626,79.0911225,83.7572767097,37.1674711476,32.0568,14.5330055621
 01/25  12:00:00,176.819151431,8.9397202056,5.27018699391,0.0,80.527626,79.0911225,54.5827865218,2.13862307977,32.0568,20.387363442
 01/25  13:00:00,184.044293459,9.49962500287,12.592938137,0.0,80.527626,79.0911225,52.47510454,0.0,32.0568,20.41830454
 01/25  14:00:00,186.000248229,10.3669788632,17.6394346633,0.0,80.527626,75.0917375,36.5204336796,0.0540970388262,16.0284,20.4379366408
 01/25  15:00:00,191.293735236,11.3947364069,21.896408216,0.0,80.527626,75.0917375,30.5551159402,0.0,16.0284,14.5267159402
 01/25  16:00:00,191.873095501,11.7433173145,24.1368756789,0.0,80.527626,73.092045,20.6631450545,0.014006741746,3.20568,17.4434583128
 01/25  17:00:00,180.698019529,8.60646364809,16.2339920537,0.0,80.527626,73.092045,7.76975108107,1.67699678788,3.20568,2.88707429319
 01/25  18:00:00,132.412806209,7.98874941637,10.446481695,0.0,80.527626,29.818365,14.4307292551,8.33806264504,3.20568,2.88698661003
 01/25  19:00:00,137.323238629,7.98546265275,8.22982532461,0.0,80.527626,29.818365,18.6057297623,12.5071467494,3.20568,2.89290301291
 01/25  20:00:00,135.280587822,7.98546265275,5.96284635688,0.0,80.527626,29.818365,28.3276087976,16.4706135939,3.20568,8.65131520368
 01/25  21:00:00,133.051585624,7.98546265275,3.76392690124,0.0,80.527626,29.818365,29.0794615308,20.1034366322,3.20568,5.77034489858
 01/25  22:00:00,55.7309613009,0.0,0.0,0.0,15.863942322,29.242365,8.97604432585,0.0,3.20568,5.77036432585
 01/25  23:00:00,55.6023514781,0.0,0.0,0.0,15.863942322,29.242365,6.09424551498,0.0,3.20568,2.88856551498
 01/25  24:00:00,56.3283297976,0.0,0.0,0.0,15.863942322,29.242365,6.09211270749,0.0,3.20568,2.88643270749
 01/26  01:00:00,55.6201757162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  02:00:00,55.6240074798,0.0,0.0,0.0,15.863942322,29.242365,6.08937472241,0.0,3.20568,2.88369472241
 01/26  03:00:00,55.6293204147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  04:00:00,55.6344434046,0.0,0.0,0.0,15.863942322,29.242365,6.08949864408,0.0,3.20568,2.88381864408
 01/26  05:00:00,55.8748303271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  06:00:00,55.8695669008,0.0,0.0,0.0,15.863942322,29.242365,6.08941969757,0.0,3.20568,2.88373969757
 01/26  07:00:00,75.9251025201,7.98546265275,11.5085280174,0.0,15.863942322,29.818365,39.6230560017,36.3973760017,3.20568,0.02
 01/26  08:00:00,134.167476368,7.98546265275,9.25744322279,0.0,80.527626,29.818365,30.0638131882,23.9708792073,3.20568,2.88725398095
 01/26  09:00:00,177.470345352,8.00278312533,11.5267242671,0.0,80.527626,75.0917375,40.3493046223,7.63610577389,24.0426,8.67059884843
 01/26  10:00:00,184.804223129,8.51643325894,18.2829098106,0.0,80.527626,75.0917375,43.3891567122,1.92197170014,24.0426,17.424585012
 01/26  11:00:00,193.533305602,9.59857815487,21.9091981546,0.0,80.527626,79.0911225,46.5918085939,0.0,32.0568,14.5350085939
 01/26  12:00:00,186.201148678,10.5314682168,13.0064620544,0.0,80.527626,79.0911225,49.5788025502,0.0435313303341,32.0568,17.4784712199
 01/26  13:00:00,178.947321686,11.2122030755,5.84274261862,0.0,80.527626,79.0911225,52.4747086657,0.0,32.0568,20.4179086657
 01/26  14:00:00,176.359211549,12.0090850957,6.47492043031,0.0,80.527626,75.0917375,52.3634970537,12.9809487299,16.0284,23.3541483237
 01/26  15:00:00,176.767403547,11.8847743642,7.01092566559,0.0,80.527626,75.0917375,43.4431812217,12.8862254973,16.0284,14.5285557244
 01/26  16:00:00,170.303017995,11.4100344618,3.0621445603,0.0,80.527626,73.092045,41.6198263494,20.97344755,3.20568,17.4406987994
 01/26  17:00:00,164.67053637,8.96259015508,0.0,0.0,80.527626,73.092045,41.2739762435,35.1813198824,3.20568,2.88697636109
 01/26  18:00:00,121.912634483,8.04312386367,0.0,0.0,80.527626,29.818365,66.0335539852,62.8078739852,3.20568,0.02
 01/26  19:00:00,129.165497369,7.98546265275,0.0,0.0,80.527626,29.818365,151.349877994,142.3776938,3.20568,5.76650419388
 01/26  20:00:00,129.762031714,7.98546265275,0.0,0.0,80.527626,29.818365,172.933874773,163.954066827,3.20568,5.77412794629
 01/26  21:00:00,129.831800758,7.98546265275,0.0,0.0,80.527626,29.818365,152.241937758,141.956451062,3.20568,7.07980669636
 01/26  22:00:00,55.5178273537,0.0,0.0,0.0,15.863942322,29.242365,10.5403345974,0.0,3.20568,7.33465459736
 01/26  23:00:00,55.4074289533,0.0,0.0,0.0,15.863942322,29.242365,6.09421480209,0.0,3.20568,2.88853480209
 01/26  24:00:00,56.1907590906,0.0,0.0,0.0,15.863942322,29.242365,6.09198229722,0.0,3.20568,2.88630229722
 01/27  01:00:00,55.4177282184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  02:00:00,55.4191377497,0.0,0.0,0.0,15.863942322,29.242365,6.08951618932,0.0,3.20568,2.88383618932
 01/27  03:00:00,55.4120955757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  04:00:00,55.4033878599,0.0,0.0,0.0,15.863942322,29.242365,6.0894371655,0.0,3.20568,2.8837571655
 01/27  05:00:00,59.2418407297,0.769145610002,2.011599494,0.0,15.863942322,29.242365,3.56726172385,0.341581723849,3.20568,0.02
 01/27  06:00:00,61.5796571651,1.53829122,3.75183469198,0.0,15.863942322,29.242365,6.96972595471,0.880404104919,3.20568,2.88364184979
 01/27  07:00:00,65.6828829233,7.98546265275,0.0015192649698,0.0,15.863942322,29.818365,496.38251755,493.15683755,3.20568,0.02
 01/27  08:00:00,124.11431837,7.98546265275,0.000800528839399,0.0,80.527626,29.818365,424.787610087,418.69496097,3.20568,2.88696911638
 01/27  09:00:00,166.411296445,7.98546265275,0.00637613213869,0.0,80.527626,75.0917375,319.674194128,286.962690586,24.0426,8.668903542
 01/27  10:00:00,166.414956537,7.98546265275,0.00290681090695,0.0,80.527626,75.0917375,248.385602237,209.820793931,24.0426,14.5222083063
 01/27  11:00:00,170.43019962,7.98546265275,0.0037077085943,0.0,80.527626,79.0911225,216.224937383,166.728626566,32.0568,17.4395108168
 01/27  12:00:00,171.106671263,7.98546265275,0.0,0.0,80.527626,79.0911225,167.399943453,117.868088441,32.0568,17.4750550124
 01/27  13:00:00,170.081776322,8.04015260009,0.0,0.0,80.527626,79.0911225,135.558740708,83.0846275154,32.0568,20.4173131924
 01/27  14:00:00,166.160173626,8.21920263934,0.0,0.0,80.527626,75.0917375,118.912847402,82.4473697799,16.0284,20.4370776224
 01/27  15:00:00,166.297927421,8.43075914821,0.0,0.0,80.527626,75.0917375,95.4861999604,62.0294080807,16.0284,17.4283918797
 01/27  16:00:00,164.294317942,8.47187556366,0.0,0.0,80.527626,73.092045,74.1095167263,56.3640324041,3.20568,14.5398043222
 01/27  17:00:00,163.682548002,7.98546265275,0.0,0.0,80.527626,73.092045,57.1140486965,51.0211143673,3.20568,2.88725432922
 01/27  18:00:00,121.851550138,7.98546265275,0.0,0.0,80.527626,29.818365,73.4893733882,67.3965221465,3.20568,2.88717124175
 01/27  19:00:00,129.434291147,7.98546265275,0.0,0.0,80.527626,29.818365,193.161468589,184.189467553,3.20568,5.76632103646
 01/27  20:00:00,129.620733933,7.98546265275,0.0,0.0,80.527626,29.818365,204.34573954,195.365909317,3.20568,5.77415022322
 01/27  21:00:00,129.625753496,7.98546265275,0.0,0.0,80.527626,29.818365,223.673648509,214.697879556,3.20568,5.77008895214
 01/27  22:00:00,55.3270812105,0.0,0.0,0.0,15.863942322,29.242365,8.97613033384,0.0,3.20568,5.77045033384
 01/27  23:00:00,55.3831051512,0.0,0.0,0.0,15.863942322,29.242365,6.09391604723,0.0,3.20568,2.88823604723
 01/27  24:00:00,56.1892574663,0.0,0.0,0.0,15.863942322,29.242365,6.0921879768,0.0,3.20568,2.8865079768
 01/28  01:00:00,55.4352431616,0.0,0.0,0.0,15.863942322,29.242365,6.08808743899,0.0,3.20568,2.88240743899
 01/28  02:00:00,55.4328698285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.4287102998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  04:00:00,55.4203571646,0.0,0.0,0.0,15.863942322,29.242365,6.08808270271,0.0,3.20568,2.88240270271
 01/28  05:00:00,55.6209378897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  06:00:00,55.6044905936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  07:00:00,55.6271664267,0.0,0.0,0.0,15.863942322,29.242365,6.08807793669,0.0,3.20568,2.88239793669
 01/28  08:00:00,49.8569784715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  09:00:00,47.0053878479,0.0,0.0,0.0,15.863942322,29.242365,6.08807315598,0.0,3.20568,2.88239315598
 01/28  10:00:00,47.0276581337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  11:00:00,47.0391320907,0.0,0.0,0.0,15.863942322,29.242365,6.08949019032,0.0,3.20568,2.88381019032
 01/28  12:00:00,47.7414269184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  13:00:00,47.0734683465,0.0,0.0,0.0,15.863942322,29.242365,6.08941106685,0.0,3.20568,2.88373106685
 01/28  14:00:00,47.1302141233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  15:00:00,47.1603812027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  16:00:00,47.1601236458,0.0,0.0,0.0,15.863942322,29.242365,6.08817953006,0.0,3.20568,2.88249953006
 01/28  17:00:00,47.0504603183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  18:00:00,48.4594419299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  19:00:00,55.5975737547,0.0,0.0,0.0,15.863942322,29.242365,6.08817463589,0.0,3.20568,2.88249463589
 01/28  20:00:00,55.822164054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  21:00:00,55.8184983902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,55.7083263441,0.0,0.0,0.0,15.863942322,29.242365,6.08816974295,0.0,3.20568,2.88248974295
 01/28  23:00:00,55.5541324082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  24:00:00,56.2396538424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  01:00:00,55.5385347141,0.0,0.0,0.0,15.863942322,29.242365,6.08816476722,0.0,3.20568,2.88248476722
 01/29  02:00:00,55.5087689196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  03:00:00,55.4865374541,0.0,0.0,0.0,15.863942322,29.242365,6.08815968508,0.0,3.20568,2.88247968508
 01/29  04:00:00,55.4897287363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  05:00:00,55.7139438339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  06:00:00,55.6913717805,0.0,0.0,0.0,15.863942322,29.242365,6.08815458907,0.0,3.20568,2.88247458907
 01/29  07:00:00,55.6929287863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  08:00:00,49.9105900333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  09:00:00,47.069706002,0.0,0.0,0.0,15.863942322,29.242365,6.08950873312,0.0,3.20568,2.88382873312
 01/29  10:00:00,47.1153893864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  11:00:00,47.1378916049,0.0,0.0,0.0,15.863942322,29.242365,6.0894293231,0.0,3.20568,2.8837493231
 01/29  12:00:00,47.8491816117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  13:00:00,47.1970869739,0.0,0.0,0.0,15.863942322,29.242365,6.08955378942,0.0,3.20568,2.88387378942
 01/29  14:00:00,47.2686715099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  15:00:00,47.3067623725,0.0,0.0,0.0,15.863942322,29.242365,6.08811361042,0.0,3.20568,2.88243361042
 01/29  16:00:00,47.3215489797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  17:00:00,47.2393427364,0.0,0.0,0.0,15.863942322,29.242365,6.08810861391,0.0,3.20568,2.88242861391
 01/29  18:00:00,48.658617062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  19:00:00,55.7210616351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  20:00:00,55.8763145114,0.0,0.0,0.0,15.863942322,29.242365,6.08810358969,0.0,3.20568,2.88242358969
 01/29  21:00:00,55.8253962746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  22:00:00,55.6884501055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  23:00:00,55.5198768969,0.0,0.0,0.0,15.863942322,29.242365,6.08809854953,0.0,3.20568,2.88241854953
 01/29  24:00:00,56.2192150065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  01:00:00,55.5267144204,0.0,0.0,0.0,15.863942322,29.242365,6.08938370028,0.0,3.20568,2.88370370028
 01/30  02:00:00,55.5403750771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  03:00:00,55.5392072787,0.0,0.0,0.0,15.863942322,29.242365,6.08950668047,0.0,3.20568,2.88382668047
 01/30  04:00:00,55.5378356449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  05:00:00,55.7586023018,0.0,0.0,0.0,15.863942322,29.242365,6.08942689385,0.0,3.20568,2.88374689385
 01/30  06:00:00,55.7482502852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  07:00:00,64.3823920647,7.98546265275,0.0,0.0,15.863942322,29.818365,88.9568894643,82.8673396297,3.20568,2.88386983454
 01/30  08:00:00,130.990731124,7.98546265275,7.51247185707,0.0,80.527626,29.818365,51.4646418115,45.371739273,3.20568,2.88722253849
 01/30  09:00:00,182.521938681,7.98546265275,16.5680654149,0.0,80.527626,75.0917375,38.8341117025,6.12221071988,24.0426,8.66930098266
 01/30  10:00:00,186.535115619,7.98665442042,20.5222473952,0.0,80.527626,75.0917375,40.9229093649,2.35618181935,24.0426,14.5241275455
 01/30  11:00:00,194.788537105,8.05957592965,24.6680815628,0.0,80.527626,79.0911225,46.5883861489,0.0,32.0568,14.5315861489
 01/30  12:00:00,206.491390698,8.71325780172,34.9544416787,0.0,80.527626,79.0911225,52.456368228,0.0170055792465,32.0568,20.3825626487
 01/30  13:00:00,222.996418937,10.4019023381,50.434046378,0.0,80.527626,79.0911225,52.4789078586,0.0,32.0568,20.4221078586
 01/30  14:00:00,210.055103399,10.6488130022,41.2614368749,0.0,80.527626,75.0917375,36.4810347237,0.0147250319075,16.0284,20.4379096918
 01/30  15:00:00,195.712029073,11.2664667943,26.3598243976,0.0,80.527626,75.0917375,30.6382752746,0.0801944628657,16.0284,14.5296808118
 01/30  16:00:00,179.456984273,11.4440186542,12.0700101422,0.0,80.527626,73.092045,29.545118052,8.89520548879,3.20568,17.4442325632
 01/30  17:00:00,164.304736589,8.37804603625,0.183146295211,0.0,80.527626,73.092045,42.4440264451,36.3511306658,3.20568,2.88721577929
 01/30  18:00:00,121.970184268,7.98546265275,0.0,0.0,80.527626,29.818365,130.642618966,124.549812329,3.20568,2.88712663787
 01/30  19:00:00,129.317791368,7.98546265275,0.0,0.0,80.527626,29.818365,163.288269444,157.189549704,3.20568,2.89303974058
 01/30  20:00:00,129.835290205,7.98546265275,0.0,0.0,80.527626,29.818365,171.034350928,159.176954433,3.20568,8.65171649502
 01/30  21:00:00,129.821245901,7.98546265275,0.0,0.0,80.527626,29.818365,174.73260554,165.756317043,3.20568,5.77060849652
 01/30  22:00:00,55.5035177215,0.0,0.0,0.0,15.863942322,29.242365,8.97630366417,0.0,3.20568,5.77062366417
 01/30  23:00:00,55.3919018704,0.0,0.0,0.0,15.863942322,29.242365,6.09393649529,0.0,3.20568,2.88825649529
 01/30  24:00:00,56.1779485653,0.0,0.0,0.0,15.863942322,29.242365,6.09224254925,0.0,3.20568,2.88656254925
 01/31  01:00:00,55.4171419985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  02:00:00,55.4200607404,0.0,0.0,0.0,15.863942322,29.242365,6.08950393902,0.0,3.20568,2.88382393902
 01/31  03:00:00,55.4134926593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  04:00:00,55.4051367774,0.0,0.0,0.0,15.863942322,29.242365,6.08942370386,0.0,3.20568,2.88374370386
 01/31  05:00:00,58.7264510703,0.636500950707,1.62702381904,0.0,15.863942322,29.242365,3.56937861205,0.343698612049,3.20568,0.02
 01/31  06:00:00,61.5691835596,1.53829122,3.73792665023,0.0,15.863942322,29.242365,7.13609047002,1.04654318769,3.20568,2.88386728233
 01/31  07:00:00,65.7009162427,7.98546265275,0.000718338352178,0.0,15.863942322,29.818365,512.271792433,509.046112433,3.20568,0.02
 01/31  08:00:00,124.128714127,7.98546265275,0.000719954670793,0.0,80.527626,29.818365,442.299119302,436.206248362,3.20568,2.88719094038
 01/31  09:00:00,166.428852011,7.98546265275,0.00507312197842,0.0,80.527626,75.0917375,357.4819585,324.768701621,24.0426,8.67065687916
 01/31  10:00:00,166.437254666,7.98546265275,0.00211855811272,0.0,80.527626,75.0917375,325.249698207,283.78199269,24.0426,17.4251055173
 01/31  11:00:00,170.429403307,7.98546265275,0.00136115364425,0.0,80.527626,79.0911225,311.15507135,264.562873596,32.0568,14.5353977534
 01/31  12:00:00,171.185009134,7.98546265275,0.0,0.0,80.527626,79.0911225,283.084530254,231.961148095,32.0568,19.0665821592
 01/31  13:00:00,170.414490122,7.98546265275,0.0,0.0,80.527626,79.0911225,272.297597122,221.415450733,32.0568,18.8253463883
 01/31  14:00:00,166.430849203,7.98546265275,0.0,0.0,80.527626,75.0917375,269.228946852,229.84613099,16.0284,23.3544158618
 01/31  15:00:00,166.428286311,7.98546265275,0.0,0.0,80.527626,75.0917375,256.70459198,226.147445646,16.0284,14.5287463336
 01/31  16:00:00,164.404399876,7.98546265275,0.0,0.0,80.527626,73.092045,248.239246427,227.592720404,3.20568,17.4408460232
 01/31  17:00:00,164.328957209,7.98546265275,0.0,0.0,80.527626,73.092045,269.837513328,263.744810714,3.20568,2.88702261458
 01/31  18:00:00,121.085098453,7.98546265275,0.0,0.0,80.527626,29.818365,317.849739584,311.757124301,3.20568,2.88693528258
 01/31  19:00:00,129.669053552,7.98546265275,0.0,0.0,80.527626,29.818365,334.844024822,328.74519764,3.20568,2.89314718227
 01/31  20:00:00,129.678235958,7.98546265275,0.0,0.0,80.527626,29.818365,352.22159409,340.365019771,3.20568,8.65089431849
 01/31  21:00:00,129.684107347,7.98546265275,0.0,0.0,80.527626,29.818365,359.777700185,350.802544255,3.20568,5.76947593031
 01/31  22:00:00,55.2843096977,0.0,0.0,0.0,15.863942322,29.242365,8.97557413262,0.0,3.20568,5.76989413262
 01/31  23:00:00,55.3360151018,0.0,0.0,0.0,15.863942322,29.242365,6.09424993972,0.0,3.20568,2.88856993972
 01/31  24:00:00,58.7681053116,0.769145610002,1.85594146987,0.0,15.863942322,29.242365,7.01318353598,0.921166482282,3.20568,2.8863370537
 02/01  01:00:00,60.3844773914,1.53829122,3.46586870463,0.0,15.863942322,29.242365,5.38306932663,2.15738932663,3.20568,0.02
 02/01  02:00:00,61.379132249,1.92286402501,4.07023287617,0.0,15.863942322,29.242365,9.91476244063,3.82521213061,3.20568,2.88387031002
 02/01  03:00:00,60.0293729671,1.53829122,3.11003016269,0.0,15.863942322,29.242365,8.0369648824,4.8112848824,3.20568,0.02
 02/01  04:00:00,61.1574418291,1.92286402501,3.84784976952,0.0,15.863942322,29.242365,16.4772377252,10.3877158822,3.20568,2.88384184303
 02/01  05:00:00,62.2190820681,3.31410902922,3.30676187786,0.0,15.863942322,29.242365,33.8934263306,30.6677463306,3.20568,0.02
 02/01  06:00:00,63.7710722843,4.16914959691,4.0082534328,0.0,15.863942322,29.242365,56.0889594813,49.9994068875,3.20568,2.88387259382
 02/01  07:00:00,65.7217345259,7.98546265275,0.00124978063086,0.0,15.863942322,29.818365,701.507419035,698.281739035,3.20568,0.02
 02/01  08:00:00,124.271399509,7.98546265275,0.000464371472426,0.0,80.527626,29.818365,513.91767258,507.82499797,3.20568,2.8869946105
 02/01  09:00:00,166.49245255,7.98546265275,0.00571051268592,0.0,80.527626,75.0917375,421.85798648,389.146058767,24.0426,8.66932771371
 02/01  10:00:00,166.488059298,7.98546265275,0.00253882998584,0.0,80.527626,75.0917375,386.387218995,347.822512423,24.0426,14.5221065719
 02/01  11:00:00,170.477026746,7.98546265275,0.00149584126876,0.0,80.527626,79.0911225,373.141662583,323.645561208,32.0568,17.4393013757
 02/01  12:00:00,171.229386261,7.98546265275,0.0,0.0,80.527626,79.0911225,342.366719655,292.835196309,32.0568,17.474723346
 02/01  13:00:00,170.459015404,7.98546265275,0.0,0.0,80.527626,79.0911225,333.627050663,281.15344951,32.0568,20.4168011528
 02/01  14:00:00,166.471871674,7.98546265275,0.0,0.0,80.527626,75.0917375,323.554000435,287.089171897,16.0284,20.4364285389
 02/01  15:00:00,166.465550238,7.98546265275,0.0,0.0,80.527626,75.0917375,315.425999372,281.969745218,16.0284,17.427854154
 02/01  16:00:00,164.437827152,7.98546265275,0.0,0.0,80.527626,73.092045,300.598304918,282.853367998,3.20568,14.5392569204
 02/01  17:00:00,164.36303421,7.98546265275,0.0,0.0,80.527626,73.092045,322.872266735,316.779469733,3.20568,2.88711700219
 02/01  18:00:00,121.123272805,7.98546265275,0.0,0.0,80.527626,29.818365,366.288651457,360.195758813,3.20568,2.88721264314
 02/01  19:00:00,129.703916941,7.98546265275,0.0,0.0,80.527626,29.818365,378.202166139,369.230337057,3.20568,5.76614908139
 02/01  20:00:00,129.922435036,7.98546265275,0.0,0.0,80.527626,29.818365,378.467875308,369.488231731,3.20568,5.77396357658
 02/01  21:00:00,129.911174616,7.98546265275,0.0,0.0,80.527626,29.818365,381.116673153,372.141097311,3.20568,5.76989584168
 02/01  22:00:00,55.4435337151,0.0,0.0,0.0,15.863942322,29.242365,8.97608292547,0.0,3.20568,5.77040292547
 02/01  23:00:00,55.3378585673,0.0,0.0,0.0,15.863942322,29.242365,6.094256875,0.0,3.20568,2.888576875
 02/01  24:00:00,59.7787836936,1.09615230903,2.54264480929,0.0,15.863942322,29.242365,7.4772832138,1.38519304722,3.20568,2.88641016658
 02/02  01:00:00,61.5047030809,1.92286402501,4.20120547248,0.0,15.863942322,29.242365,9.1769273065,3.08744250244,3.20568,2.88380480406
 02/02  02:00:00,60.1044964373,1.53829122,3.18945898748,0.0,15.863942322,29.242365,6.30657406694,3.08089406694,3.20568,0.02
 02/02  03:00:00,61.1921555125,1.92286402501,3.88955298851,0.0,15.863942322,29.242365,12.4452535483,6.35585026364,3.20568,2.88372328468
 02/02  04:00:00,60.0010361423,1.53829122,3.08702407713,0.0,15.863942322,29.242365,10.6183416811,7.3926616811,3.20568,0.02
 02/02  05:00:00,62.7851072961,3.04933512299,4.13726165048,0.0,15.863942322,29.242365,28.6438928228,22.5543684581,3.20568,2.8838443647
 02/02  06:00:00,62.9101689799,3.97500554314,3.35361672891,0.0,15.863942322,29.242365,47.2582198726,44.0325398726,3.20568,0.02
 02/02  07:00:00,65.7077169614,7.98546265275,0.0012533996033,0.0,15.863942322,29.818365,688.344810782,682.255285045,3.20568,2.883845737
 02/02  08:00:00,124.251410226,7.98546265275,0.000496105056354,0.0,80.527626,29.818365,492.91269161,486.819830853,3.20568,2.88718075695
 02/02  09:00:00,166.479224671,7.98546265275,0.0042064509145,0.0,80.527626,75.0917375,399.155974636,366.442585881,24.0426,8.67078875526
 02/02  10:00:00,166.47605816,7.98546265275,0.00263740541554,0.0,80.527626,75.0917375,363.702639096,325.136706874,24.0426,14.5233322226
 02/02  11:00:00,170.46423963,7.98546265275,0.00154563868622,0.0,80.527626,79.0911225,348.975681157,299.48312793,32.0568,17.4357532274
 02/02  12:00:00,171.212155194,7.98546265275,0.0,0.0,80.527626,79.0911225,312.396527839,262.868691746,32.0568,17.4710360932
 02/02  13:00:00,170.440325846,7.98546265275,0.0,0.0,80.527626,79.0911225,296.964712546,244.489717946,32.0568,20.4181946003
 02/02  14:00:00,166.452872516,7.98546265275,0.0,0.0,80.527626,75.0917375,286.002284762,249.534623636,16.0284,20.439261126
 02/02  15:00:00,166.445516877,7.98546265275,0.0,0.0,80.527626,75.0917375,273.729819334,243.177203548,16.0284,14.5242157865
 02/02  16:00:00,164.41586659,7.98546265275,0.0,0.0,80.527626,73.092045,258.84602772,238.192606929,3.20568,17.447740791
 02/02  17:00:00,164.340025234,7.98546265275,0.0,0.0,80.527626,73.092045,276.656562231,270.563804579,3.20568,2.88707765168
 02/02  18:00:00,121.096442124,7.98546265275,0.0,0.0,80.527626,29.818365,324.365431812,318.272764387,3.20568,2.88698742503
 02/02  19:00:00,129.6798429,7.98546265275,0.0,0.0,80.527626,29.818365,342.069431012,333.097452043,3.20568,5.76629896928
 02/02  20:00:00,129.899539292,7.98546265275,0.0,0.0,80.527626,29.818365,347.178128661,338.198823623,3.20568,5.7736250385
 02/02  21:00:00,129.887492575,7.98546265275,0.0,0.0,80.527626,29.818365,350.779008059,341.803094381,3.20568,5.77023367777
 02/02  22:00:00,55.445374751,0.0,0.0,0.0,15.863942322,29.242365,8.97614351742,0.0,3.20568,5.77046351742
 02/02  23:00:00,55.3401833455,0.0,0.0,0.0,15.863942322,29.242365,6.09408717979,0.0,3.20568,2.88840717979
 02/02  24:00:00,58.7347638265,0.769145610002,1.82453694912,0.0,15.863942322,29.242365,6.99324044339,0.901083615507,3.20568,2.88647682789
 02/03  01:00:00,60.3335821063,1.53829122,3.4151750283,0.0,15.863942322,29.242365,8.18125764742,2.09170390917,3.20568,2.88387373825
 02/03  02:00:00,61.3258609024,1.92286402501,4.01988209371,0.0,15.863942322,29.242365,7.00063288953,3.77495288953,3.20568,0.02
 02/03  03:00:00,60.0148349649,1.53829122,3.09767764753,0.0,15.863942322,29.242365,10.9161083655,4.82670582881,3.20568,2.88372253666
 02/03  04:00:00,61.40518096,2.09719136686,3.92343895008,0.0,15.863942322,29.242365,13.269385647,10.043705647,3.20568,0.02
 02/03  05:00:00,63.3314590099,3.56194522194,3.32285106282,0.0,15.863942322,29.242365,39.9844312526,33.8949084718,3.20568,2.88384278082
 02/03  06:00:00,63.9167058485,3.68502701416,3.94732336023,0.0,15.863942322,29.242365,47.4586026567,44.2329226567,3.20568,0.02
 02/03  07:00:00,66.0728249329,7.98546265275,0.00339618371194,0.0,15.863942322,29.818365,706.664141121,700.574598306,3.20568,2.88386281493
 02/03  08:00:00,124.276502551,7.98546265275,0.0,0.0,80.527626,29.818365,520.235813546,514.143195253,3.20568,2.88693829309
 02/03  09:00:00,166.491192876,7.98546265275,0.00355617916006,0.0,80.527626,75.0917375,437.134281825,404.422202652,24.0426,8.66947917294
 02/03  10:00:00,166.478052892,7.98546265275,0.00252098635904,0.0,80.527626,75.0917375,396.07678631,357.509933269,24.0426,14.5242530409
 02/03  11:00:00,170.460549045,7.98546265275,0.00139671586929,0.0,80.527626,79.0911225,368.050748583,321.462352102,32.0568,14.5315964803
 02/03  12:00:00,171.191847683,7.98546265275,0.0,0.0,80.527626,79.0911225,305.577352716,253.14113711,32.0568,20.3794156062
 02/03  13:00:00,170.4205585,7.98546265275,0.0,0.0,80.527626,79.0911225,275.886186467,223.410385422,32.0568,20.4190010449
 02/03  14:00:00,166.421250096,7.98546265275,0.0,0.0,80.527626,75.0917375,250.377486206,213.911681445,16.0284,20.4374047608
 02/03  15:00:00,166.41198081,7.98546265275,0.0,0.0,80.527626,75.0917375,229.391615114,198.836125724,16.0284,14.52708939
 02/03  16:00:00,164.386332099,7.98546265275,0.0,0.0,80.527626,73.092045,209.36573729,188.716398848,3.20568,17.4436584421
 02/03  17:00:00,164.2879054,7.98546265275,0.0,0.0,80.527626,73.092045,205.719828413,199.626984346,3.20568,2.88716406666
 02/03  18:00:00,121.0483772,7.98546265275,0.0,0.0,80.527626,29.818365,259.669299365,253.576546951,3.20568,2.88707241425
 02/03  19:00:00,129.649894545,7.98546265275,0.0,0.0,80.527626,29.818365,308.601408947,302.502754218,3.20568,2.89297472899
 02/03  20:00:00,129.670686715,7.98546265275,0.0,0.0,80.527626,29.818365,350.685357817,338.82819159,3.20568,8.65148622719
 02/03  21:00:00,129.686051558,7.98546265275,0.0,0.0,80.527626,29.818365,373.42517287,364.449047184,3.20568,5.770445686
 02/03  22:00:00,55.2835339104,0.0,0.0,0.0,15.863942322,29.242365,8.97614596417,0.0,3.20568,5.77046596417
 02/03  23:00:00,55.3377506817,0.0,0.0,0.0,15.863942322,29.242365,6.09429340378,0.0,3.20568,2.88861340378
 02/03  24:00:00,62.0570836073,1.79021936571,4.11947635273,0.0,15.863942322,29.242365,8.76482543153,2.67254806606,3.20568,2.88659736547
 02/04  01:00:00,60.1383218784,1.53829122,3.21951713297,0.0,15.863942322,29.242365,6.71470601699,3.48902601699,3.20568,0.02
 02/04  02:00:00,61.5859051239,2.30372152746,3.89405725331,0.0,15.863942322,29.242365,17.0749416229,13.8492616229,3.20568,0.02
 02/04  03:00:00,62.3689059749,3.88784187221,3.0932426579,0.0,15.863942322,29.242365,54.7473592213,48.6592902473,3.20568,2.88238897401
 02/04  04:00:00,63.4689994389,4.27241467721,3.79294766743,0.0,15.863942322,29.242365,69.3865580206,66.1608780206,3.20568,0.02
 02/04  05:00:00,63.1092390836,4.47522953527,3.02152019716,0.0,15.863942322,29.242365,86.2428764109,83.0171964109,3.20568,0.02
 02/04  06:00:00,63.6274655912,4.27241467721,3.73644792324,0.0,15.863942322,29.242365,105.009017012,98.9208206237,3.20568,2.88251638834
 02/04  07:00:00,63.0947510613,4.47522953527,2.99366973557,0.0,15.863942322,29.242365,116.285861627,113.060181627,3.20568,0.02
 02/04  08:00:00,57.8366963572,4.27241467721,3.7238729566,0.0,15.863942322,29.242365,108.238875638,102.15068785,3.20568,2.88250778793
 02/04  09:00:00,53.2552563661,3.30045420916,3.0028456816,0.0,15.863942322,29.242365,64.5909326002,61.3652526002,3.20568,0.02
