Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/04  10:00:00,53.0847951058,2.30638417708,3.81368773126,0.0,15.863942322,29.242365,33.0158584035,29.7901784035,3.20568,0.02
 02/04  11:00:00,51.5084158968,1.53829122,3.03109142934,0.0,15.863942322,29.242365,21.4257710206,15.3363726257,3.20568,2.88371839489
 02/04  12:00:00,53.5112353258,1.92286402501,3.93071346331,0.0,15.863942322,29.242365,15.7243728127,12.4986928127,3.20568,0.02
 02/04  13:00:00,50.6432016367,1.18044076077,2.55561093167,0.0,15.863942322,29.242365,9.57430271235,3.48478501404,3.20568,2.88383769832
 02/04  14:00:00,46.9456879862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,46.971510747,0.0,0.0,0.0,15.863942322,29.242365,6.0881468423,0.0,3.20568,2.8824668423
 02/04  16:00:00,46.9689177301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,46.8751363864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,46.8696731614,0.0,0.0,0.0,15.863942322,29.242365,6.08813828853,0.0,3.20568,2.88245828853
 02/04  19:00:00,55.433513501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,56.9547797808,0.384572805001,0.924728522933,0.0,15.863942322,29.242365,4.46795881801,1.24227881801,3.20568,0.02
 02/04  21:00:00,61.7717541252,1.92286402501,4.21520315127,0.0,15.863942322,29.242365,13.2488419421,7.16071219167,3.20568,2.88244975039
 02/04  22:00:00,60.1868919842,1.53829122,3.12661660047,0.0,15.863942322,29.242365,17.135266903,13.909586903,3.20568,0.02
 02/04  23:00:00,62.7873807893,3.5751053098,3.83871073646,0.0,15.863942322,29.242365,58.9609436076,52.8727544145,3.20568,2.88250919314
 02/04  24:00:00,63.3378165296,3.9897756277,3.23137420006,0.0,15.863942322,29.242365,66.7614781419,63.5357981419,3.20568,0.02
 02/05  01:00:00,63.3879440146,3.99615357987,4.01151139674,0.0,15.863942322,29.242365,68.5331182398,65.3074382398,3.20568,0.02
 02/05  02:00:00,63.1787008897,4.47522953527,3.32331680357,0.0,15.863942322,29.242365,85.0597764005,78.9715827512,3.20568,2.88251364935
 02/05  03:00:00,63.6414345419,4.27241467721,3.98585892478,0.0,15.863942322,29.242365,83.2229051719,79.9972251719,3.20568,0.02
 02/05  04:00:00,63.117875856,4.47522953527,3.26021561032,0.0,15.863942322,29.242365,92.0810105729,88.8553305729,3.20568,0.02
 02/05  05:00:00,63.8828307202,4.27241467721,4.01403568278,0.0,15.863942322,29.242365,89.1183951939,83.030210844,3.20568,2.88250434989
 02/05  06:00:00,63.3905923724,4.47522953527,3.33564167387,0.0,15.863942322,29.242365,90.4543030664,87.2286230664,3.20568,0.02
 02/05  07:00:00,63.9303730552,4.27241467721,4.0640781382,0.0,15.863942322,29.242365,84.2383394638,81.0126594638,3.20568,0.02
 02/05  08:00:00,57.4390179433,4.2251175392,3.41702824263,0.0,15.863942322,29.242365,71.9645166602,65.87635542,3.20568,2.88248124019
 02/05  09:00:00,54.8359873062,3.77219068509,4.12513872369,0.0,15.863942322,29.242365,54.5715792857,51.3458992857,3.20568,0.02
 02/05  10:00:00,51.5056268055,1.53829122,3.00443147363,0.0,15.863942322,29.242365,22.2308256353,16.141322179,3.20568,2.88382345629
 02/05  11:00:00,49.2617412027,0.769145610002,1.51122149917,0.0,15.863942322,29.242365,8.27988105123,5.05420105123,3.20568,0.02
 02/05  12:00:00,47.6848534748,0.0,0.0,0.0,15.863942322,29.242365,6.08941937262,0.0,3.20568,2.88373937262
 02/05  13:00:00,47.0003285722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  14:00:00,47.0510610418,0.0,0.0,0.0,15.863942322,29.242365,6.08953763363,0.0,3.20568,2.88385763363
 02/05  15:00:00,47.0723599374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,47.0645762501,0.0,0.0,0.0,15.863942322,29.242365,6.08816774341,0.0,3.20568,2.88248774341
 02/05  17:00:00,46.9766133633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,46.9782441775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  19:00:00,55.546464948,0.0,0.0,0.0,15.863942322,29.242365,6.08815826646,0.0,3.20568,2.88247826646
 02/05  20:00:00,55.7550980352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,55.7394487058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  22:00:00,55.6228574796,0.0,0.0,0.0,15.863942322,29.242365,6.08814881127,0.0,3.20568,2.88246881127
 02/05  23:00:00,55.4697473731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  24:00:00,56.1665891978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  01:00:00,55.4731070204,0.0,0.0,0.0,15.863942322,29.242365,6.08942705093,0.0,3.20568,2.88374705093
 02/06  02:00:00,55.4701196843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  03:00:00,55.4674650968,0.0,0.0,0.0,15.863942322,29.242365,6.08954408757,0.0,3.20568,2.88386408757
 02/06  04:00:00,55.4674440055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  05:00:00,55.6787511317,0.0,0.0,0.0,15.863942322,29.242365,6.08945889468,0.0,3.20568,2.88377889468
 02/06  06:00:00,55.6627247101,0.0,0.0,0.0,15.863942322,29.242365,6.08937377688,0.0,3.20568,2.88369377688
 02/06  07:00:00,64.6954100547,7.98546265275,0.00949843732492,0.0,15.863942322,29.818365,411.273372822,408.047692822,3.20568,0.02
 02/06  08:00:00,123.560079179,7.98546265275,0.00176834477812,0.0,80.527626,29.818365,237.693173086,231.600559815,3.20568,2.88693327096
 02/06  09:00:00,165.905983974,7.98546265275,0.00802376365815,0.0,80.527626,75.0917375,175.921546966,143.2110673,24.0426,8.66787966615
 02/06  10:00:00,165.909069218,7.98546265275,0.00496131253094,0.0,80.527626,75.0917375,154.623544349,116.059522806,24.0426,14.5214215428
 02/06  11:00:00,169.890456145,7.98546265275,0.00633900951181,0.0,80.527626,79.0911225,141.03855107,91.5459903925,32.0568,17.4357606773
 02/06  12:00:00,170.565080869,7.98546265275,0.0,0.0,80.527626,79.0911225,94.3372672678,44.8096327695,32.0568,17.4708344983
 02/06  13:00:00,170.752403474,7.98546265275,0.895662079524,0.0,80.527626,79.0911225,66.972271118,14.4978199688,32.0568,20.4176511492
 02/06  14:00:00,171.852000712,8.02719337887,5.89673341083,0.0,80.527626,75.0917375,52.5741030533,16.1086775441,16.0284,20.4370255093
 02/06  15:00:00,177.292198193,8.5503338329,10.7845209765,0.0,80.527626,75.0917375,39.6373006684,9.084147108,16.0284,14.5247535604
 02/06  16:00:00,180.12435223,8.56908823915,15.5884653326,0.0,80.527626,73.092045,26.3543535632,5.70181179364,3.20568,17.4468617696
 02/06  17:00:00,180.515326695,7.98546265275,16.6551244346,0.0,80.527626,73.092045,7.17182369929,1.07914728586,3.20568,2.88699641343
 02/06  18:00:00,133.48706743,7.98546265275,12.9340854552,0.0,80.527626,29.818365,13.4117256518,7.31914355096,3.20568,2.88690210079
 02/06  19:00:00,134.923528961,7.98546265275,5.8399227348,0.0,80.527626,29.818365,26.7488090945,17.7770392208,3.20568,5.76608987369
 02/06  20:00:00,134.456089029,7.98546265275,5.14573954217,0.0,80.527626,29.818365,29.0636541844,20.0837139343,3.20568,5.77426025017
 02/06  21:00:00,136.995956474,7.98546265275,7.67664462703,0.0,80.527626,29.818365,27.0906046806,18.1149448991,3.20568,5.7699797815
 02/06  22:00:00,55.7528153693,0.0,0.0,0.0,15.863942322,29.242365,8.97565184111,0.0,3.20568,5.76997184111
 02/06  23:00:00,55.6081897131,0.0,0.0,0.0,15.863942322,29.242365,6.09395926626,0.0,3.20568,2.88827926626
 02/06  24:00:00,56.3307094236,0.0,0.0,0.0,15.863942322,29.242365,6.09202837652,0.0,3.20568,2.88634837652
 02/07  01:00:00,55.622162116,0.0,0.0,0.0,15.863942322,29.242365,6.08935739588,0.0,3.20568,2.88367739588
 02/07  02:00:00,55.6176680044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  03:00:00,55.6093891005,0.0,0.0,0.0,15.863942322,29.242365,6.08947324839,0.0,3.20568,2.88379324839
 02/07  04:00:00,55.5982794163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  05:00:00,56.7274929805,0.0,0.0,0.0,15.863942322,29.242365,6.0893869378,0.0,3.20568,2.8837069378
 02/07  06:00:00,56.5178469572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  07:00:00,64.7137413464,7.98546265275,0.0,0.0,15.863942322,29.818365,115.90898735,109.819484576,3.20568,2.88382277414
 02/07  08:00:00,123.428109769,7.98546265275,0.00181839817585,0.0,80.527626,29.818365,92.1379191383,86.0450829863,3.20568,2.88715615195
 02/07  09:00:00,165.843572893,7.98546265275,0.00729453597393,0.0,80.527626,75.0917375,77.8490750457,45.1375899884,24.0426,8.66888505731
 02/07  10:00:00,170.900943742,8.03280695128,4.95741460236,0.0,80.527626,75.0917375,57.5249953807,18.9594563888,24.0426,14.5229389919
 02/07  11:00:00,186.721331942,8.69858279029,16.0412879321,0.0,80.527626,79.0911225,50.4954174695,3.90623574607,32.0568,14.5323817234
 02/07  12:00:00,200.327632904,9.59461730098,27.9484044003,0.0,80.527626,79.0911225,52.4593226755,0.020293952141,32.0568,20.3822287234
 02/07  13:00:00,210.811929554,11.0665147839,37.631486454,0.0,80.527626,79.0911225,49.5584736546,0.0,32.0568,17.5016736546
 02/07  14:00:00,214.049356302,13.0575601185,42.8421005927,0.0,80.527626,75.0917375,39.425788921,0.0414520046492,16.0284,23.3559369163
 02/07  15:00:00,218.259010389,13.6485478511,46.4507032976,0.0,80.527626,75.0917375,30.5671335486,0.0117221756488,16.0284,14.527011373
 02/07  16:00:00,217.301682935,14.4106630811,46.7526182094,0.0,80.527626,73.092045,20.6738650784,0.0272122101145,3.20568,17.4409728683
 02/07  17:00:00,200.978429425,10.2663668808,34.7102831499,0.0,80.527626,73.092045,6.10950997006,0.0166851081189,3.20568,2.88714486194
 02/07  18:00:00,147.304192472,8.37404512904,26.2269782373,0.0,80.527626,29.818365,6.09272988087,0.0,3.20568,2.88704988087
 02/07  19:00:00,151.280618801,8.05448211972,21.9776104528,0.0,80.527626,29.818365,6.09891587652,0.0,3.20568,2.89323587652
 02/07  20:00:00,145.028578981,7.98546265275,15.852285151,0.0,80.527626,29.818365,12.4013642731,0.544613146143,3.20568,8.65107112691
 02/07  21:00:00,141.841785369,7.98546265275,12.7049961747,0.0,80.527626,29.818365,11.9249170568,2.94966611869,3.20568,5.76957093808
 02/07  22:00:00,55.6241021593,0.0,0.0,0.0,15.863942322,29.242365,8.97523669312,0.0,3.20568,5.76955669312
 02/07  23:00:00,55.6577612686,0.0,0.0,0.0,15.863942322,29.242365,6.09429337294,0.0,3.20568,2.88861337294
 02/07  24:00:00,56.3760197041,0.0,0.0,0.0,15.863942322,29.242365,6.09206015419,0.0,3.20568,2.88638015419
 02/08  01:00:00,55.6631438458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  02:00:00,55.6590956103,0.0,0.0,0.0,15.863942322,29.242365,6.08939205223,0.0,3.20568,2.88371205223
 02/08  03:00:00,55.653464443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  04:00:00,55.6482214921,0.0,0.0,0.0,15.863942322,29.242365,6.08950644758,0.0,3.20568,2.88382644758
 02/08  05:00:00,55.8740592967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  06:00:00,55.8495116781,0.0,0.0,0.0,15.863942322,29.242365,6.08941882947,0.0,3.20568,2.88373882947
 02/08  07:00:00,69.0100168132,7.98546265275,4.63784646899,0.0,15.863942322,29.818365,65.8743601474,62.6486801474,3.20568,0.02
 02/08  08:00:00,128.665843556,7.98546265275,5.21574620505,0.0,80.527626,29.818365,39.7977136408,33.7050282138,3.20568,2.88700542699
 02/08  09:00:00,173.765659645,8.0005237064,7.84850193601,0.0,80.527626,75.0917375,44.0687368591,11.3560645672,24.0426,8.67007229188
 02/08  10:00:00,182.819048112,8.51964596669,16.3074818651,0.0,80.527626,75.0917375,42.2720814888,3.70502629914,24.0426,14.5244551897
 02/08  11:00:00,196.451877907,9.27671940481,25.1240970976,0.0,80.527626,79.0911225,49.4948127763,0.0,32.0568,17.4380127763
 02/08  12:00:00,207.176442711,10.48645493,33.8862011604,0.0,80.527626,79.0911225,49.5305948049,0.0,32.0568,17.4737948049
 02/08  13:00:00,220.135787227,11.9542213276,46.0396320223,0.0,80.527626,79.0911225,52.4824303061,0.00866071913352,32.0568,20.416969587
 02/08  14:00:00,224.383907302,13.1326118718,53.0680090356,0.0,80.527626,75.0917375,36.4838077365,0.019241643075,16.0284,20.4361660934
 02/08  15:00:00,226.700574945,14.881757907,53.650234926,0.0,80.527626,75.0917375,33.461970909,0.00828772769637,16.0284,17.4252831813
 02/08  16:00:00,229.376533082,15.6240942637,57.5756462568,0.0,80.527626,73.092045,17.7806796952,0.0315939637216,3.20568,14.5434057314
 02/08  17:00:00,213.789146799,11.0748780474,46.6468249271,0.0,80.527626,73.092045,6.11752870661,0.0247383366118,3.20568,2.88711037
 02/08  18:00:00,155.715049293,8.59156163813,34.3713878074,0.0,80.527626,29.818365,6.09287510422,0.0,3.20568,2.88719510422
 02/08  19:00:00,156.959058914,8.16634666276,27.4941261075,0.0,80.527626,29.818365,8.9716591292,0.0,3.20568,5.7659791292
 02/08  20:00:00,151.031376317,8.00499801479,21.5145094124,0.0,80.527626,29.818365,9.01362751091,0.0340213556514,3.20568,5.77392615525
 02/08  21:00:00,145.712169867,7.98546265275,16.295390401,0.0,80.527626,29.818365,9.4617783214,0.485577515015,3.20568,5.77052080638
 02/08  22:00:00,55.8272679019,0.0,0.0,0.0,15.863942322,29.242365,8.97619216538,0.0,3.20568,5.77051216538
 02/08  23:00:00,55.6827441184,0.0,0.0,0.0,15.863942322,29.242365,6.09422478005,0.0,3.20568,2.88854478005
 02/08  24:00:00,56.3966300254,0.0,0.0,0.0,15.863942322,29.242365,6.09195772072,0.0,3.20568,2.88627772072
 02/09  01:00:00,55.6782712184,0.0,0.0,0.0,15.863942322,29.242365,6.08942166317,0.0,3.20568,2.88374166317
 02/09  02:00:00,55.6635785688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.6478522252,0.0,0.0,0.0,15.863942322,29.242365,6.08953452151,0.0,3.20568,2.88385452151
 02/09  04:00:00,55.6285424638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  05:00:00,55.8062173922,0.0,0.0,0.0,15.863942322,29.242365,6.08944551033,0.0,3.20568,2.88376551033
 02/09  06:00:00,55.7600172004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  07:00:00,64.4549442914,7.98546265275,0.00330662016905,0.0,15.863942322,29.818365,225.926146521,219.836789955,3.20568,2.88367656652
 02/09  08:00:00,123.539160035,7.98546265275,0.0,0.0,80.527626,29.818365,176.526788863,170.43407151,3.20568,2.8870373534
 02/09  09:00:00,166.396516093,7.98546265275,0.555106028317,0.0,80.527626,75.0917375,83.0804936415,50.3683414071,24.0426,8.66955223439
 02/09  10:00:00,176.88189278,7.99697482032,10.9331368233,0.0,80.527626,75.0917375,49.4247109592,10.8598997617,24.0426,14.5222111976
 02/09  11:00:00,189.93670476,8.18788188635,19.7260753468,0.0,80.527626,79.0911225,46.8693868454,0.281659474238,32.0568,14.5309273712
 02/09  12:00:00,201.532039026,8.76283743045,29.9565701922,0.0,80.527626,79.0911225,52.456803041,0.0210207068309,32.0568,20.3789823342
 02/09  13:00:00,211.570031473,9.47529324356,39.9462310439,0.0,80.527626,79.0911225,52.4738850229,0.0,32.0568,20.4170850229
 02/09  14:00:00,217.252830267,11.0467045225,48.0227636281,0.0,80.527626,75.0917375,36.5034938779,0.0414906965029,16.0284,20.4336031814
 02/09  15:00:00,226.834052741,13.2263426038,55.4265634155,0.0,80.527626,75.0917375,30.5633784317,0.00958634247972,16.0284,14.5253920892
 02/09  16:00:00,228.807973284,14.9429764524,57.689217958,0.0,80.527626,73.092045,20.6787721079,0.0317281811082,3.20568,17.4413639268
 02/09  17:00:00,213.759463081,11.245641664,46.4442678311,0.0,80.527626,73.092045,6.11343832003,0.0211511340178,3.20568,2.88660718601
 02/09  18:00:00,155.429608039,8.63455025632,34.0468053378,0.0,80.527626,29.818365,6.09283737915,0.0,3.20568,2.88715737915
 02/09  19:00:00,155.885192055,8.12756092594,26.4678028679,0.0,80.527626,29.818365,6.11557038277,0.0165575466288,3.20568,2.89333283614
 02/09  20:00:00,145.156543296,7.98741277162,15.7157951726,0.0,80.527626,29.818365,13.2483625284,1.39132582361,3.20568,8.65135670481
 02/09  21:00:00,137.358923459,7.98546265275,8.02817953437,0.0,80.527626,29.818365,18.957601831,9.98219445332,3.20568,5.76972737766
 02/09  22:00:00,55.7988309335,0.0,0.0,0.0,15.863942322,29.242365,8.97538109396,0.0,3.20568,5.76970109396
 02/09  23:00:00,55.6810683258,0.0,0.0,0.0,15.863942322,29.242365,6.09393320427,0.0,3.20568,2.88825320427
 02/09  24:00:00,56.4085495166,0.0,0.0,0.0,15.863942322,29.242365,6.09213687402,0.0,3.20568,2.88645687402
 02/10  01:00:00,55.7006348696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  02:00:00,55.6953419168,0.0,0.0,0.0,15.863942322,29.242365,6.08946906672,0.0,3.20568,2.88378906672
 02/10  03:00:00,55.6905545186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  04:00:00,55.6866109059,0.0,0.0,0.0,15.863942322,29.242365,6.08937859147,0.0,3.20568,2.88369859147
 02/10  05:00:00,56.9086474836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  06:00:00,56.7201208383,0.0,0.0,0.0,15.863942322,29.242365,6.08948991065,0.0,3.20568,2.88380991065
 02/10  07:00:00,81.2215698545,7.98546265275,16.3895107048,0.0,15.863942322,29.818365,21.9425210705,18.7168410705,3.20568,0.02
 02/10  08:00:00,140.667006037,7.98546265275,17.1320422065,0.0,80.527626,29.818365,11.9283924812,5.83564425701,3.20568,2.88706822419
 02/10  09:00:00,184.828632844,8.02923735155,18.8021130024,0.0,80.527626,75.0917375,33.0037082978,0.291792088164,24.0426,8.66931620968
 02/10  10:00:00,190.276057443,8.55056293516,23.6850457992,0.0,80.527626,75.0917375,38.5638380272,0.0,24.0426,14.5212380272
 02/10  11:00:00,198.861668394,9.01590801638,27.7788340184,0.0,80.527626,79.0911225,49.4945679343,0.0,32.0568,17.4377679343
 02/10  12:00:00,206.928197848,9.55716824697,34.5643180319,0.0,80.527626,79.0911225,49.5306712853,0.0,32.0568,17.4738712853
 02/10  13:00:00,220.006262026,11.5258773712,46.3467715441,0.0,80.527626,79.0911225,52.4730775865,0.0,32.0568,20.4162775865
 02/10  14:00:00,221.835450985,12.3218169457,51.3538692843,0.0,80.527626,75.0917375,36.5007309622,0.0370140249291,16.0284,20.4353169372
 02/10  15:00:00,236.209883739,14.6171535188,63.4116705796,0.0,80.527626,75.0917375,33.2499063713,0.00566016784093,16.0284,17.2158462034
 02/10  16:00:00,244.768062318,16.8948162422,71.6743142089,0.0,80.527626,73.092045,17.9866602674,0.0294122944256,3.20568,14.751567973
 02/10  17:00:00,226.293226918,11.9238125509,58.2249328633,0.0,80.527626,73.092045,6.11551815212,0.0226426914088,3.20568,2.88719546071
 02/10  18:00:00,165.400417967,9.20279513973,43.4081779151,0.0,80.527626,29.818365,6.09277584116,0.0,3.20568,2.88709584116
 02/10  19:00:00,160.843105838,8.29889104948,31.2252562013,0.0,80.527626,29.818365,8.98526413441,0.0138299097804,3.20568,5.76575422463
 02/10  20:00:00,149.137386493,8.03359230051,19.8653793644,0.0,80.527626,29.818365,9.05737809099,0.0771102797968,3.20568,5.77458781119
 02/10  21:00:00,140.050642723,7.98546265275,10.9114240691,0.0,80.527626,29.818365,14.271278866,5.29534354099,3.20568,5.77025532503
 02/10  22:00:00,55.6440798,0.0,0.0,0.0,15.863942322,29.242365,8.97591710418,0.0,3.20568,5.77023710418
 02/10  23:00:00,55.7056025473,0.0,0.0,0.0,15.863942322,29.242365,6.09409276426,0.0,3.20568,2.88841276426
 02/10  24:00:00,56.4117787966,0.0,0.0,0.0,15.863942322,29.242365,6.09216163963,0.0,3.20568,2.88648163963
 02/11  01:00:00,55.6947783025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.6700566528,0.0,0.0,0.0,15.863942322,29.242365,6.08807576145,0.0,3.20568,2.88239576145
 02/11  03:00:00,55.6523112091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.6366537583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.8463220469,0.0,0.0,0.0,15.863942322,29.242365,6.08805915087,0.0,3.20568,2.88237915087
 02/11  06:00:00,55.808813165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  07:00:00,55.8021299654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  08:00:00,48.586556873,0.0,0.0,0.0,15.863942322,29.242365,6.08817718765,0.0,3.20568,2.88249718765
 02/11  09:00:00,47.160507507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  10:00:00,47.1919020316,0.0,0.0,0.0,15.863942322,29.242365,6.08944256492,0.0,3.20568,2.88376256492
 02/11  11:00:00,47.1982858149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  12:00:00,47.8885782733,0.0,0.0,0.0,15.863942322,29.242365,6.0893505823,0.0,3.20568,2.8836705823
 02/11  13:00:00,47.2090875152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,47.2576918328,0.0,0.0,0.0,15.863942322,29.242365,6.08811043313,0.0,3.20568,2.88243043313
 02/11  15:00:00,47.2799349537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,47.2671366929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  17:00:00,47.1604369432,0.0,0.0,0.0,15.863942322,29.242365,6.08809368625,0.0,3.20568,2.88241368625
 02/11  18:00:00,47.138356128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  19:00:00,54.2365738708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.8406178243,0.0,0.0,0.0,15.863942322,29.242365,6.08807694092,0.0,3.20568,2.88239694092
 02/11  21:00:00,55.7844513316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,55.6316042065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  23:00:00,55.4560649847,0.0,0.0,0.0,15.863942322,29.242365,6.08806020732,0.0,3.20568,2.88238020732
 02/11  24:00:00,56.1844130926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  01:00:00,55.4598922547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  02:00:00,55.4516841056,0.0,0.0,0.0,15.863942322,29.242365,6.08817717305,0.0,3.20568,2.88249717305
 02/12  03:00:00,55.4421320488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  04:00:00,55.4196553424,0.0,0.0,0.0,15.863942322,29.242365,6.0881590265,0.0,3.20568,2.8824790265
 02/12  05:00:00,55.6225058435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  06:00:00,55.6082235311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  07:00:00,55.6179003446,0.0,0.0,0.0,15.863942322,29.242365,6.08814079483,0.0,3.20568,2.88246079483
 02/12  08:00:00,48.4207703836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  09:00:00,47.0433991071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  10:00:00,47.1247779478,0.0,0.0,0.0,15.863942322,29.242365,6.0894691686,0.0,3.20568,2.8837891686
 02/12  11:00:00,47.1678039255,0.0,0.0,0.0,15.863942322,29.242365,6.08937547844,0.0,3.20568,2.88369547844
 02/12  12:00:00,47.8634470316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  13:00:00,47.1865638291,0.0,0.0,0.0,15.863942322,29.242365,6.08948326847,0.0,3.20568,2.88380326847
 02/12  14:00:00,47.2455516932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  15:00:00,47.2673891934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,49.2059148727,0.245583895777,1.69651232549,0.0,15.863942322,29.242365,6.08817653968,0.0,3.20568,2.88249653968
 02/12  17:00:00,51.1161001813,0.538881186118,3.4057673003,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,52.920754346,0.784465081895,4.97487065046,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,54.2283207324,0.0,0.0,0.0,15.863942322,29.242365,6.08815811785,0.0,3.20568,2.88247811785
 02/12  20:00:00,55.8053310977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.7652575935,0.0,0.0,0.0,15.863942322,29.242365,6.08813973683,0.0,3.20568,2.88245973683
 02/12  22:00:00,55.6283979489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  23:00:00,55.4563928314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  24:00:00,56.1751226351,0.0,0.0,0.0,15.863942322,29.242365,6.08812138564,0.0,3.20568,2.88244138564
 02/13  01:00:00,55.4401832809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  02:00:00,55.4308912921,0.0,0.0,0.0,15.863942322,29.242365,6.0894433521,0.0,3.20568,2.8837633521
 02/13  03:00:00,55.4176096123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  04:00:00,55.3995179019,0.0,0.0,0.0,15.863942322,29.242365,6.08934788852,0.0,3.20568,2.88366788852
 02/13  05:00:00,55.6129185874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  06:00:00,56.2712494121,0.194362039735,0.481582439502,0.0,15.863942322,29.242365,6.41291691371,0.323463146804,3.20568,2.88377376691
 02/13  07:00:00,65.2803262143,7.98546265275,0.00336719910944,0.0,15.863942322,29.818365,515.484329964,512.258649964,3.20568,0.02
 02/13  08:00:00,122.665521019,7.98546265275,0.00362091774032,0.0,80.527626,29.818365,341.772002111,335.679304255,3.20568,2.88701785567
 02/13  09:00:00,166.039468369,7.98546265275,0.0156702460345,0.0,80.527626,75.0917375,158.27270218,125.561196493,24.0426,8.66890568673
 02/13  10:00:00,166.897937733,7.98546265275,1.09260307462,0.0,80.527626,75.0917375,72.8756784171,34.312699863,24.0426,14.520378554
 02/13  11:00:00,178.319847854,8.25329978088,8.18160271846,0.0,80.527626,79.0911225,58.1360350419,8.64281809294,32.0568,17.436416949
 02/13  12:00:00,186.368796028,9.04876699945,14.6461979152,0.0,80.527626,79.0911225,49.5440457934,0.0140532685844,32.0568,17.4731925248
 02/13  13:00:00,192.550629812,9.91365179033,20.6412201711,0.0,80.527626,79.0911225,52.4708637765,0.0,32.0568,20.4140637765
 02/13  14:00:00,197.471913941,11.2924804186,28.1436630644,0.0,80.527626,75.0917375,36.4720910212,0.0102573277248,16.0284,20.4334336935
 02/13  15:00:00,208.420587025,12.9003706469,37.4582016173,0.0,80.527626,75.0917375,30.5510485068,0.0,16.0284,14.5226485068
 02/13  16:00:00,212.274817627,13.9797148348,42.2376760956,0.0,80.527626,73.092045,20.6688642885,0.0181548279254,3.20568,17.4450294606
 02/13  17:00:00,196.73582586,10.3831260151,30.4251516367,0.0,80.527626,73.092045,6.11278975461,0.0206468367819,3.20568,2.88646291783
 02/13  18:00:00,141.139483152,8.53660817241,19.988880493,0.0,80.527626,29.818365,6.09280579662,0.0,3.20568,2.88712579662
 02/13  19:00:00,140.134525358,8.04306476586,12.3868001602,0.0,80.527626,29.818365,9.68845087185,0.716727990965,3.20568,5.76604288089
 02/13  20:00:00,135.365135938,7.98546265275,6.07291355695,0.0,80.527626,29.818365,18.3815590651,9.4021074137,3.20568,5.77377165139
 02/13  21:00:00,133.140427713,7.98546265275,3.89498356794,0.0,80.527626,29.818365,23.6854074865,14.710261586,3.20568,5.76946590052
 02/13  22:00:00,55.6959199131,0.0,0.0,0.0,15.863942322,29.242365,8.97508889704,0.0,3.20568,5.76940889704
 02/13  23:00:00,55.5703395704,0.0,0.0,0.0,15.863942322,29.242365,6.09413198337,0.0,3.20568,2.88845198337
 02/13  24:00:00,56.3138194911,0.0,0.0,0.0,15.863942322,29.242365,6.0921003221,0.0,3.20568,2.8864203221
 02/14  01:00:00,55.5994981493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  02:00:00,55.6091831417,0.0,0.0,0.0,15.863942322,29.242365,6.08950001216,0.0,3.20568,2.88382001216
 02/14  03:00:00,55.5826149434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  04:00:00,55.5680576549,0.0,0.0,0.0,15.863942322,29.242365,6.0894026282,0.0,3.20568,2.8837226282
 02/14  05:00:00,56.6547164531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  06:00:00,56.4636309712,0.0,0.0,0.0,15.863942322,29.242365,6.08950638339,0.0,3.20568,2.88382638339
 02/14  07:00:00,64.7436021113,7.98546265275,0.0,0.0,15.863942322,29.818365,154.750171332,148.6607623,3.20568,2.8837290314
 02/14  08:00:00,122.071947036,7.98546265275,0.0,0.0,80.527626,29.818365,166.625707256,163.400027256,3.20568,0.02
 02/14  09:00:00,166.184991413,7.98546265275,0.37042651058,0.0,80.527626,75.0917375,81.4488972693,48.1401956429,24.0426,9.26610162631
 02/14  10:00:00,175.68617503,8.34194403448,9.42206111334,0.0,80.527626,75.0917375,48.0809482043,7.2129665432,24.0426,16.8253816611
 02/14  11:00:00,192.162826425,9.34257290199,20.8039384818,0.0,80.527626,79.0911225,46.5909515926,0.0,32.0568,14.5341515926
 02/14  12:00:00,211.194888407,11.0400025985,37.3341346285,0.0,80.527626,79.0911225,49.5313337883,0.0,32.0568,17.4745337883
 02/14  13:00:00,230.745964883,13.6107754054,54.9814361856,0.0,80.527626,79.0911225,52.4691638655,0.0,32.0568,20.4123638655
 02/14  14:00:00,241.638853924,15.4817920895,67.9351195673,0.0,80.527626,75.0917375,36.4937287053,0.0316942384264,16.0284,20.4336344669
 02/14  15:00:00,253.237087916,17.5226043293,77.479041715,0.0,80.527626,75.0917375,33.4538790707,0.0,16.0284,17.4254790707
 02/14  16:00:00,260.817061262,19.5237682886,85.0588896874,0.0,80.527626,73.092045,17.7643252167,0.0198653342888,3.20568,14.5387798824
 02/14  17:00:00,248.955281428,16.3874210076,76.4638167087,0.0,80.527626,73.092045,6.11910004073,0.0263757296596,3.20568,2.88704431107
 02/14  18:00:00,179.048672429,11.1235406744,55.1214741896,0.0,80.527626,29.818365,6.09261482246,0.0,3.20568,2.88693482246
 02/14  19:00:00,166.657340747,9.10299854472,37.6468259957,0.0,80.527626,29.818365,8.9717790242,0.0,3.20568,5.7660990242
 02/14  20:00:00,154.024802128,8.34033546746,24.4132489831,0.0,80.527626,29.818365,9.01824706759,0.0385876595831,3.20568,5.773979408
 02/14  21:00:00,149.14879719,8.0790895126,19.8425600266,0.0,80.527626,29.818365,8.97620624175,0.0,3.20568,5.77052624175
 02/14  22:00:00,55.6795702105,0.0,0.0,0.0,15.863942322,29.242365,8.97614816406,0.0,3.20568,5.77046816406
 02/14  23:00:00,55.7013806338,0.0,0.0,0.0,15.863942322,29.242365,6.09422134548,0.0,3.20568,2.88854134548
 02/14  24:00:00,56.4390015048,0.0,0.0,0.0,15.863942322,29.242365,6.09195495285,0.0,3.20568,2.88627495285
 02/15  01:00:00,55.731216347,0.0,0.0,0.0,15.863942322,29.242365,6.0894212753,0.0,3.20568,2.8837412753
 02/15  02:00:00,55.7139146545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  03:00:00,55.6734192708,0.0,0.0,0.0,15.863942322,29.242365,6.08952281071,0.0,3.20568,2.88384281071
 02/15  04:00:00,55.6574693677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,55.8917226531,0.0,0.0,0.0,15.863942322,29.242365,6.08942346494,0.0,3.20568,2.88374346494
 02/15  06:00:00,55.8635681236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  07:00:00,67.8400151522,7.98546265275,3.50900927172,0.0,15.863942322,29.818365,51.8074743524,45.7186369924,3.20568,2.88315736001
 02/15  08:00:00,124.339810569,7.98546265275,2.39049995708,0.0,80.527626,29.818365,34.6437141978,28.5510596043,3.20568,2.88697459356
 02/15  09:00:00,168.562222442,8.0676162874,2.65609558475,0.0,80.527626,75.0917375,46.7663682703,14.0549297953,24.0426,8.66883847497
 02/15  10:00:00,172.458910246,8.77617395634,5.78962632927,0.0,80.527626,75.0917375,48.8591218297,10.294311151,24.0426,14.5222106787
 02/15  11:00:00,181.789448717,9.76983237753,10.0988419723,0.0,80.527626,79.0911225,51.0911675251,4.5032122719,32.0568,14.5311552532
 02/15  12:00:00,190.520787607,11.2875035254,16.5553419445,0.0,80.527626,79.0911225,52.4371710781,0.0,32.0568,20.3803710781
 02/15  13:00:00,198.127216526,12.8421512691,23.2914898252,0.0,80.527626,79.0911225,49.5551915595,0.0,32.0568,17.4983915595
 02/15  14:00:00,202.248841429,14.3062355197,29.9242267182,0.0,80.527626,75.0917375,39.4128602363,0.0337687873382,16.0284,23.350691449
 02/15  15:00:00,209.308946893,15.4658102065,35.8152452062,0.0,80.527626,75.0917375,30.5542100846,0.0,16.0284,14.5258100846
 02/15  16:00:00,208.367957267,16.4354170909,35.9381309146,0.0,80.527626,73.092045,17.7580963428,0.017153252672,3.20568,14.5352630901
 02/15  17:00:00,188.9673444,11.6897818437,21.4370671449,0.0,80.527626,73.092045,6.13044445942,0.0376637915557,3.20568,2.88710066786
 02/15  18:00:00,132.536665053,8.84607232604,11.1644195707,0.0,80.527626,29.818365,8.35181508919,2.25914353685,3.20568,2.88699155234
 02/15  19:00:00,132.87576883,8.11232389873,5.13408275326,0.0,80.527626,29.818365,19.8089956936,10.8377226162,3.20568,5.76559307738
 02/15  20:00:00,130.26349548,7.98546265275,1.03318640891,0.0,80.527626,29.818365,28.3909111147,19.4113241168,3.20568,5.77390699791
 02/15  21:00:00,129.197980576,7.98546265275,0.0,0.0,80.527626,29.818365,58.6413407782,49.6658669279,3.20568,5.76979385033
 02/15  22:00:00,55.6032818481,0.0,0.0,0.0,15.863942322,29.242365,8.97580789823,0.0,3.20568,5.77012789823
 02/15  23:00:00,55.486069586,0.0,0.0,0.0,15.863942322,29.242365,6.09419264122,0.0,3.20568,2.88851264122
 02/15  24:00:00,56.2462264106,0.0,0.0,0.0,15.863942322,29.242365,6.09202624959,0.0,3.20568,2.88634624959
 02/16  01:00:00,55.5083435967,0.0,0.0,0.0,15.863942322,29.242365,6.08942558866,0.0,3.20568,2.88374558866
 02/16  02:00:00,55.5114199891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,55.5181863063,0.0,0.0,0.0,15.863942322,29.242365,6.08932417278,0.0,3.20568,2.88364417278
 02/16  04:00:00,55.5038549909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  05:00:00,55.688268352,0.0,0.0,0.0,15.863942322,29.242365,6.08942359352,0.0,3.20568,2.88374359352
 02/16  06:00:00,55.6572700196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  07:00:00,65.0822390824,7.98546265275,0.0,0.0,15.863942322,29.818365,425.953023246,419.863636289,3.20568,2.88370695656
 02/16  08:00:00,122.606893565,7.98546265275,0.000857686377883,0.0,80.527626,29.818365,298.455545821,292.36286404,3.20568,2.88700178117
 02/16  09:00:00,166.399997369,7.98546265275,0.00637096148076,0.0,80.527626,75.0917375,223.722888323,191.010726326,24.0426,8.66956199683
 02/16  10:00:00,166.43883711,7.98546265275,0.00268058396314,0.0,80.527626,75.0917375,193.770272296,155.206589365,24.0426,14.5210829315
 02/16  11:00:00,170.428168921,7.98546265275,0.0016774865417,0.0,80.527626,79.0911225,186.319029389,136.831477289,32.0568,17.4307520997
 02/16  12:00:00,170.824635796,7.99178297939,0.0,0.0,80.527626,79.0911225,134.345605641,84.8242425734,32.0568,17.4645630678
 02/16  13:00:00,170.276093425,8.37062725058,0.0,0.0,80.527626,79.0911225,112.932184925,60.4607224119,32.0568,20.4146625134
 02/16  14:00:00,166.891051569,9.00655069561,0.0,0.0,80.527626,75.0917375,101.995508069,65.5325644742,16.0284,20.4345435952
 02/16  15:00:00,167.215316432,9.34913197448,0.0,0.0,80.527626,75.0917375,89.3849164594,58.8314253054,16.0284,14.5250911541
 02/16  16:00:00,165.619154449,9.77880942402,0.0,0.0,80.527626,73.092045,80.8412346043,60.1975586501,3.20568,17.4379959542
 02/16  17:00:00,164.292836383,8.58158051649,0.0,0.0,80.527626,73.092045,58.7967792652,52.7042165281,3.20568,2.88688273708
 02/16  18:00:00,120.433219524,7.99388336865,0.0,0.0,80.527626,29.818365,68.3848597908,65.1591797908,3.20568,0.02
 02/16  19:00:00,127.913649207,7.98546265275,0.0,0.0,80.527626,29.818365,169.640481622,160.668714648,3.20568,5.76608697469
 02/16  20:00:00,129.830157472,7.98546265275,0.0,0.0,80.527626,29.818365,166.025058551,157.045867663,3.20568,5.77351088815
 02/16  21:00:00,129.810742699,7.98546265275,0.0,0.0,80.527626,29.818365,190.969278873,181.993334752,3.20568,5.77026412155
 02/16  22:00:00,55.4740855948,0.0,0.0,0.0,15.863942322,29.242365,8.97607017658,0.0,3.20568,5.77039017658
 02/16  23:00:00,55.3841325664,0.0,0.0,0.0,15.863942322,29.242365,8.96215215229,0.0,3.20568,5.75647215229
 02/16  24:00:00,56.1871570194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  01:00:00,55.4110910483,0.0,0.0,0.0,15.863942322,29.242365,6.08945510856,0.0,3.20568,2.88377510856
 02/17  02:00:00,55.4075887474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  03:00:00,55.4099884821,0.0,0.0,0.0,15.863942322,29.242365,6.08935148806,0.0,3.20568,2.88367148806
 02/17  04:00:00,55.4028545336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  05:00:00,56.4548013451,0.0,0.0,0.0,15.863942322,29.242365,6.08944849729,0.0,3.20568,2.88376849729
 02/17  06:00:00,59.8164010501,1.02107375571,2.51323487673,0.0,15.863942322,29.242365,6.68777861269,0.59833221939,3.20568,2.8837663933
 02/17  07:00:00,65.645232798,7.98546265275,0.00267533455681,0.0,15.863942322,29.818365,458.742121676,455.516441676,3.20568,0.02
 02/17  08:00:00,122.667706453,7.98546265275,0.00332275309976,0.0,80.527626,29.818365,349.491875416,343.399342997,3.20568,2.8868524194
 02/17  09:00:00,166.292538318,7.98546265275,0.0103741385457,0.0,80.527626,75.0917375,207.351867051,174.639111877,24.0426,8.67015517408
 02/17  10:00:00,165.840265066,7.98546265275,0.00903671065079,0.0,80.527626,75.0917375,101.022223725,62.4589671892,24.0426,14.5206565363
 02/17  11:00:00,170.010751877,8.01342558076,0.177864246292,0.0,80.527626,79.0911225,78.773600589,29.2852320321,32.0568,17.4315685569
 02/17  12:00:00,175.052678617,8.57959450729,3.8956686184,0.0,80.527626,79.0911225,52.0647090238,2.54257513137,32.0568,17.4653338924
 02/17  13:00:00,182.044844696,9.2340969429,10.885402992,0.0,80.527626,79.0911225,52.4721823968,0.0,32.0568,20.4153823968
 02/17  14:00:00,186.066320679,9.93130819827,18.1362888308,0.0,80.527626,75.0917375,36.4880160848,0.0270173546258,16.0284,20.4325987301
 02/17  15:00:00,192.902053899,11.2726117449,23.6100908125,0.0,80.527626,75.0917375,30.553892902,0.0,16.0284,14.525492902
 02/17  16:00:00,194.403311193,11.9901173749,26.4079486235,0.0,80.527626,73.092045,20.6598307585,0.0147165381483,3.20568,17.4394342203
 02/17  17:00:00,187.507360161,9.43344484284,22.1780672064,0.0,80.527626,73.092045,6.10960089997,0.0169469745449,3.20568,2.88697392542
 02/17  18:00:00,136.321372393,8.18893196239,15.545327873,0.0,80.527626,29.818365,6.60023670571,0.50769586898,3.20568,2.88686083673
 02/17  19:00:00,134.054567885,7.98546265275,6.41226058454,0.0,80.527626,29.818365,17.8255377545,11.7268908849,3.20568,2.89296686964
 02/17  20:00:00,129.137475418,7.98546265275,0.116990373178,0.0,80.527626,29.818365,44.1169760052,35.1376352461,3.20568,5.77366075907
 02/17  21:00:00,129.047640131,7.98546265275,0.0,0.0,80.527626,29.818365,73.4729930183,64.4969037,3.20568,5.77040931835
 02/17  22:00:00,55.4621083652,0.0,0.0,0.0,15.863942322,29.242365,8.97600730205,0.0,3.20568,5.77032730205
 02/17  23:00:00,55.5167527263,0.0,0.0,0.0,15.863942322,29.242365,8.96228982708,0.0,3.20568,5.75660982708
 02/17  24:00:00,56.2566059185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  01:00:00,55.5268495128,0.0,0.0,0.0,15.863942322,29.242365,6.08811765909,0.0,3.20568,2.88243765909
 02/18  02:00:00,55.5178268364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  03:00:00,55.4976845231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.4707143064,0.0,0.0,0.0,15.863942322,29.242365,6.08808860271,0.0,3.20568,2.88240860271
 02/18  05:00:00,55.6737355902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.6533847955,0.0,0.0,0.0,15.863942322,29.242365,6.08805935652,0.0,3.20568,2.88237935652
 02/18  07:00:00,55.7092779732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  08:00:00,48.5543012765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  09:00:00,47.1451484881,0.0,0.0,0.0,15.863942322,29.242365,6.08816393746,0.0,3.20568,2.88248393746
 02/18  10:00:00,47.2011589652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  11:00:00,47.243430187,0.0,0.0,0.0,15.863942322,29.242365,6.08933347094,0.0,3.20568,2.88365347094
 02/18  12:00:00,47.9593375501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  13:00:00,47.2940329396,0.0,0.0,0.0,15.863942322,29.242365,6.08942811059,0.0,3.20568,2.88374811059
 02/18  14:00:00,47.3439880298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.3739451449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,54.5947135603,0.808321779177,6.40439975367,0.0,15.863942322,29.242365,6.08814521116,0.0,3.20568,2.88246521116
 02/18  17:00:00,54.2271491456,0.784465081895,6.14856696615,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,53.8889681889,0.760608384613,5.84013467092,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,54.4115236765,0.0,0.0,0.0,15.863942322,29.242365,6.08815976753,0.0,3.20568,2.88247976753
 02/18  20:00:00,56.086590291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  21:00:00,56.0612923957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.8906908703,0.0,0.0,0.0,15.863942322,29.242365,6.08813021358,0.0,3.20568,2.88245021358
 02/18  23:00:00,55.6830857813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.361909166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  01:00:00,55.6683752068,0.0,0.0,0.0,15.863942322,29.242365,6.08809987719,0.0,3.20568,2.88241987719
 02/19  02:00:00,55.6570342186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  03:00:00,55.6502687445,0.0,0.0,0.0,15.863942322,29.242365,6.08806855577,0.0,3.20568,2.88238855577
 02/19  04:00:00,55.6431882517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.8605752226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  06:00:00,55.8093177022,0.0,0.0,0.0,15.863942322,29.242365,6.08803708824,0.0,3.20568,2.88235708824
 02/19  07:00:00,55.7870594249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  08:00:00,48.588926206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,47.2297756542,0.0,0.0,0.0,15.863942322,29.242365,6.08934348155,0.0,3.20568,2.88366348155
 02/19  10:00:00,47.3108238038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  11:00:00,47.3454930217,0.0,0.0,0.0,15.863942322,29.242365,6.08943551491,0.0,3.20568,2.88375551491
 02/19  12:00:00,48.0619177669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  13:00:00,47.3961424392,0.0,0.0,0.0,15.863942322,29.242365,6.08932742471,0.0,3.20568,2.88364742471
 02/19  14:00:00,50.1502799314,0.269440593059,2.43033994956,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,62.5641871,1.56104243288,13.5250888901,0.0,15.863942322,29.242365,6.08814888695,0.0,3.20568,2.88246888695
 02/19  16:00:00,63.8339612329,1.71124974059,14.6470776029,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,64.8342783457,1.87962234896,15.5875741935,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,58.4025691359,1.22414919363,9.82487605416,0.0,15.863942322,29.242365,6.0878835655,0.0,3.20568,2.8822035655
 02/19  19:00:00,58.9173025624,0.538881186118,3.96766384861,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,55.9741521553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,55.9156805024,0.0,0.0,0.0,15.863942322,29.242365,6.08808493176,0.0,3.20568,2.88240493176
 02/19  22:00:00,55.7559766116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  23:00:00,55.5722410631,0.0,0.0,0.0,15.863942322,29.242365,6.08805325047,0.0,3.20568,2.88237325047
 02/19  24:00:00,56.2732039569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  01:00:00,55.5782970912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  02:00:00,55.5870059304,0.0,0.0,0.0,15.863942322,29.242365,6.08815336716,0.0,3.20568,2.88247336716
 02/20  03:00:00,55.5715090495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  04:00:00,55.5405118006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  05:00:00,55.7343955533,0.0,0.0,0.0,15.863942322,29.242365,6.08811964204,0.0,3.20568,2.88243964204
 02/20  06:00:00,55.7117489561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  07:00:00,55.739205088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  08:00:00,48.5618735215,0.0,0.0,0.0,15.863942322,29.242365,6.0880858136,0.0,3.20568,2.8824058136
 02/20  09:00:00,47.2579744199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  10:00:00,47.3710888395,0.0,0.0,0.0,15.863942322,29.242365,6.0893152964,0.0,3.20568,2.8836352964
 02/20  11:00:00,47.4016231918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  12:00:00,48.1007080755,0.0,0.0,0.0,15.863942322,29.242365,6.08940470353,0.0,3.20568,2.88372470353
 02/20  13:00:00,47.4359085926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  14:00:00,47.4914694458,0.0,0.0,0.0,15.863942322,29.242365,6.08949400242,0.0,3.20568,2.88381400242
 02/20  15:00:00,47.5224565856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,47.5071585763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  17:00:00,47.4091836048,0.0,0.0,0.0,15.863942322,29.242365,6.08805220835,0.0,3.20568,2.88237220835
 02/20  18:00:00,47.3906123974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,54.4608197925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  20:00:00,56.0527741364,0.0,0.0,0.0,15.863942322,29.242365,6.0881519082,0.0,3.20568,2.8824719082
 02/20  21:00:00,55.9472761771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  22:00:00,55.7750062338,0.0,0.0,0.0,15.863942322,29.242365,6.08811789634,0.0,3.20568,2.88243789634
 02/20  23:00:00,55.6082205049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  24:00:00,56.302905896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.6159058991,0.0,0.0,0.0,15.863942322,29.242365,6.08948371402,0.0,3.20568,2.88380371402
 02/21  02:00:00,55.6003166417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  03:00:00,55.5751247138,0.0,0.0,0.0,15.863942322,29.242365,6.08937049841,0.0,3.20568,2.88369049841
 02/21  04:00:00,55.5683308695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  05:00:00,56.6539832924,0.0,0.0,0.0,15.863942322,29.242365,6.08945700484,0.0,3.20568,2.88377700484
 02/21  06:00:00,56.5153848217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  07:00:00,65.5675157533,7.98546265275,0.858595368735,0.0,15.863942322,29.818365,87.3421233542,81.2527794639,3.20568,2.88366389032
 02/21  08:00:00,127.703620756,7.98546265275,5.70699713451,0.0,80.527626,29.818365,44.3802825729,38.2874484616,3.20568,2.88715411136
 02/21  09:00:00,183.756309577,7.99382743191,17.7802670619,0.0,80.527626,75.0917375,32.8075473712,0.0959673959175,24.0426,8.66897997525
 02/21  10:00:00,208.238096543,8.88297481819,41.1959934581,0.0,80.527626,75.0917375,38.5629080614,0.0,24.0426,14.5203080614
 02/21  11:00:00,242.871526804,10.9683128323,69.6647129646,0.0,80.527626,79.0911225,46.5865536707,0.0,32.0568,14.5297536707
 02/21  12:00:00,272.150007671,13.8698498736,95.2932398235,0.0,80.527626,79.0911225,52.4364364135,0.0,32.0568,20.3796364135
 02/21  13:00:00,295.698640055,16.6423841297,116.760569487,0.0,80.527626,79.0911225,49.5515814414,0.0,32.0568,17.4947814414
 02/21  14:00:00,308.034442131,19.0115906603,130.684591874,0.0,80.527626,75.0917375,36.4599447046,0.0,16.0284,20.4315447046
 02/21  15:00:00,325.803132275,21.907436903,145.55834521,0.0,80.527626,75.0917375,33.4521088724,0.0,16.0284,17.4237088724
 02/21  16:00:00,334.416038418,24.3880014061,153.692011634,0.0,80.527626,73.092045,17.74335596,0.0,3.20568,14.53767596
 02/21  17:00:00,325.89898919,21.0440492627,148.644921,0.0,80.527626,73.092045,6.10761942751,0.0148757074057,3.20568,2.88706372011
 02/21  18:00:00,249.763420995,14.9615958709,121.881774837,0.0,80.527626,29.818365,6.09279912576,0.0,3.20568,2.88711912576
 02/21  19:00:00,188.013164918,10.5897922927,57.4940604919,0.0,80.527626,29.818365,9.05030409089,0.0790479517818,3.20568,5.76557613911
 02/21  20:00:00,153.582307559,8.85706497403,23.481747908,0.0,80.527626,29.818365,8.99989124782,0.0209219159226,3.20568,5.77328933189
 02/21  21:00:00,153.382751163,8.35428817084,23.7797534058,0.0,80.527626,29.818365,8.97548792674,0.0,3.20568,5.76980792674
