Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/21  22:00:00,55.7286767999,0.0,0.0,0.0,15.863942322,29.242365,8.97536158893,0.0,3.20568,5.76968158893
 02/21  23:00:00,55.7651313662,0.0,0.0,0.0,15.863942322,29.242365,6.09385777694,0.0,3.20568,2.88817777694
 02/21  24:00:00,56.5176625563,0.0,0.0,0.0,15.863942322,29.242365,6.09192457873,0.0,3.20568,2.88624457873
 02/22  01:00:00,55.7779800672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  02:00:00,55.7353689202,0.0,0.0,0.0,15.863942322,29.242365,6.08946166042,0.0,3.20568,2.88378166042
 02/22  03:00:00,55.6834479769,0.0,0.0,0.0,15.863942322,29.242365,6.08934585958,0.0,3.20568,2.88366585958
 02/22  04:00:00,55.64714841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.8396386251,0.0,0.0,0.0,15.863942322,29.242365,6.08942953779,0.0,3.20568,2.88374953779
 02/22  06:00:00,55.7968144917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  07:00:00,64.3129816866,7.98546265275,0.00361004843421,0.0,15.863942322,29.818365,95.1325322169,89.0432184022,3.20568,2.88363381469
 02/22  08:00:00,120.50682195,7.98546265275,0.00161174767272,0.0,80.527626,29.818365,58.2195442505,52.1269836323,3.20568,2.88688061818
 02/22  09:00:00,172.533073198,8.06516960401,6.59105827521,0.0,80.527626,75.0917375,41.5616088962,8.85049217267,24.0426,8.66851672352
 02/22  10:00:00,195.77249364,8.99913531007,28.6937881732,0.0,80.527626,75.0917375,38.5738790801,0.00977460547659,24.0426,14.5215044746
 02/22  11:00:00,231.239391934,10.3865435065,58.63602614,0.0,80.527626,79.0911225,46.5886576679,0.0,32.0568,14.5318576679
 02/22  12:00:00,259.856533016,11.5488633777,85.3175135398,0.0,80.527626,79.0911225,49.5267696281,0.0,32.0568,17.4699696281
 02/22  13:00:00,275.211421816,12.7567933976,100.158636323,0.0,80.527626,79.0911225,52.4658295682,0.0,32.0568,20.4090295682
 02/22  14:00:00,285.514598967,15.63371786,111.544460546,0.0,80.527626,75.0917375,36.4569603503,0.0,16.0284,20.4285603503
 02/22  15:00:00,296.905378026,17.5775775198,120.985340112,0.0,80.527626,75.0917375,30.5502615206,0.0,16.0284,14.5218615206
 02/22  16:00:00,303.220185744,20.1099387313,126.77572783,0.0,80.527626,73.092045,20.6462144631,0.0,3.20568,17.4405344631
 02/22  17:00:00,284.698135313,14.8841234197,113.580012937,0.0,80.527626,73.092045,6.1079934178,0.0154932888588,3.20568,2.88682012894
 02/22  18:00:00,216.432851277,11.3121289623,92.226613777,0.0,80.527626,29.818365,6.09273589948,0.0,3.20568,2.88705589948
 02/22  19:00:00,197.673905577,9.59095844524,68.0779997779,0.0,80.527626,29.818365,6.09849113122,0.0,3.20568,2.89281113122
 02/22  20:00:00,179.975816711,8.80771119081,49.4726271095,0.0,80.527626,29.818365,11.8562047418,0.0,3.20568,8.65052474177
 02/22  21:00:00,170.431950228,8.40865937622,40.3919549789,0.0,80.527626,29.818365,8.97535395007,0.0,3.20568,5.76967395007
 02/22  22:00:00,55.9797476605,0.0,0.0,0.0,15.863942322,29.242365,8.97519833107,0.0,3.20568,5.76951833107
 02/22  23:00:00,55.7777942712,0.0,0.0,0.0,15.863942322,29.242365,6.09389071411,0.0,3.20568,2.88821071411
 02/22  24:00:00,56.4784448619,0.0,0.0,0.0,15.863942322,29.242365,6.09209037376,0.0,3.20568,2.88641037376
 02/23  01:00:00,55.7501741476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.7397047211,0.0,0.0,0.0,15.863942322,29.242365,6.08943116835,0.0,3.20568,2.88375116835
 02/23  03:00:00,55.7224883789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  04:00:00,55.7080317918,0.0,0.0,0.0,15.863942322,29.242365,6.0893126572,0.0,3.20568,2.8836326572
 02/23  05:00:00,55.9403340584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,55.9136975527,0.0,0.0,0.0,15.863942322,29.242365,6.0893933953,0.0,3.20568,2.8837133953
 02/23  07:00:00,75.3540563752,7.98546265275,10.9518578262,0.0,15.863942322,29.818365,28.6272887436,25.4016087436,3.20568,0.02
 02/23  08:00:00,132.262338227,7.98546265275,11.6223356626,0.0,80.527626,29.818365,18.8064457747,12.7138733928,3.20568,2.88689238182
 02/23  09:00:00,186.165746703,8.34413661459,19.8222221174,0.0,80.527626,75.0917375,33.5030711928,0.791786030068,24.0426,8.66868516278
 02/23  10:00:00,202.900163228,9.62227889061,35.1736049926,0.0,80.527626,75.0917375,38.5645673042,0.0,24.0426,14.5219673042
 02/23  11:00:00,231.360139041,11.6116398324,57.5611398522,0.0,80.527626,79.0911225,49.4921524323,0.00439714341344,32.0568,17.4309552889
 02/23  12:00:00,260.002810745,14.4767459455,82.5564580515,0.0,80.527626,79.0911225,49.5324663108,0.0118518689574,32.0568,17.4638144418
 02/23  13:00:00,284.443632379,17.7580239876,104.383684179,0.0,80.527626,79.0911225,52.4735156144,0.00432455496431,32.0568,20.4123910594
 02/23  14:00:00,300.907045806,20.2086840334,122.378989133,0.0,80.527626,75.0917375,36.4579123927,0.0,16.0284,20.4295123927
 02/23  15:00:00,303.40028353,22.3448594893,122.749932268,0.0,80.527626,75.0917375,30.5509898503,0.0,16.0284,14.5225898503
 02/23  16:00:00,291.59091744,22.3282784603,112.978679081,0.0,80.527626,73.092045,17.7379636798,0.0,3.20568,14.5322836798
 02/23  17:00:00,273.10148208,17.9888556494,98.9717471258,0.0,80.527626,73.092045,6.11810517529,0.0253805393439,3.20568,2.88704463594
 02/23  18:00:00,196.377547288,11.9602410983,71.6091058546,0.0,80.527626,29.818365,6.09259424942,0.0,3.20568,2.88691424942
 02/23  19:00:00,171.083407868,9.56757142615,43.0652772582,0.0,80.527626,29.818365,8.97159027535,0.0,3.20568,5.76591027535
 02/23  20:00:00,154.076660354,8.58625590286,23.9782524619,0.0,80.527626,29.818365,8.99571123076,0.0166492181801,3.20568,5.77338201258
 02/23  21:00:00,145.638726854,8.12862857703,16.0782131478,0.0,80.527626,29.818365,9.08092091854,0.106022225503,3.20568,5.76921869304
 02/23  22:00:00,55.8166622095,0.0,0.0,0.0,15.863942322,29.242365,8.97532767618,0.0,3.20568,5.76964767618
 02/23  23:00:00,55.6581770259,0.0,0.0,0.0,15.863942322,29.242365,6.0938914497,0.0,3.20568,2.8882114497
 02/23  24:00:00,56.3884965888,0.0,0.0,0.0,15.863942322,29.242365,6.09205719261,0.0,3.20568,2.88637719261
 02/24  01:00:00,55.6603053044,0.0,0.0,0.0,15.863942322,29.242365,6.08932976279,0.0,3.20568,2.88364976279
 02/24  02:00:00,55.6429943466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  03:00:00,55.6201576893,0.0,0.0,0.0,15.863942322,29.242365,6.08940733059,0.0,3.20568,2.88372733059
 02/24  04:00:00,55.5826971877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  05:00:00,56.6294710394,0.0,0.0,0.0,15.863942322,29.242365,6.0888444846,0.0,3.20568,2.8831644846
 02/24  06:00:00,56.4579012762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  07:00:00,64.7526481068,7.98546265275,0.00262919894866,0.0,15.863942322,29.818365,219.437205851,213.347842212,3.20568,2.88368363946
 02/24  08:00:00,120.539552481,7.98546265275,0.00110351321105,0.0,80.527626,29.818365,127.890203503,121.797573699,3.20568,2.88694980389
 02/24  09:00:00,167.985334372,7.98546265275,2.19654263866,0.0,80.527626,75.0917375,58.6855550651,25.9747587727,24.0426,8.66819629236
 02/24  10:00:00,172.444729752,7.99134206588,6.57699948474,0.0,80.527626,75.0917375,49.235737515,10.6739260898,24.0426,14.5192114251
 02/24  11:00:00,181.401553875,8.07237780035,11.4048844848,0.0,80.527626,79.0911225,49.0781622743,2.49189480242,32.0568,14.5294674719
 02/24  12:00:00,189.866851955,8.53216937009,18.6067768768,0.0,80.527626,79.0911225,49.5494181103,0.0208501125438,32.0568,17.4717679977
 02/24  13:00:00,199.143328617,9.03694537148,28.0518260056,0.0,80.527626,79.0911225,52.4636073316,0.0,32.0568,20.4068073316
 02/24  14:00:00,202.051774612,9.69109030762,34.2432832814,0.0,80.527626,75.0917375,36.4904985943,0.0329906256086,16.0284,20.4291079687
 02/24  15:00:00,205.23651978,10.5100338049,36.5870118302,0.0,80.527626,75.0917375,30.5486199037,0.0,16.0284,14.5202199037
 02/24  16:00:00,208.566596668,12.0552614538,40.3835164632,0.0,80.527626,73.092045,20.6746299878,0.0282084876526,3.20568,17.4407415002
 02/24  17:00:00,201.45645752,9.43609185783,35.9990904318,0.0,80.527626,73.092045,6.1083796682,0.0157592302508,3.20568,2.88694043795
 02/24  18:00:00,150.294573006,8.26996791968,29.2979937627,0.0,80.527626,29.818365,6.09248642741,0.0,3.20568,2.88680642741
 02/24  19:00:00,152.072251139,8.00920034992,25.6369851089,0.0,80.527626,29.818365,8.97114218852,0.0,3.20568,5.76546218852
 02/24  20:00:00,148.527427727,7.98546265275,19.3119936321,0.0,80.527626,29.818365,9.06011912994,0.0804765275596,3.20568,5.77396260238
 02/24  21:00:00,145.115008524,7.98546265275,15.9472591202,0.0,80.527626,29.818365,8.97546663419,0.0,3.20568,5.76978663419
 02/24  22:00:00,55.6682137325,0.0,0.0,0.0,15.863942322,29.242365,8.97528407724,0.0,3.20568,5.76960407724
 02/24  23:00:00,55.7053248414,0.0,0.0,0.0,15.863942322,29.242365,6.09394366141,0.0,3.20568,2.88826366141
 02/24  24:00:00,56.4274292228,0.0,0.0,0.0,15.863942322,29.242365,6.09214257018,0.0,3.20568,2.88646257018
 02/25  01:00:00,55.7113432014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.7053665453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.7005261044,0.0,0.0,0.0,15.863942322,29.242365,6.08803304211,0.0,3.20568,2.88235304211
 02/25  04:00:00,55.6963905537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  05:00:00,55.9431456847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.9182656196,0.0,0.0,0.0,15.863942322,29.242365,6.08811975003,0.0,3.20568,2.88243975003
 02/25  07:00:00,55.9238623247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,47.2765637224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  09:00:00,47.2902415519,0.0,0.0,0.0,15.863942322,29.242365,6.08807332266,0.0,3.20568,2.88239332266
 02/25  10:00:00,47.325467668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  11:00:00,47.3399610795,0.0,0.0,0.0,15.863942322,29.242365,6.0893472902,0.0,3.20568,2.8836672902
 02/25  12:00:00,48.0402461419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,47.3752239924,0.0,0.0,0.0,15.863942322,29.242365,6.08942176259,0.0,3.20568,2.88374176259
 02/25  14:00:00,47.4337723139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.4736172066,0.0,0.0,0.0,15.863942322,29.242365,6.08804279225,0.0,3.20568,2.88236279225
 02/25  16:00:00,59.7364553593,1.07776237224,11.1853276369,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,59.3924680653,1.1451225205,10.8761913717,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,51.8713159186,0.450471319944,4.05555833851,0.0,15.863942322,29.242365,6.08812951276,0.0,3.20568,2.88244951276
 02/25  19:00:00,53.0632923699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  20:00:00,56.1705244812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,56.1152035761,0.0,0.0,0.0,15.863942322,29.242365,6.08808253651,0.0,3.20568,2.88240253651
 02/25  22:00:00,55.9387301528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.7282171685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  24:00:00,56.4019557763,0.0,0.0,0.0,15.863942322,29.242365,6.08803594665,0.0,3.20568,2.88235594665
 02/26  01:00:00,55.7124094912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.7089953137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  03:00:00,55.7060678795,0.0,0.0,0.0,15.863942322,29.242365,6.08811927996,0.0,3.20568,2.88243927996
 02/26  04:00:00,55.7086750033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  05:00:00,55.9690521883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.9508482706,0.0,0.0,0.0,15.863942322,29.242365,6.08807019485,0.0,3.20568,2.88239019485
 02/26  07:00:00,55.9544965918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.3016500766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.3222365402,0.0,0.0,0.0,15.863942322,29.242365,6.08941144975,0.0,3.20568,2.88373144975
 02/26  10:00:00,47.3530126503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  11:00:00,47.3570285645,0.0,0.0,0.0,15.863942322,29.242365,6.089284327,0.0,3.20568,2.883604327
 02/26  12:00:00,48.0398447841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,47.3636650117,0.0,0.0,0.0,15.863942322,29.242365,6.08935562253,0.0,3.20568,2.88367562253
 02/26  14:00:00,47.4135314794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  15:00:00,47.439419139,0.0,0.0,0.0,15.863942322,29.242365,6.08810228898,0.0,3.20568,2.88242228898
 02/26  16:00:00,47.4283462773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,56.1431321493,0.808321779177,8.00608010838,0.0,15.863942322,29.242365,6.0880530108,0.0,3.20568,2.8823730108
 02/26  18:00:00,47.3234132579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  19:00:00,53.0248546073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,56.1424105568,0.0,0.0,0.0,15.863942322,29.242365,6.08813644826,0.0,3.20568,2.88245644826
 02/26  21:00:00,56.1103785666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  22:00:00,55.9486588102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.7401971793,0.0,0.0,0.0,15.863942322,29.242365,6.08808709837,0.0,3.20568,2.88240709837
 02/26  24:00:00,56.420137635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  01:00:00,55.7349908099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  02:00:00,55.7332845456,0.0,0.0,0.0,15.863942322,29.242365,6.08935425251,0.0,3.20568,2.88367425251
 02/27  03:00:00,55.7315747992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  04:00:00,55.7302261187,0.0,0.0,0.0,15.863942322,29.242365,6.08942195504,0.0,3.20568,2.88374195504
 02/27  05:00:00,55.9999291607,0.0,0.0,0.0,15.863942322,29.242365,6.08929168688,0.0,3.20568,2.88361168688
 02/27  06:00:00,55.9870188219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  07:00:00,94.6745046678,7.98546265275,30.1481773575,0.0,15.863942322,29.818365,7.71277603519,1.62341647419,3.20568,2.88367956101
 02/27  08:00:00,150.494836078,7.98546265275,29.7076029642,0.0,80.527626,29.818365,3.62178043082,0.396100430822,3.20568,0.02
 02/27  09:00:00,202.909880505,8.60287202145,36.1855111149,0.0,80.527626,75.0917375,32.7229977836,0.0114158175222,24.0426,8.66898196605
 02/27  10:00:00,210.013239016,9.33717480639,42.5296942587,0.0,80.527626,75.0917375,41.459818876,0.0,24.0426,17.417218876
 02/27  11:00:00,220.433635963,10.0226736999,48.2588910897,0.0,80.527626,79.0911225,46.5866415638,0.0,32.0568,14.5298415638
 02/27  12:00:00,240.722282607,12.0992342305,65.7402841457,0.0,80.527626,79.0911225,49.5214793046,0.0,32.0568,17.4646793046
 02/27  13:00:00,253.255848307,14.7158473784,76.3545804443,0.0,80.527626,79.0911225,52.468129117,0.00162769775705,32.0568,20.4097014192
 02/27  14:00:00,256.424604529,16.9318096342,81.3023986593,0.0,80.527626,75.0917375,36.4728483575,0.0171528478435,16.0284,20.4272955097
 02/27  15:00:00,267.915829985,18.7876815596,90.9231833254,0.0,80.527626,75.0917375,30.5567172204,0.0062836995438,16.0284,14.5220335208
 02/27  16:00:00,266.354204142,20.646140806,89.4823157339,0.0,80.527626,73.092045,17.7646954299,0.027763741975,3.20568,14.5312516879
 02/27  17:00:00,234.143000038,15.2671447604,62.6748461477,0.0,80.527626,73.092045,6.11332699088,0.0206187015981,3.20568,2.88702828928
 02/27  18:00:00,163.379177763,10.3642976048,40.2126149325,0.0,80.527626,29.818365,6.09256834742,0.0,3.20568,2.88688834742
 02/27  19:00:00,154.320521194,8.87338541277,27.0332113087,0.0,80.527626,29.818365,8.97141746663,0.0,3.20568,5.76573746663
 02/27  20:00:00,147.662085892,8.23904999948,17.9532935846,0.0,80.527626,29.818365,9.03130366201,0.0525031733111,3.20568,5.7731204887
 02/27  21:00:00,142.578677026,8.00028268033,13.1836800082,0.0,80.527626,29.818365,9.14239859039,0.167808545706,3.20568,5.76891004469
 02/27  22:00:00,55.7992041803,0.0,0.0,0.0,15.863942322,29.242365,8.974993644,0.0,3.20568,5.769313644
 02/27  23:00:00,55.6560900533,0.0,0.0,0.0,15.863942322,29.242365,6.09372852954,0.0,3.20568,2.88804852954
 02/27  24:00:00,56.3724987062,0.0,0.0,0.0,15.863942322,29.242365,6.09189264483,0.0,3.20568,2.88621264483
 02/28  01:00:00,55.6507426483,0.0,0.0,0.0,15.863942322,29.242365,6.08936745739,0.0,3.20568,2.88368745739
 02/28  02:00:00,55.6349039065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  03:00:00,55.600788152,0.0,0.0,0.0,15.863942322,29.242365,6.08943169846,0.0,3.20568,2.88375169846
 02/28  04:00:00,55.5710095814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  05:00:00,56.6140120803,0.0,0.0,0.0,15.863942322,29.242365,6.08929826566,0.0,3.20568,2.88361826567
 02/28  06:00:00,56.4325435813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  07:00:00,64.9992128867,7.98546265275,0.0,0.0,15.863942322,29.818365,286.294941273,280.205578596,3.20568,2.88368267627
 02/28  08:00:00,120.996623285,7.98546265275,0.00126591662633,0.0,80.527626,29.818365,213.8186159,207.725859665,3.20568,2.88707623562
 02/28  09:00:00,166.441744927,7.98546265275,0.00392987516019,0.0,80.527626,75.0917375,184.686215242,151.976535178,24.0426,8.66708006442
 02/28  10:00:00,166.456985108,7.98546265275,0.00260853909983,0.0,80.527626,75.0917375,182.302453873,143.741403471,24.0426,14.5184504024
 02/28  11:00:00,170.451288989,7.98546265275,0.00177213435937,0.0,80.527626,79.0911225,193.638568841,147.053449809,32.0568,14.5283190322
 02/28  12:00:00,171.199339396,7.98546265275,0.0,0.0,80.527626,79.0911225,175.944241349,126.42100944,32.0568,17.4664319085
 02/28  13:00:00,170.48978549,8.01631714103,0.0,0.0,80.527626,79.0911225,170.011567125,117.54874303,32.0568,20.4060240947
 02/28  14:00:00,166.590443113,8.08764815645,0.0,0.0,80.527626,75.0917375,163.030133045,126.575678319,16.0284,20.4260547263
 02/28  15:00:00,166.729130186,8.23125313964,0.0,0.0,80.527626,75.0917375,156.329063353,125.779525506,16.0284,14.5211378475
 02/28  16:00:00,164.547376763,8.07939227011,0.0,0.0,80.527626,73.092045,153.580959777,132.941205423,3.20568,17.434074354
 02/28  17:00:00,164.323043472,7.98546265275,0.0,0.0,80.527626,73.092045,147.839581185,141.747159951,3.20568,2.88674123394
 02/28  18:00:00,121.040425734,7.98546265275,0.0,0.0,80.527626,29.818365,163.539597413,160.313917413,3.20568,0.02
 02/28  19:00:00,126.76781615,7.98546265275,0.0,0.0,80.527626,29.818365,186.260164263,177.289009409,3.20568,5.76547485331
 02/28  20:00:00,129.636269005,7.98546265275,0.0,0.0,80.527626,29.818365,196.547995046,187.569701837,3.20568,5.77261320932
 02/28  21:00:00,129.643050314,7.98546265275,0.0,0.0,80.527626,29.818365,202.33347005,193.358525609,3.20568,5.76926444147
 02/28  22:00:00,55.3518082536,0.0,0.0,0.0,15.863942322,29.242365,8.97518542316,0.0,3.20568,5.76950542316
 02/28  23:00:00,55.4009981443,0.0,0.0,0.0,15.863942322,29.242365,6.09390360434,0.0,3.20568,2.88822360434
 02/28  24:00:00,56.1868576012,0.0,0.0,0.0,15.863942322,29.242365,6.09206690504,0.0,3.20568,2.88638690504
 03/01  01:00:00,55.4364762989,0.0,0.0,0.0,15.863942322,29.242365,6.08934462133,0.0,3.20568,2.88366462133
 03/01  02:00:00,55.442397197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  03:00:00,55.4388272311,0.0,0.0,0.0,15.863942322,29.242365,6.08940530758,0.0,3.20568,2.88372530758
 03/01  04:00:00,55.4338473026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  05:00:00,55.6439104043,0.0,0.0,0.0,15.863942322,29.242365,6.08926862299,0.0,3.20568,2.88358862299
 03/01  06:00:00,55.626549969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  07:00:00,65.1854394098,7.98546265275,0.00225024973637,0.0,15.863942322,29.818365,378.841022965,372.751693467,3.20568,2.88364949818
 03/01  08:00:00,121.2151793,7.98546265275,0.00104061155324,0.0,80.527626,29.818365,315.670851539,309.578301041,3.20568,2.88687049748
 03/01  09:00:00,166.426938724,7.98546265275,0.00722656292343,0.0,80.527626,75.0917375,237.277058074,204.567021142,24.0426,8.66743693249
 03/01  10:00:00,166.453023918,7.98546265275,0.00320880506265,0.0,80.527626,75.0917375,206.769023406,168.209617736,24.0426,14.5168056702
 03/01  11:00:00,170.334675863,7.98546265275,0.00399683144813,0.0,80.527626,79.0911225,174.548431677,127.961931432,32.0568,14.5297002448
 03/01  12:00:00,170.801322918,7.98546265275,0.0,0.0,80.527626,79.0911225,139.138558117,89.6152337658,32.0568,17.4665243509
 03/01  13:00:00,170.073972361,7.98546265275,0.0,0.0,80.527626,79.0911225,146.115589805,93.6529650544,32.0568,20.4058247504
 03/01  14:00:00,166.126493752,8.01288406671,0.0,0.0,80.527626,75.0917375,145.891194897,109.437148253,16.0284,20.4256466446
 03/01  15:00:00,166.685756997,8.42402238676,0.0,0.0,80.527626,75.0917375,156.501015288,125.951712678,16.0284,14.5209026101
 03/01  16:00:00,164.671999978,8.37948859471,0.0,0.0,80.527626,73.092045,147.029214562,126.389955429,3.20568,17.4335791329
 03/01  17:00:00,163.930905877,7.98546265275,0.0,0.0,80.527626,73.092045,97.4424751286,94.2167951286,3.20568,0.02
 03/01  18:00:00,120.57432346,7.98546265275,0.0,0.0,80.527626,29.818365,98.1154443194,92.0226895651,3.20568,2.88707475429
 03/01  19:00:00,126.633915527,7.98546265275,0.0,0.0,80.527626,29.818365,153.963043962,144.991987146,3.20568,5.7653768168
 03/01  20:00:00,129.855748798,7.98546265275,0.0,0.0,80.527626,29.818365,167.087699751,158.108682142,3.20568,5.77333760925
 03/01  21:00:00,129.840592654,7.98546265275,0.0,0.0,80.527626,29.818365,194.714425693,185.739619872,3.20568,5.76912582162
 03/01  22:00:00,55.5011024182,0.0,0.0,0.0,15.863942322,29.242365,8.97495486532,0.0,3.20568,5.76927486532
 03/01  23:00:00,55.3883823775,0.0,0.0,0.0,15.863942322,29.242365,6.0938322248,0.0,3.20568,2.8881522248
 03/01  24:00:00,56.1805249364,0.0,0.0,0.0,15.863942322,29.242365,6.09199515492,0.0,3.20568,2.88631515492
 03/02  01:00:00,55.41568285,0.0,0.0,0.0,15.863942322,29.242365,6.08927420334,0.0,3.20568,2.88359420334
 03/02  02:00:00,55.4163789802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  03:00:00,55.4080351893,0.0,0.0,0.0,15.863942322,29.242365,6.08933131949,0.0,3.20568,2.88365131949
 03/02  04:00:00,55.4012054272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  05:00:00,55.6098728945,0.0,0.0,0.0,15.863942322,29.242365,6.08938844174,0.0,3.20568,2.88370844174
 03/02  06:00:00,58.3650040257,0.769145610002,2.00266958355,0.0,15.863942322,29.242365,3.73665286063,0.510972860629,3.20568,0.02
 03/02  07:00:00,65.3179376505,7.98546265275,0.00154400381186,0.0,15.863942322,29.818365,488.876724374,482.787278862,3.20568,2.88376551237
 03/02  08:00:00,121.244426235,7.98546265275,0.00123211470285,0.0,80.527626,29.818365,381.755212341,375.662752922,3.20568,2.88677941905
 03/02  09:00:00,166.279014236,7.98546265275,0.011711690871,0.0,80.527626,75.0917375,216.884110021,184.174455457,24.0426,8.66705456416
 03/02  10:00:00,165.955472168,7.98546265275,0.122763149993,0.0,80.527626,75.0917375,95.4189746005,56.8584502292,24.0426,14.5179243713
 03/02  11:00:00,171.799408832,7.98546265275,1.97251406009,0.0,80.527626,79.0911225,75.4482038515,28.8638727606,32.0568,14.5275310909
 03/02  12:00:00,175.339281518,7.98546265275,4.77167387627,0.0,80.527626,79.0911225,52.7559830701,3.23412787439,32.0568,17.4650551957
 03/02  13:00:00,178.446475728,7.98811918269,8.5426864867,0.0,80.527626,79.0911225,52.6934540181,0.230038592646,32.0568,20.4066154255
 03/02  14:00:00,176.390406344,8.0111348136,10.429089688,0.0,80.527626,75.0917375,37.5489005032,1.09449965385,16.0284,20.4260008494
 03/02  15:00:00,178.270832976,8.11934173928,12.200621807,0.0,80.527626,75.0917375,30.6582839397,0.110086025697,16.0284,14.519797914
 03/02  16:00:00,178.800192527,8.4668510299,14.3929762697,0.0,80.527626,73.092045,17.8862273513,0.1503961664,3.20568,14.5301511849
 03/02  17:00:00,175.90036486,7.98548795975,12.1013999448,0.0,80.527626,73.092045,7.35448545556,1.26183378268,3.20568,2.88697167288
 03/02  18:00:00,130.772670799,7.98546265275,10.2702685226,0.0,80.527626,29.818365,11.0330751911,4.94039510806,3.20568,2.88700008301
 03/02  19:00:00,132.277519553,7.98546265275,6.09354064816,0.0,80.527626,29.818365,22.3898402633,13.4186682918,3.20568,5.76549197153
 03/02  20:00:00,131.940209761,7.98546265275,2.69694888318,0.0,80.527626,29.818365,29.8019849852,20.8226843703,3.20568,5.77362061484
 03/02  21:00:00,129.459380762,7.98546265275,0.260683984041,0.0,80.527626,29.818365,40.0175056104,31.0432730146,3.20568,5.76855259573
 03/02  22:00:00,55.6261411626,0.0,0.0,0.0,15.863942322,29.242365,8.9754624037,0.0,3.20568,5.7697824037
 03/02  23:00:00,55.5118870138,0.0,0.0,0.0,15.863942322,29.242365,6.09396628961,0.0,3.20568,2.88828628961
 03/02  24:00:00,56.2548564793,0.0,0.0,0.0,15.863942322,29.242365,6.09203083962,0.0,3.20568,2.88635083962
 03/03  01:00:00,55.5354068686,0.0,0.0,0.0,15.863942322,29.242365,6.08937744378,0.0,3.20568,2.88369744378
 03/03  02:00:00,55.5289803731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  03:00:00,55.5121847624,0.0,0.0,0.0,15.863942322,29.242365,6.08943071474,0.0,3.20568,2.88375071474
 03/03  04:00:00,55.4989732358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  05:00:00,56.5425548985,0.0,0.0,0.0,15.863942322,29.242365,6.08928726286,0.0,3.20568,2.88360726286
 03/03  06:00:00,56.3616739149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  07:00:00,64.0007409103,7.98546265275,0.0,0.0,15.863942322,29.818365,371.395853693,365.306512965,3.20568,2.88366072779
 03/03  08:00:00,121.153705882,7.98546265275,0.00140164426301,0.0,80.527626,29.818365,248.142313043,242.049806608,3.20568,2.88682643532
 03/03  09:00:00,165.879209252,7.98546265275,0.0150761248542,0.0,80.527626,75.0917375,103.758247046,72.7271788962,24.0426,6.98846815002
 03/03  10:00:00,166.836382778,7.98546265275,0.988061370227,0.0,80.527626,75.0917375,70.9699081272,30.723599492,24.0426,16.2037086352
 03/03  11:00:00,176.11526556,7.98652936281,6.22173871887,0.0,80.527626,79.0911225,63.0810978038,16.4958669924,32.0568,14.5284308114
 03/03  12:00:00,182.234333738,8.0109541324,11.5480334369,0.0,80.527626,79.0911225,49.6054117569,0.0851800723992,32.0568,17.4634316845
 03/03  13:00:00,187.380549434,8.27734608636,17.083355868,0.0,80.527626,79.0911225,52.4641178671,0.00151953483695,32.0568,20.4057983323
 03/03  14:00:00,187.957716947,8.95609259794,20.9400474882,0.0,80.527626,75.0917375,36.4649549561,0.0106652438366,16.0284,20.4258897123
 03/03  15:00:00,191.258434673,9.44362799118,23.7434447798,0.0,80.527626,75.0917375,30.5489919358,0.0,16.0284,14.5205919358
 03/03  16:00:00,191.222682741,9.67726873142,25.4883249478,0.0,80.527626,73.092045,17.7540185523,0.0140943005139,3.20568,14.5342442518
 03/03  17:00:00,185.834163513,8.27821781347,21.6246768506,0.0,80.527626,73.092045,6.11897230002,0.0262978660025,3.20568,2.88699443402
 03/03  18:00:00,139.663803848,7.98546265275,19.0461782539,0.0,80.527626,29.818365,6.09269467687,0.0,3.20568,2.88701467687
 03/03  19:00:00,141.323493786,7.98546265275,15.0258686018,0.0,80.527626,29.818365,9.33915630772,0.368407125316,3.20568,5.76506918241
 03/03  20:00:00,140.158428695,7.98546265275,11.0475273523,0.0,80.527626,29.818365,13.3721171693,4.39393218884,3.20568,5.77250498046
 03/03  21:00:00,137.683102463,7.98546265275,8.59500141759,0.0,80.527626,29.818365,19.3608106716,10.3861968762,3.20568,5.76893379539
 03/03  22:00:00,55.5746381518,0.0,0.0,0.0,15.863942322,29.242365,8.97432859264,0.0,3.20568,5.76864859264
 03/03  23:00:00,55.606414076,0.0,0.0,0.0,15.863942322,29.242365,6.09383067559,0.0,3.20568,2.88815067559
 03/03  24:00:00,56.3271010608,0.0,0.0,0.0,15.863942322,29.242365,6.09179764674,0.0,3.20568,2.88611764674
 03/04  01:00:00,55.6029855732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.5834328086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  03:00:00,55.5659288275,0.0,0.0,0.0,15.863942322,29.242365,6.0881055944,0.0,3.20568,2.8824255944
 03/04  04:00:00,55.5611114349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,55.7824192629,0.0,0.0,0.0,15.863942322,29.242365,6.08803819799,0.0,3.20568,2.88235819799
 03/04  06:00:00,55.7686239605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,54.348940541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  08:00:00,47.1449929612,0.0,0.0,0.0,15.863942322,29.242365,6.08810233825,0.0,3.20568,2.88242233825
 03/04  09:00:00,47.1609820404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.1906126143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  11:00:00,47.2183970638,0.0,0.0,0.0,15.863942322,29.242365,6.08940399775,0.0,3.20568,2.88372399775
 03/04  12:00:00,47.9386531974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  13:00:00,47.2751073623,0.0,0.0,0.0,15.863942322,29.242365,6.08925708449,0.0,3.20568,2.88357708449
 03/04  14:00:00,47.318959185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,47.326475276,0.0,0.0,0.0,15.863942322,29.242365,6.08800241159,0.0,3.20568,2.88232241159
 03/04  16:00:00,47.3041022765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,47.2010774395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  18:00:00,47.2015175057,0.0,0.0,0.0,15.863942322,29.242365,6.08806640559,0.0,3.20568,2.88238640559
 03/04  19:00:00,52.9174057461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,56.0275034263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  21:00:00,56.009502016,0.0,0.0,0.0,15.863942322,29.242365,6.08799868829,0.0,3.20568,2.88231868829
 03/04  22:00:00,55.8699976016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  23:00:00,55.6867945634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.3712499511,0.0,0.0,0.0,15.863942322,29.242365,6.08806270422,0.0,3.20568,2.88238270422
 03/05  01:00:00,55.6885656882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.6908901573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  03:00:00,55.6901908088,0.0,0.0,0.0,15.863942322,29.242365,6.08794894551,0.0,3.20568,2.88226894551
 03/05  04:00:00,55.6896434803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,55.944837572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  06:00:00,55.9280422724,0.0,0.0,0.0,15.863942322,29.242365,6.08805246669,0.0,3.20568,2.88237246669
 03/05  07:00:00,54.5042198721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  08:00:00,47.2823321364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  09:00:00,47.2949251399,0.0,0.0,0.0,15.863942322,29.242365,6.0892892232,0.0,3.20568,2.8836092232
 03/05  10:00:00,47.3326987964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  11:00:00,47.3394816018,0.0,0.0,0.0,15.863942322,29.242365,6.08933495134,0.0,3.20568,2.88365495134
 03/05  12:00:00,48.0240703841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  13:00:00,47.372523924,0.0,0.0,0.0,15.863942322,29.242365,6.08938063156,0.0,3.20568,2.88370063156
 03/05  14:00:00,47.4456218972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,53.8626209992,0.515024488836,5.87038476502,0.0,15.863942322,29.242365,6.08811937159,0.0,3.20568,2.88243937159
 03/05  16:00:00,56.2125628196,0.760608384613,7.98253865333,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,50.3008179442,0.269440593059,2.65728912164,0.0,15.863942322,29.242365,6.08804805547,0.0,3.20568,2.88236805547
 03/05  18:00:00,56.0326239387,0.808321779177,7.86106547031,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,53.0536046899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,56.1625636927,0.0,0.0,0.0,15.863942322,29.242365,6.08810851795,0.0,3.20568,2.88242851795
 03/05  21:00:00,56.1248853453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  22:00:00,55.9559045234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.7543533159,0.0,0.0,0.0,15.863942322,29.242365,6.08803751397,0.0,3.20568,2.88235751397
 03/05  24:00:00,56.4357089457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.7486932313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  02:00:00,55.7467544668,0.0,0.0,0.0,15.863942322,29.242365,6.08926382959,0.0,3.20568,2.88358382959
 03/06  03:00:00,55.7403549746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  04:00:00,55.7352126925,0.0,0.0,0.0,15.863942322,29.242365,6.0893054182,0.0,3.20568,2.8836254182
 03/06  05:00:00,55.9949636336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,55.9765927357,0.0,0.0,0.0,15.863942322,29.242365,6.08934703951,0.0,3.20568,2.88366703951
 03/06  07:00:00,90.9027418636,7.98546265275,27.8276064313,0.0,15.863942322,29.818365,3.86160554727,0.635925547271,3.20568,0.02
 03/06  08:00:00,149.052461381,7.98546265275,28.2876665011,0.0,80.527626,29.818365,6.16883456514,0.0761757432167,3.20568,2.88697882193
 03/06  09:00:00,202.282701141,8.75631585978,35.4286940513,0.0,80.527626,75.0917375,32.7209246116,0.010810961556,24.0426,8.66751365008
 03/06  10:00:00,209.895783356,9.47256713757,42.2900510627,0.0,80.527626,75.0917375,38.5569769749,0.0,24.0426,14.5143769749
 03/06  11:00:00,227.012771358,10.4601386212,54.3931327889,0.0,80.527626,79.0911225,49.4830919563,0.0,32.0568,17.4262919563
 03/06  12:00:00,247.885075057,12.3802052567,72.6189753032,0.0,80.527626,79.0911225,49.5136768022,0.0,32.0568,17.4568768022
 03/06  13:00:00,258.892426857,14.7107870884,81.9895949371,0.0,80.527626,79.0911225,49.5477496384,0.00195179409419,32.0568,17.4889978443
 03/06  14:00:00,238.524031303,17.0108820688,63.3331323366,0.0,80.527626,75.0917375,36.4674555687,0.0174486667575,16.0284,20.421606902
 03/06  15:00:00,223.915625751,17.7127613585,48.0753359812,0.0,80.527626,75.0917375,30.5642157516,0.0187798175016,16.0284,14.5170359341
 03/06  16:00:00,195.797023264,14.5060584767,25.2444200418,0.0,80.527626,73.092045,21.6183998422,0.975232815866,3.20568,17.4374870263
 03/06  17:00:00,167.384154603,9.49575308471,2.09151317963,0.0,80.527626,73.092045,22.5870765102,16.4944942408,3.20568,2.88690226941
 03/06  18:00:00,120.472140898,8.01447480396,0.0,0.0,80.527626,29.818365,39.3571981518,33.2647842953,3.20568,2.88673385652
 03/06  19:00:00,126.183813719,7.98546265275,0.0,0.0,80.527626,29.818365,65.8751279557,59.7771274513,3.20568,2.89232050447
 03/06  20:00:00,129.374396245,7.98546265275,0.0,0.0,80.527626,29.818365,122.996906775,111.141868806,3.20568,8.64935796814
 03/06  21:00:00,129.703159424,7.98546265275,0.0,0.0,80.527626,29.818365,159.031242832,152.93142556,3.20568,2.8941372712
 03/06  22:00:00,55.5530573448,0.0,0.0,0.0,15.863942322,29.242365,8.97521019912,0.0,3.20568,5.76953019912
 03/06  23:00:00,55.4382299289,0.0,0.0,0.0,15.863942322,29.242365,6.09375758035,0.0,3.20568,2.88807758035
 03/06  24:00:00,56.21276773,0.0,0.0,0.0,15.863942322,29.242365,6.09201512939,0.0,3.20568,2.88633512939
 03/07  01:00:00,55.4577065671,0.0,0.0,0.0,15.863942322,29.242365,6.08923456927,0.0,3.20568,2.88355456927
 03/07  02:00:00,55.4553950257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  03:00:00,55.4469761815,0.0,0.0,0.0,15.863942322,29.242365,6.08927204818,0.0,3.20568,2.88359204818
 03/07  04:00:00,55.4323760148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.4812357457,0.0,0.0,0.0,15.863942322,29.242365,6.08930958461,0.0,3.20568,2.88362958461
 03/07  06:00:00,56.3079710986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  07:00:00,64.1020592836,7.98546265275,0.0,0.0,15.863942322,29.818365,420.903882706,414.814534409,3.20568,2.88366829688
 03/07  08:00:00,121.208807096,7.98546265275,0.000853989404444,0.0,80.527626,29.818365,373.068053175,366.975707849,3.20568,2.88666532596
 03/07  09:00:00,166.394945667,7.98546265275,0.00384806532283,0.0,80.527626,75.0917375,289.334448899,256.625237645,24.0426,8.66661125416
 03/07  10:00:00,166.413092912,7.98546265275,0.0025881589718,0.0,80.527626,75.0917375,239.390528535,200.833130678,24.0426,14.5147978568
 03/07  11:00:00,170.432102007,7.98546265275,0.00351366064631,0.0,80.527626,79.0911225,220.097570541,173.515046163,32.0568,14.5257243774
 03/07  12:00:00,171.174210733,7.98546265275,0.0,0.0,80.527626,79.0911225,183.048709254,133.530183422,32.0568,17.4617258323
 03/07  13:00:00,170.23543047,7.98546265275,0.0,0.0,80.527626,79.0911225,160.170575059,107.709680735,32.0568,20.4040943237
 03/07  14:00:00,166.042512982,7.98546265275,0.0,0.0,80.527626,75.0917375,135.222710337,98.7719035466,16.0284,20.4224067902
 03/07  15:00:00,165.942361859,7.98623018805,0.0,0.0,80.527626,75.0917375,118.59377194,88.0466950857,16.0284,14.5186768545
 03/07  16:00:00,163.91196359,7.9962776443,0.0,0.0,80.527626,73.092045,109.68962941,91.9526848002,3.20568,14.5312646103
 03/07  17:00:00,163.812234753,7.98546265275,0.0,0.0,80.527626,73.092045,104.092989058,98.0003929914,3.20568,2.88691606658
 03/07  18:00:00,120.665589503,7.98546265275,0.0,0.0,80.527626,29.818365,136.387805212,130.295381591,3.20568,2.88674362053
 03/07  19:00:00,126.746255211,7.98546265275,0.0,0.0,80.527626,29.818365,177.44190709,168.471196918,3.20568,5.76503017178
 03/07  20:00:00,129.636861992,7.98546265275,0.0,0.0,80.527626,29.818365,195.17066547,186.191613161,3.20568,5.7733723086
 03/07  21:00:00,129.639335246,7.98546265275,0.0,0.0,80.527626,29.818365,218.636192628,209.660954658,3.20568,5.7695579704
 03/07  22:00:00,55.3224255715,0.0,0.0,0.0,15.863942322,29.242365,8.97489118931,0.0,3.20568,5.76921118931
 03/07  23:00:00,55.3660465009,0.0,0.0,0.0,15.863942322,29.242365,6.09380791101,0.0,3.20568,2.88812791101
 03/07  24:00:00,56.1654572193,0.0,0.0,0.0,15.863942322,29.242365,6.09200171429,0.0,3.20568,2.88632171429
 03/08  01:00:00,55.3958769986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  02:00:00,55.4012977258,0.0,0.0,0.0,15.863942322,29.242365,6.0893577685,0.0,3.20568,2.8836777685
 03/08  03:00:00,55.3967617663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,62.0115721092,1.92286402501,4.69027266879,0.0,15.863942322,29.242365,7.69868258314,1.60929045563,3.20568,2.88371212751
 03/08  05:00:00,60.6302704608,1.53829122,3.48642615908,0.0,15.863942322,29.242365,4.97040811944,1.74472811944,3.20568,0.02
 03/08  06:00:00,61.6487941099,1.92286402501,4.13614912825,0.0,15.863942322,29.242365,9.18642278349,3.09706190021,3.20568,2.88368088328
 03/08  07:00:00,64.0413289614,7.98546265275,0.0018584239844,0.0,15.863942322,29.818365,564.303903584,561.078223584,3.20568,0.02
 03/08  08:00:00,121.293376152,7.98546265275,0.000803687714638,0.0,80.527626,29.818365,444.716843318,438.624202155,3.20568,2.88696116298
 03/08  09:00:00,166.428441976,7.98546265275,0.0052752529497,0.0,80.527626,75.0917375,346.005108894,313.296680538,24.0426,8.66582835606
 03/08  10:00:00,166.424116727,7.98546265275,0.0027221637546,0.0,80.527626,75.0917375,284.02703085,245.470803523,24.0426,14.5136273267
 03/08  11:00:00,170.419485224,7.98546265275,0.00147422711867,0.0,80.527626,79.0911225,248.945506791,202.364483149,32.0568,14.5242236413
 03/08  12:00:00,171.179095392,7.98546265275,0.0,0.0,80.527626,79.0911225,204.048798962,154.527234912,32.0568,17.4647640499
 03/08  13:00:00,170.437361917,7.98546265275,0.0,0.0,80.527626,79.0911225,182.67098825,130.215102453,32.0568,20.3990857973
 03/08  14:00:00,166.32222829,7.98546265275,0.0,0.0,80.527626,75.0917375,157.902914792,121.453667854,16.0284,20.4208469382
 03/08  15:00:00,166.549656155,8.19244963173,0.0,0.0,80.527626,75.0917375,159.115254697,128.569859993,16.0284,14.5169947031
 03/08  16:00:00,164.637181844,8.3087913839,0.0,0.0,80.527626,73.092045,143.25072986,125.516121829,3.20568,14.5289280307
 03/08  17:00:00,164.04097897,7.98546265275,0.0,0.0,80.527626,73.092045,117.217999738,111.125436206,3.20568,2.88688353189
 03/08  18:00:00,120.992765405,7.98546265275,0.0,0.0,80.527626,29.818365,141.624147474,135.531640543,3.20568,2.88682693067
 03/08  19:00:00,126.762529918,7.98546265275,0.0,0.0,80.527626,29.818365,156.981083952,148.010187725,3.20568,5.76521622729
 03/08  20:00:00,129.841163892,7.98546265275,0.0,0.0,80.527626,29.818365,181.683886841,172.705721128,3.20568,5.77248571299
 03/08  21:00:00,129.830180466,7.98546265275,0.0,0.0,80.527626,29.818365,211.457314209,202.482771965,3.20568,5.76886224426
 03/08  22:00:00,55.4675336907,0.0,0.0,0.0,15.863942322,29.242365,8.97468361105,0.0,3.20568,5.76900361105
 03/08  23:00:00,55.3569614253,0.0,0.0,0.0,15.863942322,29.242365,6.09378044003,0.0,3.20568,2.88810044003
 03/08  24:00:00,56.1627237463,0.0,0.0,0.0,15.863942322,29.242365,6.0917466356,0.0,3.20568,2.8860666356
 03/09  01:00:00,55.3923868464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.3965176833,0.0,0.0,0.0,15.863942322,29.242365,6.08936166658,0.0,3.20568,2.88368166658
 03/09  03:00:00,58.9226911797,1.02107375571,2.50687194094,0.0,15.863942322,29.242365,3.93816166387,0.712481663875,3.20568,0.02
 03/09  04:00:00,60.4862569731,1.53829122,3.55698921538,0.0,15.863942322,29.242365,7.71635294612,1.62696234598,3.20568,2.88371060014
 03/09  05:00:00,61.6370129771,1.92286402501,4.11302244303,0.0,15.863942322,29.242365,6.07901738991,2.85333738991,3.20568,0.02
 03/09  06:00:00,60.2551028398,1.53829122,3.13339996541,0.0,15.863942322,29.242365,10.2825453975,4.19317275338,3.20568,2.88369264411
 03/09  07:00:00,64.158660706,7.98546265275,0.00201507237129,0.0,15.863942322,29.818365,622.468818058,619.243138058,3.20568,0.02
 03/09  08:00:00,121.331033289,7.98546265275,0.000435410331097,0.0,80.527626,29.818365,476.451197284,470.35865122,3.20568,2.88686606425
 03/09  09:00:00,166.431956878,7.98546265275,0.00565592757418,0.0,80.527626,75.0917375,350.208260665,317.499229515,24.0426,8.6664311496
 03/09  10:00:00,166.428722048,7.98546265275,0.00422861565777,0.0,80.527626,75.0917375,284.701951638,246.146257418,24.0426,14.5130942202
 03/09  11:00:00,170.424811867,7.98546265275,0.00415721167441,0.0,80.527626,79.0911225,229.208993266,182.62992683,32.0568,14.5222664362
 03/09  12:00:00,171.172724856,7.98546265275,0.0,0.0,80.527626,79.0911225,186.054171785,136.531232315,32.0568,17.4661394701
 03/09  13:00:00,170.455485333,8.01315293937,0.0,0.0,80.527626,79.0911225,177.636738849,125.182542573,32.0568,20.3973962758
 03/09  14:00:00,166.785621628,8.31136076584,0.0,0.0,80.527626,75.0917375,171.516031781,135.068341514,16.0284,20.4192902671
 03/09  15:00:00,166.902937071,8.6339790036,0.0,0.0,80.527626,75.0917375,141.232413096,110.686650909,16.0284,14.5173621872
 03/09  16:00:00,164.797671933,8.80361283028,0.0,0.0,80.527626,73.092045,111.76341613,94.0305156568,3.20568,14.5272204733
 03/09  17:00:00,163.93149487,8.12124760875,0.0,0.0,80.527626,73.092045,89.7623953001,83.6697963197,3.20568,2.88691898041
 03/09  18:00:00,120.531617169,7.98546265275,0.0,0.0,80.527626,29.818365,99.8515977648,93.7590581562,3.20568,2.88685960863
 03/09  19:00:00,125.241935454,7.98546265275,0.0,0.0,80.527626,29.818365,166.157478794,157.186967726,3.20568,5.76483106793
 03/09  20:00:00,129.830075315,7.98546265275,0.0,0.0,80.527626,29.818365,168.260207995,159.281815958,3.20568,5.77271203732
 03/09  21:00:00,129.818201401,7.98546265275,0.0,0.0,80.527626,29.818365,195.12539756,186.150641918,3.20568,5.76907564213
 03/09  22:00:00,55.4671091894,0.0,0.0,0.0,15.863942322,29.242365,8.97474469374,0.0,3.20568,5.76906469374
 03/09  23:00:00,55.3635730203,0.0,0.0,0.0,15.863942322,29.242365,6.09388356171,0.0,3.20568,2.88820356171
 03/09  24:00:00,56.1684456475,0.0,0.0,0.0,15.863942322,29.242365,6.09184898622,0.0,3.20568,2.88616898622
 03/10  01:00:00,55.3969162181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  02:00:00,55.399850637,0.0,0.0,0.0,15.863942322,29.242365,6.08927042745,0.0,3.20568,2.88359042745
 03/10  03:00:00,59.4735456737,1.153718415,2.92284402375,0.0,15.863942322,29.242365,3.94633371259,0.720653712589,3.20568,0.02
 03/10  04:00:00,61.8561374883,1.92286402501,4.53925296269,0.0,15.863942322,29.242365,7.81201644352,1.72272134357,3.20568,2.88361509995
 03/10  05:00:00,61.3817257032,1.53829122,3.39349965691,0.0,15.863942322,29.242365,5.22684224732,2.00116224732,3.20568,0.02
 03/10  06:00:00,62.2080113361,1.92286402501,4.00515393223,0.0,15.863942322,29.242365,10.0882871121,3.99896732157,3.20568,2.8836397905
 03/10  07:00:00,64.4365339855,7.98546265275,0.00201668159117,0.0,15.863942322,29.818365,595.065311539,591.839631539,3.20568,0.02
 03/10  08:00:00,121.296331767,7.98546265275,0.000906092811312,0.0,80.527626,29.818365,447.172768549,441.080200476,3.20568,2.88688807342
 03/10  09:00:00,166.29854079,7.98546265275,0.0114449658381,0.0,80.527626,75.0917375,258.593081594,225.883903596,24.0426,8.66657799794
 03/10  10:00:00,165.885297768,7.98546265275,0.00616239510487,0.0,80.527626,75.0917375,140.027506362,101.471913678,24.0426,14.5129926837
 03/10  11:00:00,169.831633182,7.98546265275,0.00481169800432,0.0,80.527626,79.0911225,124.561627886,77.9828225321,32.0568,14.522005354
 03/10  12:00:00,170.516270123,7.98546265275,0.0,0.0,80.527626,79.0911225,77.4987773255,27.9764106777,32.0568,17.4655666478
 03/10  13:00:00,171.271088793,7.98546265275,1.46015522311,0.0,80.527626,79.0911225,60.8462818967,8.39304906565,32.0568,20.3964328311
 03/10  14:00:00,169.18840934,7.9934474107,3.32767836837,0.0,80.527626,75.0917375,52.6913403397,16.244901099,16.0284,20.4180392407
 03/10  15:00:00,171.189381135,8.06901152928,5.23649884429,0.0,80.527626,75.0917375,41.3230058071,10.7781509983,16.0284,14.5164548088
 03/10  16:00:00,171.713712559,8.41257880128,7.42432879248,0.0,80.527626,73.092045,28.181032156,10.447020348,3.20568,14.528331808
 03/10  17:00:00,170.807565652,7.98546265275,7.05803300579,0.0,80.527626,73.092045,15.8472594637,9.75468691494,3.20568,2.88689254871
 03/10  18:00:00,125.572347634,7.98546265275,5.1220212328,0.0,80.527626,29.818365,19.4273498226,13.3348428761,3.20568,2.88682694654
 03/10  19:00:00,125.774892985,7.98546265275,1.07473864651,0.0,80.527626,29.818365,33.1729793753,24.202163603,3.20568,5.76513577227
 03/10  20:00:00,128.980001522,7.98546265275,0.0,0.0,80.527626,29.818365,52.1583646991,43.1803518466,3.20568,5.77233285249
 03/10  21:00:00,128.993438839,7.98546265275,0.0,0.0,80.527626,29.818365,74.6325683213,65.6582019293,3.20568,5.76868639199
 03/10  22:00:00,55.4257374204,0.0,0.0,0.0,15.863942322,29.242365,8.97395450322,0.0,3.20568,5.76827450322
 03/10  23:00:00,55.4635576704,0.0,0.0,0.0,15.863942322,29.242365,6.09368711168,0.0,3.20568,2.88800711168
 03/10  24:00:00,56.224546443,0.0,0.0,0.0,15.863942322,29.242365,6.09197544521,0.0,3.20568,2.88629544521
 03/11  01:00:00,55.4881240766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  02:00:00,55.4810496221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.4684135845,0.0,0.0,0.0,15.863942322,29.242365,6.08798844432,0.0,3.20568,2.88230844432
 03/11  04:00:00,55.4586958259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.6481512367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
