Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  06:00:00,55.6123822524,0.0,0.0,0.0,15.863942322,29.242365,6.08802650506,0.0,3.20568,2.88234650506
 03/11  07:00:00,54.1835761929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,46.990129725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  09:00:00,47.052498811,0.0,0.0,0.0,15.863942322,29.242365,6.08806432751,0.0,3.20568,2.88238432751
 03/11  10:00:00,47.1126299269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  11:00:00,47.1334135787,0.0,0.0,0.0,15.863942322,29.242365,6.08938261936,0.0,3.20568,2.88370261936
 03/11  12:00:00,47.8436607065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.1757498394,0.0,0.0,0.0,15.863942322,29.242365,6.08920891743,0.0,3.20568,2.88352891743
 03/11  14:00:00,47.2432676263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.2848996159,0.0,0.0,0.0,15.863942322,29.242365,6.08801271932,0.0,3.20568,2.88233271932
 03/11  16:00:00,47.284164823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,47.1891467824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,47.1825866635,0.0,0.0,0.0,15.863942322,29.242365,6.08805032658,0.0,3.20568,2.88237032658
 03/11  19:00:00,51.4418714539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,55.9324683426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.8961275318,0.0,0.0,0.0,15.863942322,29.242365,6.08808788608,0.0,3.20568,2.88240788608
 03/11  22:00:00,55.7502704968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.567535664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.2340696492,0.0,0.0,0.0,15.863942322,29.242365,6.08799531966,0.0,3.20568,2.88231531966
 03/12  01:00:00,55.5262677334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.5123208719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.495961853,0.0,0.0,0.0,15.863942322,29.242365,6.08802856163,0.0,3.20568,2.88234856163
 03/12  04:00:00,55.6938473491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  05:00:00,55.6666877788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.67044146,0.0,0.0,0.0,15.863942322,29.242365,6.08806250842,0.0,3.20568,2.88238250842
 03/12  07:00:00,52.7443125415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.0382869116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  09:00:00,47.1012019745,0.0,0.0,0.0,15.863942322,29.242365,6.08924665637,0.0,3.20568,2.88356665637
 03/12  10:00:00,47.1479706598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  11:00:00,47.8545621051,0.0,0.0,0.0,15.863942322,29.242365,6.08926247972,0.0,3.20568,2.88358247972
 03/12  12:00:00,47.2059483396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.2806191524,0.0,0.0,0.0,15.863942322,29.242365,6.08927831225,0.0,3.20568,2.88359831225
 03/12  14:00:00,47.3193463487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,47.3371185128,0.0,0.0,0.0,15.863942322,29.242365,6.0880142139,0.0,3.20568,2.8823342139
 03/12  16:00:00,47.2671028741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,47.2840306378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,47.2837121721,0.0,0.0,0.0,15.863942322,29.242365,6.08804774239,0.0,3.20568,2.88236774239
 03/12  19:00:00,51.8161863779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,56.0529716728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.8762002288,0.0,0.0,0.0,15.863942322,29.242365,6.08808123597,0.0,3.20568,2.88240123597
 03/12  22:00:00,55.6628104313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.3292765994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.6303014602,0.0,0.0,0.0,15.863942322,29.242365,6.08798483161,0.0,3.20568,2.88230483161
 03/13  01:00:00,55.6176090363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  02:00:00,55.6061000714,0.0,0.0,0.0,15.863942322,29.242365,6.08922249867,0.0,3.20568,2.88354249867
 03/13  03:00:00,55.6035880056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  04:00:00,55.8296183267,0.0,0.0,0.0,15.863942322,29.242365,6.08923366423,0.0,3.20568,2.88355366423
 03/13  05:00:00,55.8137230236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  06:00:00,69.0929394097,7.98546265275,4.72191288012,0.0,15.863942322,29.818365,65.7766578847,59.687413011,3.20568,2.88356487379
 03/13  07:00:00,131.031700113,7.98546265275,4.72390104372,0.0,80.527626,29.818365,44.7307740258,38.6382830379,3.20568,2.88681098792
 03/13  08:00:00,172.778334459,7.98546265275,6.89258404322,0.0,80.527626,75.0917375,45.9548838997,16.1288746914,24.0426,5.78340920828
 03/13  09:00:00,176.377343282,7.99854478061,10.4286026352,0.0,80.527626,75.0917375,49.7152900875,11.159945831,24.0426,14.5127442566
 03/13  10:00:00,186.861970401,8.41439153335,16.4567112351,0.0,80.527626,79.0911225,52.6142267611,3.13441451409,32.0568,17.423012247
 03/13  11:00:00,197.444767835,9.3499530679,25.3297756189,0.0,80.527626,79.0911225,49.5315664301,0.0197820190382,32.0568,17.4549844111
 03/13  12:00:00,210.223585042,10.6922205428,37.4211876886,0.0,80.527626,79.0911225,49.5398377653,0.00114354787146,32.0568,17.4818942175
 03/13  13:00:00,218.899805497,12.3492436498,48.3874413831,0.0,80.527626,75.0917375,36.4832801268,0.0405265156345,16.0284,20.4143536112
 03/13  14:00:00,234.98199923,14.3760928854,62.4121718405,0.0,80.527626,75.0917375,30.5586131444,0.0143582422782,16.0284,14.5158549021
 03/13  15:00:00,245.153498054,16.2384747851,72.699612333,0.0,80.527626,73.092045,17.7582543396,0.0253827802326,3.20568,14.5271915593
 03/13  16:00:00,233.762714514,12.5964171116,65.0210060439,0.0,80.527626,73.092045,6.11553770867,0.0232299636153,3.20568,2.88662774505
 03/13  17:00:00,176.647998714,10.3495539896,53.4817874096,0.0,80.527626,29.818365,6.0999268309,0.00746276607357,3.20568,2.88678406483
 03/13  18:00:00,167.785036918,9.46698601384,45.5215679699,0.0,80.527626,29.818365,8.97168435738,0.00107291148643,3.20568,5.76493144589
 03/13  19:00:00,159.007088685,8.54013591537,33.1563228386,0.0,80.527626,29.818365,8.98934935519,0.0116545105256,3.20568,5.77201484466
 03/13  20:00:00,154.15432961,8.13061880263,24.5045948291,0.0,80.527626,29.818365,8.97401286174,0.0,3.20568,5.76833286174
 03/13  21:00:00,55.880105042,0.0,0.0,0.0,15.863942322,29.242365,8.97465874104,0.0,3.20568,5.76897874104
 03/13  22:00:00,55.7155344376,0.0,0.0,0.0,15.863942322,29.242365,6.09350048976,0.0,3.20568,2.88782048976
 03/13  23:00:00,56.4429583211,0.0,0.0,0.0,15.863942322,29.242365,6.09178625596,0.0,3.20568,2.88610625596
 03/13  24:00:00,55.7332380079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  01:00:00,55.7274168369,0.0,0.0,0.0,15.863942322,29.242365,6.08928142909,0.0,3.20568,2.88360142909
 03/14  02:00:00,55.7214130634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.7160835957,0.0,0.0,0.0,15.863942322,29.242365,6.08928780466,0.0,3.20568,2.88360780466
 03/14  04:00:00,56.9476602858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  05:00:00,56.7583149801,0.0,0.0,0.0,15.863942322,29.242365,6.08929426116,0.0,3.20568,2.88361426116
 03/14  06:00:00,80.2630227595,7.98546265275,15.4368371094,0.0,15.863942322,29.818365,12.3304552213,9.10477522128,3.20568,0.02
 03/14  07:00:00,141.806648809,7.98546265275,15.4306693832,0.0,80.527626,29.818365,9.11672586427,3.02444532788,3.20568,2.8866005364
 03/14  08:00:00,184.010176828,8.27799498962,17.7500625391,0.0,80.527626,75.0917375,32.7135043646,0.00597801223056,24.0426,8.66492635237
 03/14  09:00:00,187.779031018,8.90511081396,20.8568457085,0.0,80.527626,75.0917375,38.5549235205,0.0,24.0426,14.5123235205
 03/14  10:00:00,197.553769859,9.34890680531,26.1556461118,0.0,80.527626,79.0911225,46.5788727999,0.0,32.0568,14.5220727999
 03/14  11:00:00,213.427826164,10.4404958024,40.1561891964,0.0,80.527626,79.0911225,49.5156835254,0.00109507038939,32.0568,17.457788455
 03/14  12:00:00,227.462331725,12.3873605056,52.9142484759,0.0,80.527626,79.0911225,52.4627478356,0.00796751645727,32.0568,20.3979803191
 03/14  13:00:00,234.305031212,14.9210180149,61.2025725053,0.0,80.527626,75.0917375,33.55328576,0.0252755587975,16.0284,17.4996102012
 03/14  14:00:00,247.648481575,17.7774550169,71.6725048171,0.0,80.527626,75.0917375,30.5518894098,0.00886430034864,16.0284,14.5146251094
 03/14  15:00:00,254.111666947,19.8408691645,78.0615207807,0.0,80.527626,73.092045,20.6678946014,0.0315828461409,3.20568,17.4306317553
 03/14  16:00:00,247.546569398,16.2243945746,75.1532100582,0.0,80.527626,73.092045,6.15450065981,0.0621575144684,3.20568,2.88666314534
 03/14  17:00:00,187.862631681,12.3943674472,62.6372526407,0.0,80.527626,29.818365,6.10435393799,0.0118645646874,3.20568,2.8868093733
 03/14  18:00:00,177.058791807,10.9415837916,53.303596557,0.0,80.527626,29.818365,6.11110455102,0.0128850852032,3.20568,2.89253946581
 03/14  19:00:00,169.688694201,9.55292798143,43.0595156523,0.0,80.527626,29.818365,8.97782615952,0.0,3.20568,5.77214615952
 03/14  20:00:00,165.123540095,8.79265064898,35.003064466,0.0,80.527626,29.818365,8.97431850336,0.0,3.20568,5.76863850336
 03/14  21:00:00,55.7532282348,0.0,0.0,0.0,15.863942322,29.242365,8.97429033933,0.0,3.20568,5.76861033933
 03/14  22:00:00,55.7677048849,0.0,0.0,0.0,15.863942322,29.242365,6.09355235164,0.0,3.20568,2.88787235164
 03/14  23:00:00,56.4851473489,0.0,0.0,0.0,15.863942322,29.242365,6.09170792396,0.0,3.20568,2.88602792396
 03/14  24:00:00,55.7680338717,0.0,0.0,0.0,15.863942322,29.242365,6.08920198311,0.0,3.20568,2.88352198311
 03/15  01:00:00,55.7388827191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  02:00:00,55.7219448398,0.0,0.0,0.0,15.863942322,29.242365,6.08920187408,0.0,3.20568,2.88352187408
 03/15  03:00:00,55.7135974275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  04:00:00,55.9483209573,0.0,0.0,0.0,15.863942322,29.242365,6.08920363029,0.0,3.20568,2.88352363029
 03/15  05:00:00,55.9087593917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,73.6751437567,7.98546265275,9.28970935015,0.0,15.863942322,29.818365,28.7980170068,22.7088115723,3.20568,2.88352543448
 03/15  07:00:00,132.24481075,7.98546265275,5.92324618456,0.0,80.527626,29.818365,25.4446395638,19.3524070682,3.20568,2.88655249562
 03/15  08:00:00,170.597587299,8.07028538138,4.64843217842,0.0,80.527626,75.0917375,42.6562999879,12.829348456,24.0426,5.78435153193
 03/15  09:00:00,171.166914059,8.52004446023,4.75013180797,0.0,80.527626,75.0917375,53.2047380559,14.6516584724,24.0426,14.5104795835
 03/15  10:00:00,178.064742515,8.8845824681,7.26600560612,0.0,80.527626,79.0911225,60.5291571254,11.0526342667,32.0568,17.4197228587
 03/15  11:00:00,186.025966095,9.37207297892,13.9684491465,0.0,80.527626,79.0911225,46.6105993888,0.0,32.0568,14.5537993888
 03/15  12:00:00,194.55451145,10.7580559616,21.7672942246,0.0,80.527626,79.0911225,52.4480760744,0.0,32.0568,20.3912760744
 03/15  13:00:00,205.165488238,12.7806312485,34.2799533573,0.0,80.527626,75.0917375,36.4543036301,0.0104957829044,16.0284,20.4154078472
 03/15  14:00:00,219.76256899,15.3480141413,46.2687029661,0.0,80.527626,75.0917375,30.5419986494,0.0,16.0284,14.5135986494
 03/15  15:00:00,225.592250366,17.8510269773,51.6132443322,0.0,80.527626,73.092045,17.7534376841,0.0207627251724,3.20568,14.5269949589
 03/15  16:00:00,218.996060197,13.9540385647,49.0179518559,0.0,80.527626,73.092045,6.1458849064,0.053620595489,3.20568,2.88658431091
 03/15  17:00:00,168.553382688,11.3042057432,44.4980203988,0.0,80.527626,29.818365,6.09240594465,0.0,3.20568,2.88672594465
 03/15  18:00:00,163.270970028,10.3991286919,40.1264607596,0.0,80.527626,29.818365,8.97027478774,0.0,3.20568,5.76459478774
 03/15  19:00:00,155.386259271,9.12790466776,28.9861670979,0.0,80.527626,29.818365,8.97765262547,0.0,3.20568,5.77197262547
 03/15  20:00:00,143.473103198,8.31242865873,13.747905575,0.0,80.527626,29.818365,10.6138252529,1.63968743708,3.20568,5.76845781585
 03/15  21:00:00,55.7609348446,0.0,0.0,0.0,15.863942322,29.242365,6.09924588769,0.0,3.20568,2.89356588769
 03/15  22:00:00,55.6057587809,0.0,0.0,0.0,15.863942322,29.242365,8.9615025383,0.0,3.20568,5.7558225383
 03/15  23:00:00,56.3264690016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  24:00:00,55.5993556209,0.0,0.0,0.0,15.863942322,29.242365,6.08919861619,0.0,3.20568,2.88351861619
 03/16  01:00:00,55.5961756568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.581131981,0.0,0.0,0.0,15.863942322,29.242365,6.08919487371,0.0,3.20568,2.88351487371
 03/16  03:00:00,55.5602095802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  04:00:00,55.7628845315,0.0,0.0,0.0,15.863942322,29.242365,6.08919176566,0.0,3.20568,2.88351176566
 03/16  05:00:00,55.7413211924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,64.4343458387,7.98546265275,0.0,0.0,15.863942322,29.818365,213.933716019,207.844527287,3.20568,2.88350873184
 03/16  07:00:00,126.313823296,7.98546265275,0.00133411578893,0.0,80.527626,29.818365,145.416078371,139.323647817,3.20568,2.88675055429
 03/16  08:00:00,165.835774011,7.98546265275,0.0122500863161,0.0,80.527626,75.0917375,83.1174593563,50.4097540688,24.0426,8.66510528756
 03/16  09:00:00,168.05974913,8.0409052797,2.13486712651,0.0,80.527626,75.0917375,56.3482537971,17.7950931251,24.0426,14.510560672
 03/16  10:00:00,182.907985153,8.58927285041,12.359845958,0.0,80.527626,79.0911225,51.0995648623,4.51952013291,32.0568,14.5232447294
 03/16  11:00:00,199.504878319,9.57743083815,27.1425385487,0.0,80.527626,79.0911225,49.5295570857,0.0198891495295,32.0568,17.4528679362
 03/16  12:00:00,216.736888086,11.2461536212,43.3548791076,0.0,80.527626,79.0911225,49.5408383546,0.00459692692059,32.0568,17.4794414277
 03/16  13:00:00,225.773967883,13.201123741,54.3880937564,0.0,80.527626,75.0917375,36.4830463076,0.0413836568991,16.0284,20.4132626507
 03/16  14:00:00,236.523471783,15.6375484914,62.6918351986,0.0,80.527626,75.0917375,30.5520496759,0.0105336728413,16.0284,14.5131160031
 03/16  15:00:00,242.731446895,18.4156441038,68.117680426,0.0,80.527626,73.092045,17.7603593901,0.0286125481724,3.20568,14.5260668419
 03/16  16:00:00,214.861939646,13.481266929,45.3381089935,0.0,80.527626,73.092045,6.1441626966,0.0517484295362,3.20568,2.88673426706
 03/16  17:00:00,141.95356781,9.16129433994,20.1609433195,0.0,80.527626,29.818365,6.44442262328,0.352045178179,3.20568,2.8866974451
 03/16  18:00:00,136.288286163,8.54043683106,15.1475733043,0.0,80.527626,29.818365,10.823671465,1.85344181428,3.20568,5.76454965073
 03/16  19:00:00,137.275291311,8.10833131221,12.0488351695,0.0,80.527626,29.818365,14.116459925,5.13825159996,3.20568,5.77252832502
 03/16  20:00:00,139.491293657,7.98801389397,10.1301972722,0.0,80.527626,29.818365,16.9252361658,7.950944699,3.20568,5.76861146685
 03/16  21:00:00,55.7982566117,0.0,0.0,0.0,15.863942322,29.242365,8.97375613721,0.0,3.20568,5.76807613721
 03/16  22:00:00,55.6569052321,0.0,0.0,0.0,15.863942322,29.242365,6.0937293758,0.0,3.20568,2.8880493758
 03/16  23:00:00,56.3602815755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  24:00:00,55.6381986239,0.0,0.0,0.0,15.863942322,29.242365,6.08927170852,0.0,3.20568,2.88359170852
 03/17  01:00:00,55.6173576519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  02:00:00,55.5978922581,0.0,0.0,0.0,15.863942322,29.242365,6.0892633734,0.0,3.20568,2.8835833734
 03/17  03:00:00,55.583023537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  04:00:00,56.667381892,0.0,0.0,0.0,15.863942322,29.242365,6.08925526704,0.0,3.20568,2.88357526704
 03/17  05:00:00,56.5208518783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  06:00:00,64.7194002135,7.98546265275,0.00316366474481,0.0,15.863942322,29.818365,129.540339164,123.451088371,3.20568,2.88357079327
 03/17  07:00:00,126.36114573,7.98546265275,0.0,0.0,80.527626,29.818365,159.182792784,153.09047404,3.20568,2.88663874443
 03/17  08:00:00,165.862317137,7.98546265275,0.0104032728573,0.0,80.527626,75.0917375,105.009487365,72.3017741185,24.0426,8.66511324617
 03/17  09:00:00,165.875942517,7.99189494393,0.00535127174044,0.0,80.527626,75.0917375,73.0996068135,34.5477908032,24.0426,14.5092160103
 03/17  10:00:00,172.691025594,8.0490303823,2.73621467093,0.0,80.527626,79.0911225,67.6989889567,21.1217941761,32.0568,14.5203947806
 03/17  11:00:00,183.914858256,8.65335117063,12.5791033685,0.0,80.527626,79.0911225,49.5131818146,0.0,32.0568,17.4563818146
 03/17  12:00:00,190.89214859,9.31841991216,19.5477182939,0.0,80.527626,79.0911225,49.5362628735,0.0,32.0568,17.4794628735
 03/17  13:00:00,196.096758723,10.350991918,27.6697123608,0.0,80.527626,75.0917375,36.4740270266,0.0347136165487,16.0284,20.4109134101
 03/17  14:00:00,211.475674715,12.3107794394,41.0283176395,0.0,80.527626,75.0917375,30.5467631016,0.00346875196328,16.0284,14.5148943496
 03/17  15:00:00,221.925598172,14.6566046543,51.1140425471,0.0,80.527626,73.092045,17.7556904613,0.0243977498305,3.20568,14.5256127114
 03/17  16:00:00,216.386151788,11.930506427,48.407237752,0.0,80.527626,73.092045,6.10776918255,0.0153725044382,3.20568,2.88671667811
 03/17  17:00:00,168.845282867,10.2054408538,45.8741598825,0.0,80.527626,29.818365,6.09235019601,0.0,3.20568,2.88667019601
 03/17  18:00:00,163.208071908,9.55161944483,40.91051929,0.0,80.527626,29.818365,8.97013811995,0.0,3.20568,5.76445811995
 03/17  19:00:00,155.198915155,8.6253989354,29.5752895004,0.0,80.527626,29.818365,8.98950562588,0.0114158517087,3.20568,5.77240977417
 03/17  20:00:00,151.331383942,8.16519972126,21.9174995921,0.0,80.527626,29.818365,9.05115706692,0.0770134095701,3.20568,5.76846365735
 03/17  21:00:00,55.6805131514,0.0,0.0,0.0,15.863942322,29.242365,8.97358836588,0.0,3.20568,5.76790836588
 03/17  22:00:00,55.6908847885,0.0,0.0,0.0,15.863942322,29.242365,6.09365240301,0.0,3.20568,2.88797240301
 03/17  23:00:00,56.4195819345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  24:00:00,55.6918862666,0.0,0.0,0.0,15.863942322,29.242365,6.08920116983,0.0,3.20568,2.88352116983
 03/18  01:00:00,55.6706229007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.6763819786,0.0,0.0,0.0,15.863942322,29.242365,6.08805559293,0.0,3.20568,2.88237559293
 03/18  03:00:00,55.6801472314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.9298010066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,55.8553874258,0.0,0.0,0.0,15.863942322,29.242365,6.08773099883,0.0,3.20568,2.88205099883
 03/18  06:00:00,55.8002551619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  07:00:00,52.8610344869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,47.1397136139,0.0,0.0,0.0,15.863942322,29.242365,6.08794331746,0.0,3.20568,2.88226331746
 03/18  09:00:00,47.1563188847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,47.1663569094,0.0,0.0,0.0,15.863942322,29.242365,6.08920327549,0.0,3.20568,2.88352327549
 03/18  11:00:00,47.8563737193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  12:00:00,47.1693732559,0.0,0.0,0.0,15.863942322,29.242365,6.0891904071,0.0,3.20568,2.8835104071
 03/18  13:00:00,47.2232694849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  14:00:00,47.2690502309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.2856671826,0.0,0.0,0.0,15.863942322,29.242365,6.08805416791,0.0,3.20568,2.88237416791
 03/18  16:00:00,47.2001865325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,47.1940204922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  18:00:00,47.1778988653,0.0,0.0,0.0,15.863942322,29.242365,6.08806184659,0.0,3.20568,2.88238184659
 03/18  19:00:00,51.6710963746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.9007250569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  21:00:00,55.7480293804,0.0,0.0,0.0,15.863942322,29.242365,6.0879410739,0.0,3.20568,2.8822610739
 03/18  22:00:00,55.5586015433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  23:00:00,56.2234889801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.5086828788,0.0,0.0,0.0,15.863942322,29.242365,6.08794884125,0.0,3.20568,2.88226884125
 03/19  01:00:00,55.5028439973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.4878736181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.4827027434,0.0,0.0,0.0,15.863942322,29.242365,6.08795187503,0.0,3.20568,2.88227187503
 03/19  04:00:00,55.6875777051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.6600831993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  06:00:00,55.6632846276,0.0,0.0,0.0,15.863942322,29.242365,6.08795555946,0.0,3.20568,2.88227555946
 03/19  07:00:00,52.7438292901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  08:00:00,47.0535310708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  09:00:00,47.1244728456,0.0,0.0,0.0,15.863942322,29.242365,6.08921494835,0.0,3.20568,2.88353494835
 03/19  10:00:00,47.1682257511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  11:00:00,47.8734716827,0.0,0.0,0.0,15.863942322,29.242365,6.0891969814,0.0,3.20568,2.8835169814
 03/19  12:00:00,47.2075964268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,47.2617493534,0.0,0.0,0.0,15.863942322,29.242365,6.08917905761,0.0,3.20568,2.88349905761
 03/19  14:00:00,47.2933116371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,47.2960947005,0.0,0.0,0.0,15.863942322,29.242365,6.0880339253,0.0,3.20568,2.8823539253
 03/19  16:00:00,47.2006685577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,47.191174489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  18:00:00,47.1758186902,0.0,0.0,0.0,15.863942322,29.242365,6.08803701303,0.0,3.20568,2.88235701303
 03/19  19:00:00,51.6588629974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  20:00:00,55.8754491093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.7181440051,0.0,0.0,0.0,15.863942322,29.242365,6.08804010724,0.0,3.20568,2.88236010724
 03/19  22:00:00,55.53567632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.2237399107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.5008497956,0.0,0.0,0.0,15.863942322,29.242365,6.08804320546,0.0,3.20568,2.88236320546
 03/20  01:00:00,55.4847194589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.466381188,0.0,0.0,0.0,15.863942322,29.242365,6.08915870371,0.0,3.20568,2.88347870371
 03/20  03:00:00,55.4612147201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  04:00:00,55.6677461145,0.0,0.0,0.0,15.863942322,29.242365,6.0891355964,0.0,3.20568,2.8834555964
 03/20  05:00:00,55.6431117994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  06:00:00,65.1214786757,7.98546265275,0.0,0.0,15.863942322,29.818365,425.298590648,419.209287836,3.20568,2.88362281214
 03/20  07:00:00,125.482387696,7.98546265275,0.000915042593368,0.0,80.527626,29.818365,312.19209045,308.96641045,3.20568,0.02
 03/20  08:00:00,166.373103691,7.98546265275,0.0108165578131,0.0,80.527626,75.0917375,211.869791558,179.161706431,24.0426,8.66548512668
 03/20  09:00:00,165.958063794,7.98546265275,0.00384502721977,0.0,80.527626,75.0917375,130.046369201,91.4951783911,24.0426,14.5085908098
 03/20  10:00:00,169.828483694,7.98546265275,0.00483435290071,0.0,80.527626,79.0911225,102.070465189,55.4956583549,32.0568,14.5180068338
 03/20  11:00:00,170.613262644,8.07683974172,0.0,0.0,80.527626,79.0911225,63.8004923881,14.2886626481,32.0568,17.45502974
 03/20  12:00:00,171.518346234,8.62295000726,1.0675627072,0.0,80.527626,79.0911225,54.4852119022,2.03388413789,32.0568,20.3945277643
 03/20  13:00:00,169.880633797,9.1017410668,2.91636488093,0.0,80.527626,75.0917375,47.4159673433,13.8958822479,16.0284,17.4916850954
 03/20  14:00:00,173.585117211,9.9440914906,5.76109630424,0.0,80.527626,75.0917375,41.1301758093,10.590346512,16.0284,14.5114292972
 03/20  15:00:00,176.328686934,10.9104761583,9.54351142072,0.0,80.527626,73.092045,28.2014371876,10.4725851194,3.20568,14.5231720682
 03/20  16:00:00,172.076339414,8.98572735133,7.32741997407,0.0,80.527626,73.092045,15.6317494517,9.53928817043,3.20568,2.88678128122
 03/20  17:00:00,125.907180459,8.03945692491,5.39102548211,0.0,80.527626,29.818365,16.7550288541,10.6626272339,3.20568,2.88672162015
 03/20  18:00:00,124.68753122,7.98546265275,4.23543869953,0.0,80.527626,29.818365,21.7244996058,12.7546242969,3.20568,5.76419530884
 03/20  19:00:00,126.007696654,7.98546265275,1.07288501731,0.0,80.527626,29.818365,29.8222278262,20.8449285057,3.20568,5.77161932051
 03/20  20:00:00,129.224942769,7.98546265275,0.0,0.0,80.527626,29.818365,70.6495806906,61.6760567441,3.20568,5.76784394657
 03/20  21:00:00,55.5600205002,0.0,0.0,0.0,15.863942322,29.242365,8.97362269896,0.0,3.20568,5.76794269896
 03/20  22:00:00,55.4288510091,0.0,0.0,0.0,15.863942322,29.242365,6.09364215985,0.0,3.20568,2.88796215985
 03/20  23:00:00,56.2173794932,0.0,0.0,0.0,15.863942322,29.242365,6.09182790452,0.0,3.20568,2.88614790452
 03/20  24:00:00,55.4489964842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  01:00:00,55.4355781994,0.0,0.0,0.0,15.863942322,29.242365,6.08920781074,0.0,3.20568,2.88352781074
 03/21  02:00:00,55.4298575907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.4211010344,0.0,0.0,0.0,15.863942322,29.242365,6.08917940847,0.0,3.20568,2.88349940847
 03/21  04:00:00,56.4741415969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  05:00:00,56.3004684982,0.0,0.0,0.0,15.863942322,29.242365,6.08915112084,0.0,3.20568,2.88347112084
 03/21  06:00:00,65.5439245559,7.98546265275,0.0,0.0,15.863942322,29.818365,472.014336557,468.788656557,3.20568,0.02
 03/21  07:00:00,125.505748795,7.98546265275,0.000817444460198,0.0,80.527626,29.818365,390.026362106,383.934159607,3.20568,2.88652249926
 03/21  08:00:00,166.416770116,7.98546265275,0.0102924532791,0.0,80.527626,75.0917375,275.895891613,243.188120598,24.0426,8.66517101547
 03/21  09:00:00,166.004149716,7.98546265275,0.00693766839644,0.0,80.527626,75.0917375,133.436627933,94.8860788334,24.0426,14.5079490994
 03/21  10:00:00,169.905150461,7.98546265275,0.111536361839,0.0,80.527626,79.0911225,82.0625714626,35.4873114104,32.0568,14.5184600523
 03/21  11:00:00,174.216279609,7.98546550739,3.66299506857,0.0,80.527626,79.0911225,53.3493972742,3.84338540808,32.0568,17.4492118662
 03/21  12:00:00,178.886991661,8.12729816781,8.84707224533,0.0,80.527626,79.0911225,49.5365082497,0.00509365797212,32.0568,17.4746145917
 03/21  13:00:00,183.946448723,9.10191253889,16.8630898044,0.0,80.527626,75.0917375,36.4647563091,0.0265264967678,16.0284,20.4098298124
 03/21  14:00:00,193.631460473,10.3170540812,25.2907341276,0.0,80.527626,75.0917375,30.5394855679,0.0,16.0284,14.5110855679
 03/21  15:00:00,198.972628914,11.6560170858,31.2951713423,0.0,80.527626,73.092045,17.7414648139,0.0109252043612,3.20568,14.5248596095
 03/21  16:00:00,195.333094483,9.88863423118,29.5232515481,0.0,80.527626,73.092045,6.14259059659,0.0501550097828,3.20568,2.8867555868
 03/21  17:00:00,147.735340199,8.68192843425,26.3911427104,0.0,80.527626,29.818365,6.09219592106,0.0,3.20568,2.88651592106
 03/21  18:00:00,144.72747318,8.35228338007,23.7148230342,0.0,80.527626,29.818365,6.09812773034,0.0,3.20568,2.89244773034
 03/21  19:00:00,142.79391673,8.06070913981,17.8181334554,0.0,80.527626,29.818365,8.98918916283,0.0117811907166,3.20568,5.77172797211
 03/21  20:00:00,140.507759909,7.98546265275,11.3848667072,0.0,80.527626,29.818365,10.271834657,1.29805336288,3.20568,5.76810129411
 03/21  21:00:00,55.5642071491,0.0,0.0,0.0,15.863942322,29.242365,8.97301463007,0.0,3.20568,5.76733463007
 03/21  22:00:00,55.6079883618,0.0,0.0,0.0,15.863942322,29.242365,6.09367036907,0.0,3.20568,2.88799036907
 03/21  23:00:00,56.3648281638,0.0,0.0,0.0,15.863942322,29.242365,6.0917277934,0.0,3.20568,2.8860477934
 03/21  24:00:00,55.6402731924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  01:00:00,55.626560599,0.0,0.0,0.0,15.863942322,29.242365,6.08929390512,0.0,3.20568,2.88361390512
 03/22  02:00:00,55.5961817747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.5632585951,0.0,0.0,0.0,15.863942322,29.242365,6.089260137,0.0,3.20568,2.883580137
 03/22  04:00:00,55.7673447053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  05:00:00,55.7720881529,0.0,0.0,0.0,15.863942322,29.242365,6.08922650591,0.0,3.20568,2.88354650591
 03/22  06:00:00,64.3351445249,7.98546265275,0.0,0.0,15.863942322,29.818365,69.0362227639,65.8105427639,3.20568,0.02
 03/22  07:00:00,124.830956729,7.98546265275,0.00156249548016,0.0,80.527626,29.818365,53.0716666392,46.9793315578,3.20568,2.88665508139
 03/22  08:00:00,166.260081096,7.98546265275,0.433673029972,0.0,80.527626,75.0917375,59.0169813555,26.30995572,24.0426,8.66442563553
 03/22  09:00:00,172.718290868,7.99588962115,6.81026090679,0.0,80.527626,75.0917375,54.1532567478,15.6030491863,24.0426,14.5076075615
 03/22  10:00:00,183.571021182,8.20795251692,13.3943049193,0.0,80.527626,79.0911225,52.3140909725,5.73951384072,32.0568,14.5177771317
 03/22  11:00:00,194.240634733,8.85393197416,22.6233797217,0.0,80.527626,79.0911225,49.5234550935,0.0144079765545,32.0568,17.4522471169
 03/22  12:00:00,206.888479925,9.880023726,34.8938755365,0.0,80.527626,79.0911225,49.534959898,0.0,32.0568,17.478159898
 03/22  13:00:00,211.034986114,11.3006245526,41.5698810871,0.0,80.527626,75.0917375,36.4705849716,0.0367275527645,16.0284,20.4054574189
 03/22  14:00:00,220.422597843,12.8827878592,49.3606791208,0.0,80.527626,75.0917375,30.543350873,0.00445010329992,16.0284,14.5105007697
 03/22  15:00:00,228.286071273,14.8941449274,57.2043171629,0.0,80.527626,73.092045,17.7570942183,0.0291576970436,3.20568,14.5222565213
 03/22  16:00:00,218.536206729,11.7158552634,50.7583348861,0.0,80.527626,73.092045,6.10799468968,0.0157094611901,3.20568,2.88660522849
 03/22  17:00:00,162.813382313,9.6870027647,40.3645489999,0.0,80.527626,29.818365,6.09238665936,0.0,3.20568,2.88670665936
 03/22  18:00:00,157.916393921,9.14921882617,36.0187248846,0.0,80.527626,29.818365,8.96990668799,0.0,3.20568,5.76422668799
 03/22  19:00:00,156.009157539,8.46422570368,30.2508087057,0.0,80.527626,29.818365,8.97698236687,0.0,3.20568,5.77130236687
 03/22  20:00:00,154.118146519,8.1191064006,24.4733454772,0.0,80.527626,29.818365,6.09942152171,0.0,3.20568,2.89374152171
 03/22  21:00:00,55.8943157089,0.0,0.0,0.0,15.863942322,29.242365,8.97411732581,0.0,3.20568,5.76843732581
 03/22  22:00:00,55.7164616558,0.0,0.0,0.0,15.863942322,29.242365,6.09334342777,0.0,3.20568,2.88766342777
 03/22  23:00:00,56.4361357053,0.0,0.0,0.0,15.863942322,29.242365,6.09158654707,0.0,3.20568,2.88590654707
 03/22  24:00:00,55.7197246962,0.0,0.0,0.0,15.863942322,29.242365,6.08921530056,0.0,3.20568,2.88353530056
 03/23  01:00:00,55.7115404049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.7048875153,0.0,0.0,0.0,15.863942322,29.242365,6.08917469501,0.0,3.20568,2.88349469501
 03/23  03:00:00,55.6990832619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  04:00:00,55.9333141241,0.0,0.0,0.0,15.863942322,29.242365,6.08913578637,0.0,3.20568,2.88345578637
 03/23  05:00:00,55.9021763349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,73.1568828538,7.98546265275,8.77845551332,0.0,15.863942322,29.818365,29.7573314822,23.6680456125,3.20568,2.88360586963
 03/23  07:00:00,133.077015062,7.98546265275,8.18278350344,0.0,80.527626,29.818365,21.8639230275,15.7717190661,3.20568,2.88652396139
 03/23  08:00:00,175.338849898,8.10499096146,9.30850496186,0.0,80.527626,75.0917375,38.3874534481,8.56137514331,24.0426,5.78347830479
 03/23  09:00:00,179.621885013,8.62494767994,13.031386656,0.0,80.527626,75.0917375,45.7130239629,7.16293644121,24.0426,14.5074875217
 03/23  10:00:00,190.195750993,9.06741492383,19.1268074063,0.0,80.527626,79.0911225,47.6115614529,1.0384234135,32.0568,14.5163380394
 03/23  11:00:00,197.745212082,9.42969311581,25.5456613855,0.0,80.527626,79.0911225,49.5288303367,0.0194524235491,32.0568,17.4525779131
 03/23  12:00:00,200.759834092,9.75636363075,28.9190054351,0.0,80.527626,79.0911225,49.5363661328,0.0,32.0568,17.4795661328
 03/23  13:00:00,196.32026715,10.0874884511,28.1323064432,0.0,80.527626,75.0917375,36.4452249443,0.0151314363321,16.0284,20.4016935079
 03/23  14:00:00,197.387563944,10.4047872275,28.8872180837,0.0,80.527626,75.0917375,30.5378091494,0.0,16.0284,14.5094091494
 03/23  15:00:00,196.440426387,10.6897677426,29.6821084668,0.0,80.527626,73.092045,17.7463596013,0.0167625204646,3.20568,14.5239170809
 03/23  16:00:00,189.397154058,8.826876818,24.6287136837,0.0,80.527626,73.092045,6.12396656318,0.0316554798085,3.20568,2.88663108337
 03/23  17:00:00,141.069734617,7.98894204986,20.4300272745,0.0,80.527626,29.818365,6.09223156279,0.0,3.20568,2.88655156279
 03/23  18:00:00,140.228801449,7.98546265275,19.6016369691,0.0,80.527626,29.818365,8.96961229614,0.0,3.20568,5.76393229614
 03/23  19:00:00,144.140531807,7.98546265275,18.9779677055,0.0,80.527626,29.818365,8.97726878946,0.0,3.20568,5.77158878946
 03/23  20:00:00,147.544094385,7.98546265275,18.1210396254,0.0,80.527626,29.818365,8.97326583302,0.0,3.20568,5.76758583302
 03/23  21:00:00,55.8469259189,0.0,0.0,0.0,15.863942322,29.242365,6.0999303947,0.0,3.20568,2.8942503947
 03/23  22:00:00,55.6972468314,0.0,0.0,0.0,15.863942322,29.242365,6.09347956917,0.0,3.20568,2.88779956917
 03/23  23:00:00,56.4215536044,0.0,0.0,0.0,15.863942322,29.242365,6.09172206343,0.0,3.20568,2.88604206343
 03/23  24:00:00,55.7145426075,0.0,0.0,0.0,15.863942322,29.242365,6.08916284934,0.0,3.20568,2.88348284934
 03/24  01:00:00,55.7056446204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  02:00:00,55.6980986118,0.0,0.0,0.0,15.863942322,29.242365,6.0891173366,0.0,3.20568,2.8834373366
 03/24  03:00:00,55.6986609156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  04:00:00,56.9241861312,0.0,0.0,0.0,15.863942322,29.242365,6.08926152915,0.0,3.20568,2.88358152915
 03/24  05:00:00,56.7379614043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,83.4217332602,7.98546265275,18.5717693721,0.0,15.863942322,29.818365,17.2531644312,11.1639472119,3.20568,2.88353721924
 03/24  07:00:00,144.544864668,7.98546265275,19.5632707522,0.0,80.527626,29.818365,9.07902249564,2.98671276486,3.20568,2.88662973077
 03/24  08:00:00,187.517711936,8.18828011716,21.3120810218,0.0,80.527626,75.0917375,29.8325982727,0.00673865408481,24.0426,5.78325961862
 03/24  09:00:00,194.405638615,8.86160235238,27.4820270227,0.0,80.527626,75.0917375,38.5500028695,0.0,24.0426,14.5074028695
 03/24  10:00:00,204.879085115,9.29060652035,33.4878719529,0.0,80.527626,79.0911225,46.5728543152,0.0,32.0568,14.5160543152
 03/24  11:00:00,209.788364274,9.58498525412,37.3974754418,0.0,80.527626,79.0911225,49.5081765504,0.0,32.0568,17.4513765504
 03/24  12:00:00,217.812340887,10.1941341776,45.4855178191,0.0,80.527626,79.0911225,49.5353603366,0.0,32.0568,17.4785603366
 03/24  13:00:00,227.800876565,11.4837321559,58.1479205439,0.0,80.527626,75.0917375,36.4626358594,0.0326810138749,16.0284,20.4015548455
 03/24  14:00:00,242.426055047,13.9381163221,70.294486322,0.0,80.527626,75.0917375,30.5417857162,0.00313793325018,16.0284,14.5102477829
 03/24  15:00:00,248.396424823,16.4165066166,75.7756431953,0.0,80.527626,73.092045,17.7554067969,0.0281580832004,3.20568,14.5215687137
 03/24  16:00:00,237.238405329,13.1020861789,67.936697806,0.0,80.527626,73.092045,6.11869551709,0.0263890690868,3.20568,2.886626448
 03/24  17:00:00,180.389749117,10.4371737247,57.1272561486,0.0,80.527626,29.818365,6.10614147658,0.0137458579296,3.20568,2.88671561865
 03/24  18:00:00,174.110268027,9.69312276231,51.5996141861,0.0,80.527626,29.818365,8.96982444827,0.0,3.20568,5.76414444827
 03/24  19:00:00,168.847057196,8.87821876556,44.3088056587,0.0,80.527626,29.818365,8.97680876306,0.0,3.20568,5.77112876306
 03/24  20:00:00,169.276453546,8.43022544574,39.4980630346,0.0,80.527626,29.818365,6.09932703963,0.0,3.20568,2.89364703963
 03/24  21:00:00,55.7790066404,0.0,0.0,0.0,15.863942322,29.242365,8.9738845256,0.0,3.20568,5.7682045256
 03/24  22:00:00,55.7912075868,0.0,0.0,0.0,15.863942322,29.242365,6.09287265552,0.0,3.20568,2.88719265552
 03/24  23:00:00,56.4902443889,0.0,0.0,0.0,15.863942322,29.242365,6.0914871148,0.0,3.20568,2.8858071148
 03/24  24:00:00,55.763059871,0.0,0.0,0.0,15.863942322,29.242365,6.08911803442,0.0,3.20568,2.88343803442
 03/25  01:00:00,55.7268479833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.688396608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.6350034576,0.0,0.0,0.0,15.863942322,29.242365,6.08764894547,0.0,3.20568,2.88196894547
 03/25  04:00:00,55.8003527999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.7500425701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,55.7320185072,0.0,0.0,0.0,15.863942322,29.242365,6.08800418319,0.0,3.20568,2.88232418319
 03/25  07:00:00,51.3588389066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.0671648335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.0933909602,0.0,0.0,0.0,15.863942322,29.242365,6.08921917622,0.0,3.20568,2.88353917622
 03/25  10:00:00,47.0967644761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,47.7950021949,0.0,0.0,0.0,15.863942322,29.242365,6.0891695052,0.0,3.20568,2.8834895052
 03/25  12:00:00,47.0979867234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  13:00:00,47.1447031774,0.0,0.0,0.0,15.863942322,29.242365,6.08800653463,0.0,3.20568,2.88232653463
 03/25  14:00:00,47.1636974191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  15:00:00,47.1622941556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,47.0638146861,0.0,0.0,0.0,15.863942322,29.242365,6.08798118171,0.0,3.20568,2.88230118171
 03/25  17:00:00,47.0514747902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,47.0437969605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,50.1129199698,0.0,0.0,0.0,15.863942322,29.242365,6.08795582586,0.0,3.20568,2.88227582586
 03/25  20:00:00,55.8137746939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.6895426637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  22:00:00,55.5261008624,0.0,0.0,0.0,15.863942322,29.242365,6.0879304774,0.0,3.20568,2.8822504774
 03/25  23:00:00,56.2203258827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.5085722078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.4965104691,0.0,0.0,0.0,15.863942322,29.242365,6.08790248444,0.0,3.20568,2.88222248444
 03/26  02:00:00,55.4827144933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  03:00:00,55.4719791618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.6797348183,0.0,0.0,0.0,15.863942322,29.242365,6.08799932175,0.0,3.20568,2.88231932175
 03/26  05:00:00,55.6517335309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.6576473171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,51.3046103035,0.0,0.0,0.0,15.863942322,29.242365,6.08796938984,0.0,3.20568,2.88228938984
 03/26  08:00:00,47.0128928823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,47.0251944658,0.0,0.0,0.0,15.863942322,29.242365,6.08909378635,0.0,3.20568,2.88341378635
 03/26  10:00:00,47.0137366395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  11:00:00,47.7220860593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  12:00:00,47.0018004334,0.0,0.0,0.0,15.863942322,29.242365,6.0892262622,0.0,3.20568,2.8835462622
 03/26  13:00:00,47.0483263556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,47.0608124072,0.0,0.0,0.0,15.863942322,29.242365,6.08793167863,0.0,3.20568,2.88225167863
 03/26  15:00:00,47.0465996796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,46.9497548064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,46.9565032922,0.0,0.0,0.0,15.863942322,29.242365,6.08790149839,0.0,3.20568,2.88222149839
 03/26  18:00:00,46.964187807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,50.0376167425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,55.7347704495,0.0,0.0,0.0,15.863942322,29.242365,6.0879975981,0.0,3.20568,2.8823175981
 03/26  21:00:00,55.6146548101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  22:00:00,55.4612949965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.1721554597,0.0,0.0,0.0,15.863942322,29.242365,6.08796729152,0.0,3.20568,2.88228729152
 03/26  24:00:00,55.462218955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.4533133536,0.0,0.0,0.0,15.863942322,29.242365,6.08922514273,0.0,3.20568,2.88354514273
 03/27  02:00:00,55.4441435583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.4315066067,0.0,0.0,0.0,15.863942322,29.242365,6.08916423717,0.0,3.20568,2.88348423717
 03/27  04:00:00,55.6318864423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  05:00:00,55.6127125068,0.0,0.0,0.0,15.863942322,29.242365,6.08910347332,0.0,3.20568,2.88342347332
 03/27  06:00:00,65.2721586882,7.98546265275,0.00374607994354,0.0,15.863942322,29.818365,494.78247427,491.55679427,3.20568,0.02
 03/27  07:00:00,125.549698744,7.98546265275,0.00133394327837,0.0,80.527626,29.818365,326.143117107,320.050896927,3.20568,2.88654018002
 03/27  08:00:00,166.46040904,7.98546265275,0.00870448138963,0.0,80.527626,75.0917375,242.943175668,210.237405109,24.0426,8.66317055923
 03/27  09:00:00,166.481756973,7.98546265275,0.00389057515901,0.0,80.527626,75.0917375,206.638502123,170.987558601,24.0426,11.6083435222
 03/27  10:00:00,170.484230697,7.98546265275,0.00517902764453,0.0,80.527626,79.0911225,200.85542312,154.284006559,32.0568,14.5146165614
 03/27  11:00:00,171.16213438,7.98546265275,0.0,0.0,80.527626,79.0911225,175.638506562,126.130543105,32.0568,17.4511634576
 03/27  12:00:00,170.433400229,7.98546265275,0.0,0.0,80.527626,79.0911225,171.11123492,121.577181246,32.0568,17.4772536738
 03/27  13:00:00,166.32090445,7.98546265275,0.0,0.0,80.527626,75.0917375,159.082421127,122.657033524,16.0284,20.3969876038
 03/27  14:00:00,166.2402154,7.98546265275,0.0,0.0,80.527626,75.0917375,150.406078501,119.869295034,16.0284,14.5083834675
 03/27  15:00:00,164.215397898,7.98546265275,0.0,0.0,80.527626,73.092045,141.175441006,123.448655069,3.20568,14.5211059371
 03/27  16:00:00,164.102983408,7.98546265275,0.0,0.0,80.527626,73.092045,128.303443881,122.211385939,3.20568,2.88637794147
 03/27  17:00:00,120.827782715,7.98546265275,0.0,0.0,80.527626,29.818365,135.745727253,129.653600158,3.20568,2.8864470951
 03/27  18:00:00,120.83319938,7.98546265275,0.0,0.0,80.527626,29.818365,143.013907725,136.9162661,3.20568,2.891961625
 03/27  19:00:00,123.911676419,7.98546265275,0.0,0.0,80.527626,29.818365,155.697431175,143.844824756,3.20568,8.64692641901
 03/27  20:00:00,129.616454148,7.98546265275,0.0,0.0,80.527626,29.818365,155.242380041,149.142781452,3.20568,2.89391858881
 03/27  21:00:00,55.5714165686,0.0,0.0,0.0,15.863942322,29.242365,8.9733046483,0.0,3.20568,5.7676246483
 03/27  22:00:00,55.4591394856,0.0,0.0,0.0,15.863942322,29.242365,6.09320975859,0.0,3.20568,2.88752975859
 03/27  23:00:00,56.2166703234,0.0,0.0,0.0,15.863942322,29.242365,6.09166539647,0.0,3.20568,2.88598539647
 03/27  24:00:00,55.4872057442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.4812445744,0.0,0.0,0.0,15.863942322,29.242365,6.08923932229,0.0,3.20568,2.88355932229
 03/28  02:00:00,55.4740380035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  03:00:00,55.4701804777,0.0,0.0,0.0,15.863942322,29.242365,6.0891727583,0.0,3.20568,2.8834927583
 03/28  04:00:00,56.5217320273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  05:00:00,56.3361875795,0.0,0.0,0.0,15.863942322,29.242365,6.08910635257,0.0,3.20568,2.88342635257
 03/28  06:00:00,65.5079131532,7.98546265275,0.0,0.0,15.863942322,29.818365,372.926454,369.700774,3.20568,0.02
 03/28  07:00:00,124.089799454,7.98546265275,0.00122892810972,0.0,80.527626,29.818365,312.148314751,306.056018533,3.20568,2.88661621809
 03/28  08:00:00,166.458595584,7.98546265275,0.00998491365939,0.0,80.527626,75.0917375,221.381915981,188.676403161,24.0426,8.66291281945
 03/28  09:00:00,166.203206434,7.98546265275,0.0046605400119,0.0,80.527626,75.0917375,154.762528788,116.215489371,24.0426,14.5044394176
 03/28  10:00:00,169.928485393,7.98546265275,0.00592424341235,0.0,80.527626,79.0911225,122.402356895,75.8320193735,32.0568,14.5135375213
 03/28  11:00:00,170.561559196,7.9862812034,0.0,0.0,80.527626,79.0911225,72.8293633964,23.3313608807,32.0568,17.4412025156
 03/28  12:00:00,170.544806072,8.27699895606,0.409427742534,0.0,80.527626,79.0911225,54.3068387477,4.78347887417,32.0568,17.4665598736
 03/28  13:00:00,170.987393098,9.0603497418,4.02530448369,0.0,80.527626,75.0917375,46.8190867253,13.3020421449,16.0284,17.4886445804
 03/28  14:00:00,178.437598931,9.81803816822,10.6768512609,0.0,80.527626,75.0917375,36.3947921105,5.85870630429,16.0284,14.5076858062
 03/28  15:00:00,182.145319726,10.3934862984,15.8016127435,0.0,80.527626,73.092045,21.1234831865,3.39990037619,3.20568,14.5179028103
 03/28  16:00:00,179.663391506,8.808183506,15.0106579729,0.0,80.527626,73.092045,7.35476237006,1.26249725121,3.20568,2.88658511885
 03/28  17:00:00,134.233321578,8.02295482958,13.6412296325,0.0,80.527626,29.818365,6.74676232529,0.654663227345,3.20568,2.88641909794
 03/28  18:00:00,133.314191165,7.98546265275,12.7644497321,0.0,80.527626,29.818365,10.978697049,2.00892793031,3.20568,5.76408911874
 03/28  19:00:00,133.801556553,7.98546265275,10.4095161868,0.0,80.527626,29.818365,14.9069948957,5.929812307,3.20568,5.77150258866
 03/28  20:00:00,136.085327077,7.98546265275,7.00492780165,0.0,80.527626,29.818365,20.6919083476,11.7188048841,3.20568,5.76742346353
 03/28  21:00:00,55.5639898456,0.0,0.0,0.0,15.863942322,29.242365,6.09908926026,0.0,3.20568,2.89340926026
 03/28  22:00:00,55.5892861526,0.0,0.0,0.0,15.863942322,29.242365,6.09340829542,0.0,3.20568,2.88772829542
