Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/28  23:00:00,56.3107136139,0.0,0.0,0.0,15.863942322,29.242365,6.09164563683,0.0,3.20568,2.88596563683
 03/28  24:00:00,55.5938259874,0.0,0.0,0.0,15.863942322,29.242365,6.08909426887,0.0,3.20568,2.88341426887
 03/29  01:00:00,55.5841195057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  02:00:00,55.5657053251,0.0,0.0,0.0,15.863942322,29.242365,6.08920697753,0.0,3.20568,2.88352697753
 03/29  03:00:00,55.5507624726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.7500374761,0.0,0.0,0.0,15.863942322,29.242365,6.08913483597,0.0,3.20568,2.88345483597
 03/29  05:00:00,55.7227940667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  06:00:00,64.5809512502,7.98546265275,0.0,0.0,15.863942322,29.818365,203.854828057,197.765765245,3.20568,2.88338281212
 03/29  07:00:00,123.670073468,7.98546265275,0.00133039452019,0.0,80.527626,29.818365,189.563265125,183.471187081,3.20568,2.88639804426
 03/29  08:00:00,165.956822757,7.98546265275,0.00912769775328,0.0,80.527626,75.0917375,135.816193247,105.991042073,24.0426,5.78255117423
 03/29  09:00:00,165.874674573,7.98546265275,0.00505446163967,0.0,80.527626,75.0917375,99.6415697678,61.0940948475,24.0426,14.5048749203
 03/29  10:00:00,169.869655172,7.99421379169,0.00295897669582,0.0,80.527626,79.0911225,89.5930005685,43.0226026431,32.0568,14.5135979254
 03/29  11:00:00,170.812660186,8.0292414907,0.19477677225,0.0,80.527626,79.0911225,61.9439286428,12.4438995894,32.0568,17.4432290535
 03/29  12:00:00,177.281235122,8.42000814618,6.93871959751,0.0,80.527626,79.0911225,50.1818796933,0.656608793958,32.0568,17.4684708993
 03/29  13:00:00,181.885406515,8.91346188271,14.9798936143,0.0,80.527626,75.0917375,38.7207538872,3.01181983594,16.0284,19.6805340513
 03/29  14:00:00,189.616016427,9.31670093789,22.2655249464,0.0,80.527626,75.0917375,28.3545126093,0.0,16.0284,12.3261126093
 03/29  15:00:00,192.881937331,9.61406459941,27.2199674256,0.0,80.527626,73.092045,18.6062288908,0.00918024554376,3.20568,15.3913686452
 03/29  16:00:00,189.717527456,8.29918224381,25.4679217048,0.0,80.527626,73.092045,5.24444496169,0.0156919296746,3.20568,2.02307303202
 03/29  17:00:00,143.553627257,7.98546265275,22.902349833,0.0,80.527626,29.818365,6.09219408937,0.0,3.20568,2.88651408937
 03/29  18:00:00,140.684422865,7.98546265275,20.0572992238,0.0,80.527626,29.818365,8.96901053007,0.0,3.20568,5.76333053007
 03/29  19:00:00,140.651803223,7.98546265275,16.9427699525,0.0,80.527626,29.818365,11.0706814903,2.09467214143,3.20568,5.77032934888
 03/29  20:00:00,145.13297833,7.98546265275,15.7351122226,0.0,80.527626,29.818365,13.3386834024,4.36582356326,3.20568,5.76717983911
 03/29  21:00:00,55.8201210481,0.0,0.0,0.0,15.863942322,29.242365,8.97266620968,0.0,3.20568,5.76698620968
 03/29  22:00:00,55.6714712314,0.0,0.0,0.0,15.863942322,29.242365,6.09328773159,0.0,3.20568,2.88760773159
 03/29  23:00:00,56.3943487562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  24:00:00,55.6911405185,0.0,0.0,0.0,15.863942322,29.242365,6.08910412341,0.0,3.20568,2.88342412341
 03/30  01:00:00,55.6899725039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.6865005506,0.0,0.0,0.0,15.863942322,29.242365,6.08921105734,0.0,3.20568,2.88353105734
 03/30  03:00:00,55.6834842841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.9288263207,0.0,0.0,0.0,15.863942322,29.242365,6.0891331683,0.0,3.20568,2.8834531683
 03/30  05:00:00,55.9107327123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  06:00:00,81.2106662256,7.98546265275,16.773051523,0.0,15.863942322,29.818365,24.9160768986,18.8270214945,3.20568,2.88337540407
 03/30  07:00:00,139.742072092,7.98546265275,16.2118261536,0.0,80.527626,29.818365,15.4545946392,9.36235376711,3.20568,2.88656087211
 03/30  08:00:00,183.782224851,8.02819587546,17.7637959149,0.0,80.527626,75.0917375,33.7498977695,3.9248473647,24.0426,5.78245040481
 03/30  09:00:00,192.699106158,8.6517161989,26.002173484,0.0,80.527626,75.0917375,39.2418858894,0.696113217808,24.0426,14.5031726716
 03/30  10:00:00,209.992549599,9.41060227911,38.4561137972,0.0,80.527626,79.0911225,46.5714519604,0.0,32.0568,14.5146519604
 03/30  11:00:00,218.326784868,9.9991937287,45.4394801958,0.0,80.527626,79.0911225,49.4996310562,0.0,32.0568,17.4428310562
 03/30  12:00:00,227.428625293,11.6094381654,53.6422909589,0.0,80.527626,79.0911225,49.5245415327,0.0,32.0568,17.4677415327
 03/30  13:00:00,233.49074711,12.6667433128,62.6012284912,0.0,80.527626,75.0917375,33.5495111803,0.0331696998091,16.0284,17.4879414805
 03/30  14:00:00,247.273182789,14.0736009263,74.9616903056,0.0,80.527626,75.0917375,30.5344663722,0.0,16.0284,14.5060663722
 03/30  15:00:00,258.023492433,16.6825519603,85.1162211327,0.0,80.527626,73.092045,17.7438640428,0.0204238869978,3.20568,14.5177601558
 03/30  16:00:00,244.687301757,12.5605810986,76.0272574508,0.0,80.527626,73.092045,6.10762042994,0.0154346441994,3.20568,2.88650578574
 03/30  17:00:00,183.76291573,10.0275299206,60.9334767014,0.0,80.527626,29.818365,6.09223662595,0.0,3.20568,2.88655662595
 03/30  18:00:00,173.436558867,9.34691952957,51.3061409137,0.0,80.527626,29.818365,8.96932390524,0.0,3.20568,5.76364390524
 03/30  19:00:00,164.23415583,8.73582262608,39.5986107218,0.0,80.527626,29.818365,8.97724698746,0.0,3.20568,5.77156698746
 03/30  20:00:00,157.148751088,8.35816577359,27.2514587418,0.0,80.527626,29.818365,8.97313260032,0.0,3.20568,5.76745260032
 03/30  21:00:00,55.8956861404,0.0,0.0,0.0,15.863942322,29.242365,6.09908499188,0.0,3.20568,2.89340499188
 03/30  22:00:00,55.7210666331,0.0,0.0,0.0,15.863942322,29.242365,6.0934274376,0.0,3.20568,2.8877474376
 03/30  23:00:00,56.4300661902,0.0,0.0,0.0,15.863942322,29.242365,6.09166237972,0.0,3.20568,2.88598237972
 03/30  24:00:00,55.6920406259,0.0,0.0,0.0,15.863942322,29.242365,6.08911416472,0.0,3.20568,2.88343416472
 03/31  01:00:00,55.6738332051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  02:00:00,55.6405465937,0.0,0.0,0.0,15.863942322,29.242365,6.08921430583,0.0,3.20568,2.88353430583
 03/31  03:00:00,55.6127070222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.6522008326,0.0,0.0,0.0,15.863942322,29.242365,6.08913064726,0.0,3.20568,2.88345064726
 03/31  05:00:00,56.4713282966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  06:00:00,64.7922769394,7.98546265275,0.00416016490215,0.0,15.863942322,29.818365,167.065676766,160.976629657,3.20568,2.88336710921
 03/31  07:00:00,123.548389648,7.98546265275,0.0,0.0,80.527626,29.818365,157.038742212,150.946711769,3.20568,2.88635044327
 03/31  08:00:00,165.898380513,7.98546265275,0.0051788051525,0.0,80.527626,75.0917375,122.017253626,92.1924316231,24.0426,5.78222200295
 03/31  09:00:00,165.866835727,8.00588044913,0.00450848522327,0.0,80.527626,75.0917375,85.657545001,47.1116599957,24.0426,14.5032850053
 03/31  10:00:00,170.457813072,8.36120633136,0.239892085639,0.0,80.527626,79.0911225,69.0040203788,22.4355236121,32.0568,14.5116967667
 03/31  11:00:00,176.130722154,8.91174515592,4.61166654844,0.0,80.527626,79.0911225,49.6207617227,0.123763663971,32.0568,17.4401980587
 03/31  12:00:00,181.511697459,9.43095190796,10.1383423037,0.0,80.527626,79.0911225,49.521450273,0.0,32.0568,17.464650273
 03/31  13:00:00,183.803408318,9.90694274487,15.8975720422,0.0,80.527626,75.0917375,33.5462805778,0.0318628683371,16.0284,17.4860177095
 03/31  14:00:00,192.084949995,10.6365250062,23.4130978831,0.0,80.527626,75.0917375,30.5336909417,0.0,16.0284,14.5052909417
 03/31  15:00:00,195.713095912,10.9894231551,28.6853868102,0.0,80.527626,73.092045,17.732360693,0.00978608649903,3.20568,14.5168946065
 03/31  16:00:00,188.398989108,9.09596065061,23.384734133,0.0,80.527626,73.092045,6.11863334642,0.0264407813581,3.20568,2.88651256507
 03/31  17:00:00,137.363751539,8.07598598143,16.6753999987,0.0,80.527626,29.818365,6.09206491518,0.0,3.20568,2.88638491518
 03/31  18:00:00,134.95060835,7.98737674382,14.3747080213,0.0,80.527626,29.818365,8.96886222153,0.0,3.20568,5.76318222153
 03/31  19:00:00,133.593944514,7.98546265275,10.2036467105,0.0,80.527626,29.818365,11.3999796017,2.42386052424,3.20568,5.77043907746
 03/31  20:00:00,135.546074924,7.98546265275,6.48030688096,0.0,80.527626,29.818365,15.2392376004,9.14028357348,3.20568,2.89327402693
 03/31  21:00:00,55.5454451308,0.0,0.0,0.0,15.863942322,29.242365,8.97297353402,0.0,3.20568,5.76729353402
 03/31  22:00:00,55.5749150727,0.0,0.0,0.0,15.863942322,29.242365,6.09325826897,0.0,3.20568,2.88757826897
 03/31  23:00:00,56.309829217,0.0,0.0,0.0,15.863942322,29.242365,6.09140188203,0.0,3.20568,2.88572188203
 03/31  24:00:00,55.5881999047,0.0,0.0,0.0,15.863942322,29.242365,6.0891052263,0.0,3.20568,2.8834252263
 04/01  01:00:00,55.5814203853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.5693960375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.5579434443,0.0,0.0,0.0,15.863942322,29.242365,6.08788257694,0.0,3.20568,2.88220257694
 04/01  04:00:00,55.7607254997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  05:00:00,55.739640872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.7435858194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,49.9554017712,0.0,0.0,0.0,15.863942322,29.242365,6.08794668713,0.0,3.20568,2.88226668713
 04/01  08:00:00,47.1183037529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.1799937645,0.0,0.0,0.0,15.863942322,29.242365,6.08909457042,0.0,3.20568,2.88341457042
 04/01  10:00:00,47.2028442031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  11:00:00,47.9078879389,0.0,0.0,0.0,15.863942322,29.242365,6.08918986534,0.0,3.20568,2.88350986534
 04/01  12:00:00,47.2502955205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  13:00:00,47.323443649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.3651988058,0.0,0.0,0.0,15.863942322,29.242365,6.08795673189,0.0,3.20568,2.88227673189
 04/01  15:00:00,47.3751342926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,47.2891517524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  17:00:00,47.3007240728,0.0,0.0,0.0,15.863942322,29.242365,6.08789563551,0.0,3.20568,2.88221563551
 04/01  18:00:00,47.3028091519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,50.3998506925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,55.976839815,0.0,0.0,0.0,15.863942322,29.242365,6.08795912502,0.0,3.20568,2.88227912502
 04/01  21:00:00,55.7565127969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.5702119762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.2580753093,0.0,0.0,0.0,15.863942322,29.242365,6.08789802428,0.0,3.20568,2.88221802428
 04/01  24:00:00,55.5384945536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.5203645691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.4995624456,0.0,0.0,0.0,15.863942322,29.242365,6.08795720727,0.0,3.20568,2.88227720727
 04/02  03:00:00,55.4820263341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  04:00:00,55.6792354896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.6583166356,0.0,0.0,0.0,15.863942322,29.242365,6.08789149475,0.0,3.20568,2.88221149475
 04/02  06:00:00,55.6726481162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,49.8913100073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.0820736674,0.0,0.0,0.0,15.863942322,29.242365,6.08909439203,0.0,3.20568,2.88341439203
 04/02  09:00:00,47.2099143171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  10:00:00,47.2818219004,0.0,0.0,0.0,15.863942322,29.242365,6.08918330021,0.0,3.20568,2.88350330021
 04/02  11:00:00,47.9687463412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  12:00:00,47.3023421217,0.0,0.0,0.0,15.863942322,29.242365,6.0890880725,0.0,3.20568,2.8834080725
 04/02  13:00:00,47.3652739331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.3977560504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,47.3986301318,0.0,0.0,0.0,15.863942322,29.242365,6.08791315288,0.0,3.20568,2.88223315288
 04/02  16:00:00,53.676898794,0.736751687331,5.64062754798,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,54.1961019745,0.808321779177,6.08860872537,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,54.1723168492,0.808321779177,6.06049690494,0.0,15.863942322,29.242365,6.08797151284,0.0,3.20568,2.88229151284
 04/02  19:00:00,50.415489899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,56.0880753948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.9194874016,0.0,0.0,0.0,15.863942322,29.242365,6.08790464864,0.0,3.20568,2.88222464864
 04/02  22:00:00,55.7164020645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.3849352993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  24:00:00,55.6860930734,0.0,0.0,0.0,15.863942322,29.242365,6.08796252101,0.0,3.20568,2.88228252101
 04/03  01:00:00,55.6784413233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  02:00:00,55.6705241036,0.0,0.0,0.0,15.863942322,29.242365,6.0890771658,0.0,3.20568,2.8833971658
 04/03  03:00:00,55.6587091687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  04:00:00,55.8864666282,0.0,0.0,0.0,15.863942322,29.242365,6.08915958273,0.0,3.20568,2.88347958273
 04/03  05:00:00,55.8620791303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,69.0745675853,7.98546265275,4.72697461989,0.0,15.863942322,29.818365,34.8953027069,28.8062443106,3.20568,2.88337839627
 04/03  07:00:00,128.245891786,7.98546265275,4.80196466278,0.0,80.527626,29.818365,24.0002211696,20.7745411696,3.20568,0.02
 04/03  08:00:00,172.08343967,8.08369272763,6.0932593512,0.0,80.527626,75.0917375,45.5408681644,12.8361376299,24.0426,8.66213053453
 04/03  09:00:00,179.082353958,8.72709693692,12.3955159974,0.0,80.527626,75.0917375,47.0611429442,8.5175976064,24.0426,14.5009453378
 04/03  10:00:00,190.757411186,9.3798596255,19.378920551,0.0,80.527626,79.0911225,47.7224500938,1.15495453209,32.0568,14.5106955617
 04/03  11:00:00,196.474987446,9.69205700526,24.0289749394,0.0,80.527626,79.0911225,46.6120703996,0.0162030980846,32.0568,14.5390673015
 04/03  12:00:00,204.875523652,10.2614048735,32.5195541721,0.0,80.527626,79.0911225,49.5280757747,0.0,32.0568,17.4712757747
 04/03  13:00:00,209.922885853,11.6071751113,40.1769966239,0.0,80.527626,75.0917375,36.4531933794,0.0360325865612,16.0284,20.3887607929
 04/03  14:00:00,225.867264153,13.8515951104,53.8452969735,0.0,80.527626,75.0917375,30.5389863548,0.00709220133652,16.0284,14.5034941535
 04/03  15:00:00,233.69724073,15.6610096774,61.8508920505,0.0,80.527626,73.092045,17.7455342908,0.0231066352035,3.20568,14.5167476556
 04/03  16:00:00,226.990710713,12.7193185188,58.167068964,0.0,80.527626,73.092045,6.10987886381,0.0178589680047,3.20568,2.8863398958
 04/03  17:00:00,173.635669831,10.3303155277,50.5055217841,0.0,80.527626,29.818365,3.22842084828,0.00274084827923,3.20568,0.02
 04/03  18:00:00,165.944233399,9.68267930928,43.482079467,0.0,80.527626,29.818365,8.96939889097,0.0,3.20568,5.76371889097
 04/03  19:00:00,160.797090701,8.95970282857,35.9501165379,0.0,80.527626,29.818365,8.97613655753,0.0,3.20568,5.77045655753
 04/03  20:00:00,158.287482561,8.4662460181,28.278254432,0.0,80.527626,29.818365,8.98890931121,0.0170400401883,3.20568,5.76618927102
 04/03  21:00:00,55.9125384298,0.0,0.0,0.0,15.863942322,29.242365,8.972566143,0.0,3.20568,5.766886143
 04/03  22:00:00,55.7418931912,0.0,0.0,0.0,15.863942322,29.242365,6.09328142921,0.0,3.20568,2.88760142921
 04/03  23:00:00,56.4661855265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  24:00:00,55.7599611655,0.0,0.0,0.0,15.863942322,29.242365,6.08913209622,0.0,3.20568,2.88345209622
 04/04  01:00:00,55.7552476424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  02:00:00,55.7500329468,0.0,0.0,0.0,15.863942322,29.242365,6.08902395292,0.0,3.20568,2.88334395292
 04/04  03:00:00,55.7455999241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.9911980899,0.0,0.0,0.0,15.863942322,29.242365,6.08909991927,0.0,3.20568,2.88341991927
 04/04  05:00:00,56.8024580527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,83.8388108028,7.98584640633,18.975044506,0.0,15.863942322,29.818365,7.70838768338,1.61939490508,3.20568,2.8833127783
 04/04  07:00:00,142.770430347,7.98546265275,19.2114524511,0.0,80.527626,29.818365,6.09209417165,0.0,3.20568,2.88641417165
 04/04  08:00:00,193.946380179,9.18612622877,26.7232511417,0.0,80.527626,75.0917375,29.8343655619,0.010385621532,24.0426,5.78137994038
 04/04  09:00:00,199.547321855,9.84306642296,31.6192063726,0.0,80.527626,75.0917375,38.5434519767,0.0,24.0426,14.5008519767
 04/04  10:00:00,209.12659291,10.4842087509,36.5344962891,0.0,80.527626,79.0911225,46.5670460408,0.0,32.0568,14.5102460408
 04/04  11:00:00,223.261935747,11.9587936664,48.4625600978,0.0,80.527626,79.0911225,46.590564145,0.000902377438997,32.0568,14.5328617675
 04/04  12:00:00,233.73035927,14.0575193148,57.5223505217,0.0,80.527626,79.0911225,52.4310739788,0.00284460385661,32.0568,20.3714293749
 04/04  13:00:00,242.594547497,16.5530567384,67.8662713809,0.0,80.527626,75.0917375,33.5243266563,0.0187016857317,16.0284,17.4772249706
 04/04  14:00:00,246.597862341,17.661277238,70.7583039258,0.0,80.527626,75.0917375,30.5364799026,0.00571640893448,16.0284,14.5023634936
 04/04  15:00:00,246.710613189,19.8458678872,70.6965312529,0.0,80.527626,73.092045,17.7502514703,0.0293189934642,3.20568,14.5152524768
 04/04  16:00:00,221.051318231,14.3575609877,50.5742678463,0.0,80.527626,73.092045,6.11492145776,0.0230488930833,3.20568,2.88619256468
 04/04  17:00:00,151.790882269,10.3507063554,28.7481673324,0.0,80.527626,29.818365,6.10907482999,0.0171884623449,3.20568,2.88620636765
 04/04  18:00:00,136.778515198,9.01071333104,15.1616389587,0.0,80.527626,29.818365,6.77232832238,0.67487479503,3.20568,2.89177352735
 04/04  19:00:00,130.884603413,8.35907188381,7.12305407067,0.0,80.527626,29.818365,15.560765436,6.58435956149,3.20568,5.77072587451
 04/04  20:00:00,134.370361641,8.02032322593,5.25157686505,0.0,80.527626,29.818365,18.9875617667,10.0151602538,3.20568,5.76672151288
 04/04  21:00:00,55.5905740644,0.0,0.0,0.0,15.863942322,29.242365,8.97278807985,0.0,3.20568,5.76710807985
 04/04  22:00:00,55.6415808867,0.0,0.0,0.0,15.863942322,29.242365,6.09300900778,0.0,3.20568,2.88732900778
 04/04  23:00:00,56.3746363647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  24:00:00,55.6477375741,0.0,0.0,0.0,15.863942322,29.242365,6.08907490582,0.0,3.20568,2.88339490582
 04/05  01:00:00,55.6227356071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  02:00:00,55.598817283,0.0,0.0,0.0,15.863942322,29.242365,6.08914386928,0.0,3.20568,2.88346386928
 04/05  03:00:00,55.5860303452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.7908544158,0.0,0.0,0.0,15.863942322,29.242365,6.08903061292,0.0,3.20568,2.88335061292
 04/05  05:00:00,55.7720998508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  06:00:00,64.3616444169,7.98546265275,0.00433980603406,0.0,15.863942322,29.818365,110.986228627,104.897128513,3.20568,2.88342011379
 04/05  07:00:00,121.986662363,7.98546265275,0.0,0.0,80.527626,29.818365,90.6176171032,84.525763126,3.20568,2.88617397725
 04/05  08:00:00,165.859235474,7.98676650774,0.00579097254397,0.0,80.527626,75.0917375,102.938549017,73.1145048856,24.0426,5.78144413165
 04/05  09:00:00,165.930388886,8.00798090808,0.00364378515993,0.0,80.527626,75.0917375,127.573633326,89.0304235027,24.0426,14.5006098236
 04/05  10:00:00,170.043034888,8.04471469423,0.00253271170823,0.0,80.527626,79.0911225,162.452313625,115.885745553,32.0568,14.5097680723
 04/05  11:00:00,170.989027316,8.21353984255,0.0,0.0,80.527626,79.0911225,147.492434569,100.903513487,32.0568,14.532121082
 04/05  12:00:00,170.536875302,8.33355292925,0.0,0.0,80.527626,79.0911225,165.721797914,113.292313891,32.0568,20.3726840225
 04/05  13:00:00,166.857879956,8.37565447363,0.0,0.0,80.527626,75.0917375,168.162323399,134.658364037,16.0284,17.4755593626
 04/05  14:00:00,166.923571933,8.38524099589,0.0,0.0,80.527626,75.0917375,158.096517806,127.567094451,16.0284,14.5010233546
 04/05  15:00:00,164.864093026,8.35590743869,0.0,0.0,80.527626,73.092045,149.364460817,131.64510251,3.20568,14.5136783076
 04/05  16:00:00,164.36779648,7.98546265275,0.0,0.0,80.527626,73.092045,135.484574359,129.392594055,3.20568,2.88630030352
 04/05  17:00:00,121.086496245,7.98546265275,0.0,0.0,80.527626,29.818365,141.073005158,137.847325158,3.20568,0.02
 04/05  18:00:00,121.083214006,7.98546265275,0.0,0.0,80.527626,29.818365,154.608488711,145.639285728,3.20568,5.76352298328
 04/05  19:00:00,124.153490662,7.98546265275,0.0,0.0,80.527626,29.818365,161.566409639,152.590572653,3.20568,5.77015698518
 04/05  20:00:00,129.856655316,7.98546265275,0.0,0.0,80.527626,29.818365,169.339276571,160.366768796,3.20568,5.76682777476
 04/05  21:00:00,55.5434771043,0.0,0.0,0.0,15.863942322,29.242365,8.97217410876,0.0,3.20568,5.76649410876
 04/05  22:00:00,55.4366154318,0.0,0.0,0.0,15.863942322,29.242365,6.09310274894,0.0,3.20568,2.88742274894
 04/05  23:00:00,56.2123077481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  24:00:00,55.4684701723,0.0,0.0,0.0,15.863942322,29.242365,6.08915028126,0.0,3.20568,2.88347028126
 04/06  01:00:00,55.4709459602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  02:00:00,55.4665783811,0.0,0.0,0.0,15.863942322,29.242365,6.08902951706,0.0,3.20568,2.88334951706
 04/06  03:00:00,55.4626023762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.6761795422,0.0,0.0,0.0,15.863942322,29.242365,6.08909238348,0.0,3.20568,2.88341238348
 04/06  05:00:00,55.6613992981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  06:00:00,65.1125018607,7.98546265275,0.0,0.0,15.863942322,29.818365,314.532693866,308.443797784,3.20568,2.88321608228
 04/06  07:00:00,122.642091674,7.98546265275,0.00115418375979,0.0,80.527626,29.818365,271.820221601,265.728363967,3.20568,2.88617763376
 04/06  08:00:00,166.390310333,7.98546265275,0.00896294233141,0.0,80.527626,75.0917375,197.367891306,167.544140674,24.0426,5.78115063128
 04/06  09:00:00,166.062358823,7.98546265275,0.00386267599828,0.0,80.527626,75.0917375,145.87115821,107.330308083,24.0426,14.4982501279
 04/06  10:00:00,169.911605046,7.98546265275,0.00535501012321,0.0,80.527626,79.0911225,125.036667872,78.4707370623,32.0568,14.5091308095
 04/06  11:00:00,170.556449864,7.99637559278,0.0,0.0,80.527626,79.0911225,75.8585541543,29.2673230018,32.0568,14.5344311525
 04/06  12:00:00,169.84686815,8.01522824811,0.0,0.0,80.527626,79.0911225,60.9941071569,11.4700942047,32.0568,17.4672129522
 04/06  13:00:00,167.246699837,8.31721095671,1.06664974277,0.0,80.527626,75.0917375,55.3051469396,18.8884801323,16.0284,20.3882668073
 04/06  14:00:00,171.186421287,8.82025536118,4.47865115384,0.0,80.527626,75.0917375,39.424533464,11.7902225849,16.0284,11.6059108791
 04/06  15:00:00,171.956610992,9.05102779153,7.0216070415,0.0,80.527626,73.092045,28.9512843159,11.2317788718,3.20568,14.513825444
 04/06  16:00:00,170.09801301,7.99772515345,6.32968093181,0.0,80.527626,73.092045,16.7518385888,10.6597184477,3.20568,2.88644014103
 04/06  17:00:00,126.093986822,7.98546265275,5.62650563506,0.0,80.527626,29.818365,17.5206414566,11.4286341433,3.20568,2.88632731336
 04/06  18:00:00,124.9633135,7.98546265275,4.50722902253,0.0,80.527626,29.818365,22.7416512737,13.772578466,3.20568,5.76339280772
 04/06  19:00:00,125.626288871,7.98546265275,2.10071678911,0.0,80.527626,29.818365,28.0825221785,19.1065102114,3.20568,5.77033196707
 04/06  20:00:00,129.309327547,7.98546265275,0.0,0.0,80.527626,29.818365,91.4125894265,85.313717182,3.20568,2.89319224455
 04/06  21:00:00,55.5660243947,0.0,0.0,0.0,15.863942322,29.242365,8.97266801882,0.0,3.20568,5.76698801882
 04/06  22:00:00,55.44776267,0.0,0.0,0.0,15.863942322,29.242365,6.09316063792,0.0,3.20568,2.88748063792
 04/06  23:00:00,56.2204634414,0.0,0.0,0.0,15.863942322,29.242365,6.09129940278,0.0,3.20568,2.88561940278
 04/06  24:00:00,55.4550560902,0.0,0.0,0.0,15.863942322,29.242365,6.08900928412,0.0,3.20568,2.88332928412
 04/07  01:00:00,55.4638723702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  02:00:00,55.4668900984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.4610903979,0.0,0.0,0.0,15.863942322,29.242365,6.08906253886,0.0,3.20568,2.88338253886
 04/07  04:00:00,56.5061581319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  05:00:00,56.332546345,0.0,0.0,0.0,15.863942322,29.242365,6.08911878755,0.0,3.20568,2.88343878755
 04/07  06:00:00,65.439839896,7.98546265275,0.0,0.0,15.863942322,29.818365,381.561691744,378.336011744,3.20568,0.02
 04/07  07:00:00,122.624403362,7.98546265275,0.00119074756643,0.0,80.527626,29.818365,300.589987408,294.497863158,3.20568,2.88644424938
 04/07  08:00:00,166.257749522,7.98546265275,0.0117290836765,0.0,80.527626,75.0917375,184.044573146,151.340834884,24.0426,8.66113826197
 04/07  09:00:00,165.842860731,7.98546265275,0.00467270780942,0.0,80.527626,75.0917375,95.8744925748,57.3344182419,24.0426,14.4974743329
 04/07  10:00:00,171.801501516,7.98630470104,1.96635827873,0.0,80.527626,79.0911225,67.2565154302,23.5904765694,32.0568,11.6092388608
 04/07  11:00:00,176.226079079,8.01152078854,5.61136756135,0.0,80.527626,79.0911225,49.6414215665,0.145970574133,32.0568,17.4386509924
 04/07  12:00:00,180.061788225,8.31260459381,9.81124094439,0.0,80.527626,79.0911225,49.5175614384,0.0,32.0568,17.4607614384
 04/07  13:00:00,181.368496999,8.88800837133,14.4882581296,0.0,80.527626,75.0917375,33.5411629756,0.0336057811624,16.0284,17.4791571944
 04/07  14:00:00,186.2969116,9.34607208767,18.9389219206,0.0,80.527626,75.0917375,30.5303429258,0.0,16.0284,14.5019429258
 04/07  15:00:00,188.152528934,9.6663229103,22.4744248736,0.0,80.527626,73.092045,17.7314668735,0.011710653345,3.20568,14.5140762202
 04/07  16:00:00,184.910939503,8.36335831943,20.6387471546,0.0,80.527626,73.092045,6.10667003823,0.0147181548491,3.20568,2.88627188338
 04/07  17:00:00,140.917650663,7.98546265275,20.2887863274,0.0,80.527626,29.818365,6.09194536564,0.0,3.20568,2.88626536564
 04/07  18:00:00,139.23672998,7.98546265275,18.6153096119,0.0,80.527626,29.818365,6.09745484881,0.0,3.20568,2.89177484881
 04/07  19:00:00,137.853818386,7.98546265275,14.4172439494,0.0,80.527626,29.818365,8.97534321778,0.0,3.20568,5.76966321778
 04/07  20:00:00,134.7676627,7.98546265275,5.70180830372,0.0,80.527626,29.818365,19.3773535814,10.4051857826,3.20568,5.7664877988
 04/07  21:00:00,55.5187663474,0.0,0.0,0.0,15.863942322,29.242365,8.97244616973,0.0,3.20568,5.76676616973
 04/07  22:00:00,55.5535631731,0.0,0.0,0.0,15.863942322,29.242365,6.09320809714,0.0,3.20568,2.88752809714
 04/07  23:00:00,56.3002212756,0.0,0.0,0.0,15.863942322,29.242365,6.09138051594,0.0,3.20568,2.88570051594
 04/07  24:00:00,55.5912742121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.5936028599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.5762981224,0.0,0.0,0.0,15.863942322,29.242365,6.08786234049,0.0,3.20568,2.88218234049
 04/08  03:00:00,55.5548678722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  04:00:00,55.7462912035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.7192312998,0.0,0.0,0.0,15.863942322,29.242365,6.08788661548,0.0,3.20568,2.88220661548
 04/08  06:00:00,55.7280148735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,48.5315152103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.1732650681,0.0,0.0,0.0,15.863942322,29.242365,6.08791050044,0.0,3.20568,2.88223050044
 04/08  09:00:00,47.2715248387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  10:00:00,47.3445770019,0.0,0.0,0.0,15.863942322,29.242365,6.08903247436,0.0,3.20568,2.88335247436
 04/08  11:00:00,48.0653879751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.4039366796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  13:00:00,47.4618366266,0.0,0.0,0.0,15.863942322,29.242365,6.08789425179,0.0,3.20568,2.88221425179
 04/08  14:00:00,52.4031799324,0.515024488836,4.40353689463,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,59.6212228271,1.29313566678,10.8388591918,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,63.0447698274,1.60746793866,14.0084892789,0.0,15.863942322,29.242365,6.08794297346,0.0,3.20568,2.88226297346
 04/08  17:00:00,63.4357919686,1.63591677892,14.3659498526,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,64.3276099904,1.7629243665,15.1413514301,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,62.0123659463,1.28437407982,10.1983975604,0.0,15.863942322,29.242365,6.08794205621,0.0,3.20568,2.88226205621
 04/08  20:00:00,56.158922904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.9321502077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.7169000782,0.0,0.0,0.0,15.863942322,29.242365,6.08784258871,0.0,3.20568,2.88216258871
 04/08  23:00:00,56.3548190075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.6401536745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  01:00:00,55.6224895092,0.0,0.0,0.0,15.863942322,29.242365,6.08786334515,0.0,3.20568,2.88218334515
 04/09  02:00:00,55.6014062619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  03:00:00,55.5808450645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.7851971916,0.0,0.0,0.0,15.863942322,29.242365,6.08788193,0.0,3.20568,2.88220193
 04/09  05:00:00,55.7599393106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  06:00:00,55.7665535573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,48.5720570093,0.0,0.0,0.0,15.863942322,29.242365,6.08790005044,0.0,3.20568,2.88222005044
 04/09  08:00:00,47.2087867373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.3302233371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  10:00:00,47.4212758895,0.0,0.0,0.0,15.863942322,29.242365,6.08906979097,0.0,3.20568,2.88338979097
 04/09  11:00:00,48.1364870034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.4915624353,0.0,0.0,0.0,15.863942322,29.242365,6.08911277289,0.0,3.20568,2.88343277289
 04/09  13:00:00,47.555544744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  14:00:00,63.3725694369,1.46088383114,14.3414924756,0.0,15.863942322,29.242365,6.08785480907,0.0,3.20568,2.88217480907
 04/09  15:00:00,67.2067961913,1.81370278879,17.8146693912,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  16:00:00,72.2881567935,2.24629563552,22.4796125897,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,68.5801866173,1.91594890863,19.1403181191,0.0,15.863942322,29.242365,6.08793388319,0.0,3.20568,2.88225388319
 04/09  18:00:00,70.821435645,2.14374417856,21.1567136302,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,63.782422009,1.47000437246,13.1205273415,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,63.9403846205,0.808321779177,6.85683665087,0.0,15.863942322,29.242365,6.0878904986,0.0,3.20568,2.8822104986
 04/09  21:00:00,56.094220642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.857465787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.4858332418,0.0,0.0,0.0,15.863942322,29.242365,6.0879077615,0.0,3.20568,2.8822277615
 04/09  24:00:00,55.7763839687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.7365189412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  02:00:00,55.6889215998,0.0,0.0,0.0,15.863942322,29.242365,6.08908088716,0.0,3.20568,2.88340088716
 04/10  03:00:00,55.6574755271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.8672706988,0.0,0.0,0.0,15.863942322,29.242365,6.08893702445,0.0,3.20568,2.88325702445
 04/10  05:00:00,55.8340395739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  06:00:00,64.3228128528,7.98546265275,0.00688702838741,0.0,15.863942322,29.818365,62.9008282156,56.8118548596,3.20568,2.88329335601
 04/10  07:00:00,121.976853743,7.98546265275,0.0,0.0,80.527626,29.818365,65.5944651292,59.5026754865,3.20568,2.88610964268
 04/10  08:00:00,168.818690902,8.12884071095,2.82563690292,0.0,80.527626,75.0917375,49.8299952451,20.0068769245,24.0426,5.78051832052
 04/10  09:00:00,179.889459965,8.80218924628,13.1311641065,0.0,80.527626,75.0917375,43.4492937552,4.90986297411,24.0426,14.4968307811
 04/10  10:00:00,193.983510387,9.35319131871,22.6004624064,0.0,80.527626,79.0911225,46.5638650749,0.0,32.0568,14.5070650749
 04/10  11:00:00,214.625718217,10.0316242929,41.7218675475,0.0,80.527626,79.0911225,46.5915389641,0.0,32.0568,14.5347389641
 04/10  12:00:00,228.95616821,10.9690258548,55.7861396363,0.0,80.527626,79.0911225,49.516042613,0.0,32.0568,17.459242613
 04/10  13:00:00,231.509248353,12.0781089733,61.1993448927,0.0,80.527626,75.0917375,33.5375270565,0.0336531330763,16.0284,17.4754739234
 04/10  14:00:00,240.50604206,13.5367160144,68.7269622863,0.0,80.527626,75.0917375,30.5294433898,0.00121721000153,16.0284,14.4998261798
 04/10  15:00:00,253.585665125,16.4720919881,80.8566678944,0.0,80.527626,73.092045,17.7433308709,0.0264888784357,3.20568,14.5111619925
 04/10  16:00:00,239.162356719,12.0704846574,70.9249461141,0.0,80.527626,73.092045,6.11431358175,0.0223225647449,3.20568,2.88631101701
 04/10  17:00:00,182.776552425,10.3981120637,59.5327820919,0.0,80.527626,29.818365,6.09694592865,0.00498364476593,3.20568,2.88628228389
 04/10  18:00:00,178.573114776,10.0428980726,55.6975997605,0.0,80.527626,29.818365,6.09891239245,0.00184853768584,3.20568,2.89138385476
 04/10  19:00:00,171.519022993,9.30922731842,47.6769448982,0.0,80.527626,29.818365,8.97671807789,0.000759572248935,3.20568,5.77027850564
 04/10  20:00:00,169.175400054,8.75074773988,38.8093079817,0.0,80.527626,29.818365,8.97185289013,0.0,3.20568,5.76617289013
 04/10  21:00:00,55.9739816556,0.0,0.0,0.0,15.863942322,29.242365,8.97205142401,0.0,3.20568,5.76637142401
 04/10  22:00:00,55.7944315584,0.0,0.0,0.0,15.863942322,29.242365,6.09308703207,0.0,3.20568,2.88740703207
 04/10  23:00:00,56.5018019502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  24:00:00,55.7752341448,0.0,0.0,0.0,15.863942322,29.242365,6.08898827771,0.0,3.20568,2.88330827771
 04/11  01:00:00,55.7637006233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.7577362145,0.0,0.0,0.0,15.863942322,29.242365,6.08901670779,0.0,3.20568,2.88333670779
 04/11  03:00:00,55.7568409277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,57.0050473944,0.0,0.0,0.0,15.863942322,29.242365,6.08904611556,0.0,3.20568,2.88336611556
 04/11  05:00:00,56.8174497058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  06:00:00,85.4468989511,7.98708066431,20.5627099257,0.0,15.863942322,29.818365,6.48740117155,0.398325613936,3.20568,2.88339555761
 04/11  07:00:00,143.941529275,7.98546265275,21.786735467,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/11  08:00:00,195.253111682,9.21536108676,27.9811766671,0.0,80.527626,75.0917375,32.712829587,0.00949345139603,24.0426,8.66073613564
 04/11  09:00:00,202.048695374,10.1019385027,33.8466594042,0.0,80.527626,75.0917375,38.5381678697,0.0,24.0426,14.4955678697
 04/11  10:00:00,215.929108218,11.1057916873,42.6861561978,0.0,80.527626,79.0911225,43.6661480526,0.000888056029314,32.0568,11.6084599966
 04/11  11:00:00,233.364733278,12.9233040541,57.565191029,0.0,80.527626,79.0911225,49.4964251714,0.00354735660749,32.0568,17.4360778148
 04/11  12:00:00,243.879597576,14.8448566576,66.8507842659,0.0,80.527626,79.0911225,49.519165053,0.00570057429312,32.0568,17.4566644787
 04/11  13:00:00,248.723285576,16.8523256277,73.6648608292,0.0,80.527626,75.0917375,33.5071801659,0.00633490896471,16.0284,17.4724452569
 04/11  14:00:00,261.616381658,19.7350252372,83.660156807,0.0,80.527626,75.0917375,30.5322551342,0.00457890987095,16.0284,14.4992762243
 04/11  15:00:00,268.707977827,21.9297215561,90.5441197376,0.0,80.527626,73.092045,17.7429086085,0.0267612794667,3.20568,14.510467329
 04/11  16:00:00,250.949506751,16.6571615462,78.0680860363,0.0,80.527626,73.092045,6.11341175967,0.0215278853304,3.20568,2.88620387434
 04/11  17:00:00,187.58678213,12.6514390039,62.1102471848,0.0,80.527626,29.818365,3.23243279632,0.00675279632098,3.20568,0.02
 04/11  18:00:00,179.092322392,11.5378643875,54.7464487046,0.0,80.527626,29.818365,8.97181063876,0.00315952339381,3.20568,5.76297111537
 04/11  19:00:00,169.519119746,10.1634696993,45.1471980722,0.0,80.527626,29.818365,8.97626196359,0.00129538680526,3.20568,5.76928657678
 04/11  20:00:00,164.996697414,9.08586325891,34.5935847759,0.0,80.527626,29.818365,8.97219375702,0.0,3.20568,5.76651375702
 04/11  21:00:00,55.7572838126,0.0,0.0,0.0,15.863942322,29.242365,6.09849623391,0.0,3.20568,2.89281623391
 04/11  22:00:00,55.7913055783,0.0,0.0,0.0,15.863942322,29.242365,6.0929774027,0.0,3.20568,2.8872974027
 04/11  23:00:00,56.5139396769,0.0,0.0,0.0,15.863942322,29.242365,6.09119946015,0.0,3.20568,2.88551946015
 04/11  24:00:00,55.8023559923,0.0,0.0,0.0,15.863942322,29.242365,6.08903108345,0.0,3.20568,2.88335108345
 04/12  01:00:00,55.7969186822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  02:00:00,55.7910092763,0.0,0.0,0.0,15.863942322,29.242365,6.08905106508,0.0,3.20568,2.88337106508
 04/12  03:00:00,55.7859838109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,56.0430375981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  05:00:00,56.0225257668,0.0,0.0,0.0,15.863942322,29.242365,6.08907366687,0.0,3.20568,2.88339366687
 04/12  06:00:00,90.4471807285,8.07493281249,25.841699153,0.0,15.863942322,29.818365,3.26628172031,0.0406017203141,3.20568,0.02
 04/12  07:00:00,148.369033443,7.98546265275,26.1689312099,0.0,80.527626,29.818365,6.09196132944,0.0,3.20568,2.88628132944
 04/12  08:00:00,204.089908374,9.68000806947,36.3163394744,0.0,80.527626,75.0917375,32.711783584,0.00870045900743,24.0426,8.66048312496
 04/12  09:00:00,211.567788554,10.6856386145,42.7689551239,0.0,80.527626,75.0917375,35.6424860386,0.0,24.0426,11.5998860386
 04/12  10:00:00,221.854067853,11.4096690161,48.3259845522,0.0,80.527626,79.0911225,46.5618313778,0.0,32.0568,14.5050313778
 04/12  11:00:00,243.346863392,13.0560035456,67.4215714866,0.0,80.527626,79.0911225,49.4881055212,0.0,32.0568,17.4313055212
 04/12  12:00:00,261.138957688,15.3589052826,83.5925742186,0.0,80.527626,79.0911225,49.5119745937,0.00362126100317,32.0568,17.4515533326
 04/12  13:00:00,259.369141132,16.6540593737,84.5200096503,0.0,80.527626,75.0917375,33.4980867795,0.00294011466724,16.0284,17.4667466649
 04/12  14:00:00,280.013255852,20.5357347291,101.250863944,0.0,80.527626,75.0917375,27.6341107377,0.00374363254851,16.0284,11.6019671052
 04/12  15:00:00,287.137886036,23.2025019866,107.683270601,0.0,80.527626,73.092045,17.7404224119,0.0249312503547,3.20568,14.5098111616
 04/12  16:00:00,270.664463251,19.0136527301,95.3849905613,0.0,80.527626,73.092045,6.14581003983,0.0540642881122,3.20568,2.88606575172
 04/12  17:00:00,213.056126005,14.6852306681,85.3737612059,0.0,80.527626,29.818365,6.09170538587,0.0,3.20568,2.88602538587
 04/12  18:00:00,203.543732568,12.5857517723,78.0890116828,0.0,80.527626,29.818365,8.97234791031,0.00423853662147,3.20568,5.76242937369
 04/12  19:00:00,198.370792741,11.1768559457,72.6089772663,0.0,80.527626,29.818365,8.97603766998,0.00131631073002,3.20568,5.76904135925
 04/12  20:00:00,191.500355383,10.0456786587,59.7795594168,0.0,80.527626,29.818365,6.09886783091,0.0,3.20568,2.89318783091
 04/12  21:00:00,56.0232380399,0.0,0.0,0.0,15.863942322,29.242365,8.97225182344,0.0,3.20568,5.76657182344
 04/12  22:00:00,55.8059914293,0.0,0.0,0.0,15.863942322,29.242365,6.09285197879,0.0,3.20568,2.88717197879
 04/12  23:00:00,56.4856699984,0.0,0.0,0.0,15.863942322,29.242365,6.09119354236,0.0,3.20568,2.88551354236
 04/12  24:00:00,55.7349875047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  01:00:00,55.7036045287,0.0,0.0,0.0,15.863942322,29.242365,6.08903230722,0.0,3.20568,2.88335230722
 04/13  02:00:00,55.6928651938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  03:00:00,55.6618460275,0.0,0.0,0.0,15.863942322,29.242365,6.08904804406,0.0,3.20568,2.88336804406
 04/13  04:00:00,55.8708069269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.8510360207,0.0,0.0,0.0,15.863942322,29.242365,6.08906385053,0.0,3.20568,2.88338385053
 04/13  06:00:00,64.3585651125,7.98546265275,0.00835686369448,0.0,15.863942322,29.818365,77.4433722361,74.2176922361,3.20568,0.02
 04/13  07:00:00,121.99301852,7.98546265275,0.0,0.0,80.527626,29.818365,73.8377120926,67.7458142804,3.20568,2.88621781217
 04/13  08:00:00,168.743525849,8.21280134517,2.65150296091,0.0,80.527626,75.0917375,49.4643921504,18.8639995786,24.0426,6.55779257175
 04/13  09:00:00,180.781748736,9.03232375874,13.7765955249,0.0,80.527626,75.0917375,42.5013190005,4.74641999959,24.0426,13.7122990009
 04/13  10:00:00,195.611387596,9.7328787833,23.8444909302,0.0,80.527626,79.0911225,46.561850958,0.0,32.0568,14.505050958
 04/13  11:00:00,211.690389241,10.351474374,38.509959037,0.0,80.527626,79.0911225,46.5874875486,0.0,32.0568,14.5306875486
 04/13  12:00:00,232.333233975,11.8864241526,58.2680459829,0.0,80.527626,79.0911225,49.5200473165,0.00510985351655,32.0568,17.458137463
 04/13  13:00:00,250.178248514,14.746207426,77.210053327,0.0,80.527626,75.0917375,33.5367328362,0.0349886896337,16.0284,17.4733441465
 04/13  14:00:00,267.132353734,17.1063805023,91.768177479,0.0,80.527626,75.0917375,30.5336630978,0.00721607661907,16.0284,14.4980470212
 04/13  15:00:00,273.617247557,18.1308418747,99.2017381667,0.0,80.527626,73.092045,17.7405594408,0.0262150383052,3.20568,14.5086644025
 04/13  16:00:00,266.16039888,14.8260998832,95.0374625268,0.0,80.527626,73.092045,6.15082736838,0.0590555281126,3.20568,2.88609184027
 04/13  17:00:00,207.884079288,11.899987806,83.0647714033,0.0,80.527626,29.818365,6.09409497864,0.00237367661538,3.20568,2.88604130203
 04/13  18:00:00,202.276654179,11.2730948604,78.1038054829,0.0,80.527626,29.818365,6.09674478772,0.0,3.20568,2.89106478772
 04/13  19:00:00,190.899409373,10.3903700055,65.9006126633,0.0,80.527626,29.818365,8.97516239093,0.0,3.20568,5.76948239093
 04/13  20:00:00,180.850440721,9.44697610745,49.7260676329,0.0,80.527626,29.818365,8.97168222177,0.0,3.20568,5.76600222177
 04/13  21:00:00,56.0385286092,0.0,0.0,0.0,15.863942322,29.242365,6.09890166799,0.0,3.20568,2.89322166799
 04/13  22:00:00,55.8435857311,0.0,0.0,0.0,15.863942322,29.242365,6.0930590934,0.0,3.20568,2.8873790934
 04/13  23:00:00,56.5466508455,0.0,0.0,0.0,15.863942322,29.242365,6.09127860182,0.0,3.20568,2.88559860182
 04/13  24:00:00,55.8159989086,0.0,0.0,0.0,15.863942322,29.242365,6.08893328265,0.0,3.20568,2.88325328265
 04/14  01:00:00,55.8066841581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.8089393336,0.0,0.0,0.0,15.863942322,29.242365,6.08894017812,0.0,3.20568,2.88326017812
 04/14  03:00:00,55.8076586279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,57.1188578204,0.0,0.0,0.0,15.863942322,29.242365,6.08894920215,0.0,3.20568,2.88326920215
 04/14  05:00:00,56.9100386757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,92.1146152356,8.2371119009,26.9189292598,0.0,15.863942322,29.818365,3.26547731692,0.0397973169203,3.20568,0.02
 04/14  07:00:00,145.326847515,7.98546265275,24.5638457927,0.0,80.527626,29.818365,6.09187148712,0.0,3.20568,2.88619148712
 04/14  08:00:00,205.299741798,10.1291829614,37.0569025463,0.0,80.527626,75.0917375,32.7125844991,0.0100945986763,24.0426,8.65988990046
 04/14  09:00:00,211.998402827,11.5793504654,42.2617016031,0.0,80.527626,75.0917375,35.6413588074,0.0,24.0426,11.5987588074
 04/14  10:00:00,232.685128896,13.0751270604,57.4495249006,0.0,80.527626,79.0911225,46.5599578416,0.0,32.0568,14.5031578416
 04/14  11:00:00,251.5651161,14.8217555556,73.8666564662,0.0,80.527626,79.0911225,49.4851477265,0.0,32.0568,17.4283477265
 04/14  12:00:00,266.479994424,17.1483749368,87.1520962519,0.0,80.527626,79.0911225,46.6047685717,0.0,32.0568,14.5479685717
 04/14  13:00:00,274.12150858,20.0712064863,95.8266182697,0.0,80.527626,75.0917375,36.4048394429,0.0,16.0284,20.3764394429
 04/14  14:00:00,284.468786116,22.3710642087,103.859072941,0.0,80.527626,75.0917375,27.6309651323,0.0,16.0284,11.6025651323
 04/14  15:00:00,285.332573335,23.7334378878,105.378772953,0.0,80.527626,73.092045,17.7150755276,0.0,3.20568,14.5093955276
 04/14  16:00:00,263.747614602,16.9332663148,90.7183860875,0.0,80.527626,73.092045,6.10681695408,0.0150739458706,3.20568,2.88606300821
 04/14  17:00:00,198.378896536,12.989675571,72.5966347166,0.0,80.527626,29.818365,6.09168690293,0.0,3.20568,2.88600690293
 04/14  18:00:00,183.407874339,11.3658966824,59.2756234333,0.0,80.527626,29.818365,6.09674811005,0.0,3.20568,2.89106811005
 04/14  19:00:00,165.912137054,10.1842070933,41.5776608379,0.0,80.527626,29.818365,8.97477622604,0.0,3.20568,5.76909622604
 04/14  20:00:00,155.770938187,9.03827637832,25.4855265413,0.0,80.527626,29.818365,8.97144825331,0.0,3.20568,5.76576825331
 04/14  21:00:00,55.6816072462,0.0,0.0,0.0,15.863942322,29.242365,8.97186590967,0.0,3.20568,5.76618590967
 04/14  22:00:00,55.6913908304,0.0,0.0,0.0,15.863942322,29.242365,6.09281160916,0.0,3.20568,2.88713160916
 04/14  23:00:00,56.4271279671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  24:00:00,55.7034425224,0.0,0.0,0.0,15.863942322,29.242365,6.08894385427,0.0,3.20568,2.88326385427
 04/15  01:00:00,55.6848445261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.6590119239,0.0,0.0,0.0,15.863942322,29.242365,6.08786515103,0.0,3.20568,2.88218515103
 04/15  03:00:00,55.6346112718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,55.8306665976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.8017890924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,55.8031251736,0.0,0.0,0.0,15.863942322,29.242365,6.08784769288,0.0,3.20568,2.88216769288
 04/15  07:00:00,47.1647065184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  08:00:00,47.1792352915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
