Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/15  09:00:00,47.2301617758,0.0,0.0,0.0,15.863942322,29.242365,6.08904579262,0.0,3.20568,2.88336579262
 04/15  10:00:00,47.2529931955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.9597137192,0.0,0.0,0.0,15.863942322,29.242365,6.08904791932,0.0,3.20568,2.88336791932
 04/15  12:00:00,47.3006938699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  13:00:00,47.3658651786,0.0,0.0,0.0,15.863942322,29.242365,6.08783992734,0.0,3.20568,2.88215992734
 04/15  14:00:00,47.3992559267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.4109169523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  16:00:00,47.3206280202,0.0,0.0,0.0,15.863942322,29.242365,6.08782177671,0.0,3.20568,2.88214177671
 04/15  17:00:00,50.0060787223,0.300314213296,2.3867379929,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  18:00:00,48.553188644,0.150157106648,1.10247489985,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,48.9434791993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,56.0173885184,0.0,0.0,0.0,15.863942322,29.242365,6.0878036143,0.0,3.20568,2.8821236143
 04/15  21:00:00,55.824813335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.6065925052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  23:00:00,56.2746173874,0.0,0.0,0.0,15.863942322,29.242365,6.0877854676,0.0,3.20568,2.8821054676
 04/15  24:00:00,55.5495728253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.5397678478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.5351002851,0.0,0.0,0.0,15.863942322,29.242365,6.08788304223,0.0,3.20568,2.88220304223
 04/16  03:00:00,55.5146902409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  04:00:00,55.7090941355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.6802331978,0.0,0.0,0.0,15.863942322,29.242365,6.08785958117,0.0,3.20568,2.88217958117
 04/16  06:00:00,55.6870414822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,47.063874587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.1220815775,0.0,0.0,0.0,15.863942322,29.242365,6.08892210895,0.0,3.20568,2.88324210895
 04/16  09:00:00,47.2290315134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,47.2830382799,0.0,0.0,0.0,15.863942322,29.242365,6.08891742426,0.0,3.20568,2.88323742426
 04/16  11:00:00,47.987691746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.339688009,0.0,0.0,0.0,15.863942322,29.242365,6.08891276806,0.0,3.20568,2.88323276806
 04/16  13:00:00,47.4079448075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,47.4440084611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,49.6210224521,0.221727198495,1.94930235629,0.0,15.863942322,29.242365,6.08789114082,0.0,3.20568,2.88221114082
 04/16  16:00:00,59.2225153854,1.23894746896,10.611250754,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,60.522791783,1.38054448109,11.7598783123,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,59.0597768394,1.23407081626,10.4520490983,0.0,15.863942322,29.242365,6.08789138261,0.0,3.20568,2.88221138261
 04/16  19:00:00,53.8758913445,0.538881186118,4.28384144727,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,56.1182507329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.9356198947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  22:00:00,55.7387087972,0.0,0.0,0.0,15.863942322,29.242365,6.08784258703,0.0,3.20568,2.88216258703
 04/16  23:00:00,56.402103902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  24:00:00,55.6957774002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.6791440977,0.0,0.0,0.0,15.863942322,29.242365,6.08902484884,0.0,3.20568,2.88334484884
 04/17  02:00:00,55.6609729389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.6391150328,0.0,0.0,0.0,15.863942322,29.242365,6.08901300331,0.0,3.20568,2.88333300331
 04/17  04:00:00,55.8486343316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  05:00:00,55.8260917392,0.0,0.0,0.0,15.863942322,29.242365,6.08900125746,0.0,3.20568,2.88332125746
 04/17  06:00:00,64.3183495312,7.98546265275,0.00469205981902,0.0,15.863942322,29.818365,45.745687265,42.520007265,3.20568,0.02
 04/17  07:00:00,120.54519974,7.98546265275,0.00177614185657,0.0,80.527626,29.818365,36.5064841409,30.4146852207,3.20568,2.88611892011
 04/17  08:00:00,172.959687219,8.12483296116,6.92935632558,0.0,80.527626,75.0917375,42.5166536838,9.81514549523,24.0426,8.65890818858
 04/17  09:00:00,181.263518343,8.79290145455,14.4939778624,0.0,80.527626,75.0917375,40.2090699224,4.56886767046,24.0426,11.597602252
 04/17  10:00:00,195.46519388,9.45346858499,23.9783110908,0.0,80.527626,79.0911225,46.6883311159,0.129272426939,32.0568,14.5022586889
 04/17  11:00:00,209.319540765,10.4368518296,36.0720305726,0.0,80.527626,79.0911225,46.5846312636,0.0,32.0568,14.5278312636
 04/17  12:00:00,219.693914402,11.6898332251,45.8594634838,0.0,80.527626,79.0911225,49.5138763077,0.00531046041867,32.0568,17.4517658473
 04/17  13:00:00,229.581850599,14.0837835936,57.3131585342,0.0,80.527626,75.0917375,33.5344354748,0.0406513229068,16.0284,17.4653841519
 04/17  14:00:00,246.568097985,17.0346159792,71.3225638756,0.0,80.527626,75.0917375,30.529389078,0.00744974865252,16.0284,14.4935393294
 04/17  15:00:00,254.554064378,19.0967431557,79.2313651355,0.0,80.527626,73.092045,14.8433812917,0.0287237057635,3.20568,11.6089775859
 04/17  16:00:00,244.402383241,15.2798441274,72.953283982,0.0,80.527626,73.092045,6.15336622129,0.06162899453,3.20568,2.88605722676
 04/17  17:00:00,190.010566611,12.1212657797,65.0450896834,0.0,80.527626,29.818365,6.09936484581,0.0077056315774,3.20568,2.88597921424
 04/17  18:00:00,185.023171019,11.4357506934,60.7495267762,0.0,80.527626,29.818365,8.97532093272,0.00761075506224,3.20568,5.76203017766
 04/17  19:00:00,176.620424606,10.3239394981,51.7606704615,0.0,80.527626,29.818365,6.32794763514,0.00581595469885,3.20568,3.11645168045
 04/17  20:00:00,172.207566747,9.25539766246,41.3383570292,0.0,80.527626,29.818365,8.74931363186,0.0,3.20568,5.54363363186
 04/17  21:00:00,55.9648372985,0.0,0.0,0.0,15.863942322,29.242365,8.9716262294,0.0,3.20568,5.7659462294
 04/17  22:00:00,55.779721057,0.0,0.0,0.0,15.863942322,29.242365,6.09284197852,0.0,3.20568,2.88716197852
 04/17  23:00:00,56.4931820574,0.0,0.0,0.0,15.863942322,29.242365,6.09109123729,0.0,3.20568,2.88541123729
 04/17  24:00:00,55.7853914033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  01:00:00,55.7846415393,0.0,0.0,0.0,15.863942322,29.242365,6.08899670509,0.0,3.20568,2.88331670509
 04/18  02:00:00,55.7839056614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  03:00:00,55.782931417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  04:00:00,57.0684816072,0.0,0.0,0.0,15.863942322,29.242365,6.08897795467,0.0,3.20568,2.88329795467
 04/18  05:00:00,56.8747959829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  06:00:00,90.2721591373,8.05527622163,25.2708802072,0.0,15.863942322,29.818365,6.12862540609,0.0396649976843,3.20568,2.88328040841
 04/18  07:00:00,145.759911484,7.98546265275,24.9948974228,0.0,80.527626,29.818365,6.0916704114,0.0,3.20568,2.8859904114
 04/18  08:00:00,203.506187516,9.6925177105,35.7116850104,0.0,80.527626,75.0917375,29.8320875335,0.0100560802938,24.0426,5.77943145319
 04/18  09:00:00,215.290612896,10.8250168504,46.3243618625,0.0,80.527626,75.0917375,38.5344876873,0.0,24.0426,14.4918876873
 04/18  10:00:00,238.261970561,12.3358218301,63.7446056348,0.0,80.527626,79.0911225,43.6621914724,0.00109144756862,32.0568,11.6043000248
 04/18  11:00:00,268.754973918,15.0535952501,90.7552116529,0.0,80.527626,79.0911225,49.4879921284,0.00405513716022,32.0568,17.4271369912
 04/18  12:00:00,292.308447417,18.544280701,111.489589589,0.0,80.527626,79.0911225,49.5077971034,0.00581060708282,32.0568,17.4451864963
 04/18  13:00:00,301.817402218,21.8309499631,121.676603961,0.0,80.527626,75.0917375,33.4947345437,0.00818520133666,16.0284,17.4581493424
 04/18  14:00:00,317.98836113,25.1535883382,134.500065117,0.0,80.527626,75.0917375,27.6361257986,0.00788949864849,16.0284,11.5998363
 04/18  15:00:00,327.6561076,27.8342737417,143.48006604,0.0,80.527626,73.092045,17.7107586804,0.0,3.20568,14.5050786804
 04/18  16:00:00,288.992993031,15.5982495545,117.055356947,0.0,80.527626,73.092045,6.10369791385,0.0121123317712,3.20568,2.88590558208
 04/18  17:00:00,225.404350504,10.8598370342,101.547039681,0.0,80.527626,29.818365,6.09181896548,0.0,3.20568,2.88613896548
 04/18  18:00:00,238.103897464,12.8661990941,112.280012852,0.0,80.527626,29.818365,6.09670522355,0.0,3.20568,2.89102522355
 04/18  19:00:00,217.059882106,11.6311935822,91.0730028521,0.0,80.527626,29.818365,8.97482970321,0.0,3.20568,5.76914970321
 04/18  20:00:00,199.908783398,10.2750535935,68.1736586088,0.0,80.527626,29.818365,8.97125018366,0.0,3.20568,5.76557018366
 04/18  21:00:00,55.8658265609,0.0,0.0,0.0,15.863942322,29.242365,6.0986219952,0.0,3.20568,2.8929419952
 04/18  22:00:00,55.8822838997,0.0,0.0,0.0,15.863942322,29.242365,6.09284677021,0.0,3.20568,2.88716677021
 04/18  23:00:00,56.5934943413,0.0,0.0,0.0,15.863942322,29.242365,6.09106066638,0.0,3.20568,2.88538066638
 04/18  24:00:00,55.8729428295,0.0,0.0,0.0,15.863942322,29.242365,6.08889746413,0.0,3.20568,2.88321746413
 04/19  01:00:00,55.8609551003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  02:00:00,55.8283283885,0.0,0.0,0.0,15.863942322,29.242365,6.08886911654,0.0,3.20568,2.88318911654
 04/19  03:00:00,55.8076395467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,56.0655746774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  05:00:00,56.0378643532,0.0,0.0,0.0,15.863942322,29.242365,6.08884355585,0.0,3.20568,2.88316355585
 04/19  06:00:00,92.2280704749,8.28331954172,27.4056437044,0.0,15.863942322,29.818365,3.27522284923,0.0495428492258,3.20568,0.02
 04/19  07:00:00,147.678069265,7.98546265275,26.8981991954,0.0,80.527626,29.818365,6.09181460306,0.0,3.20568,2.88613460306
 04/19  08:00:00,210.596978981,10.2174735295,42.2600072027,0.0,80.527626,75.0917375,32.7120966864,0.0102471044288,24.0426,8.65924958201
 04/19  09:00:00,227.537882326,11.6632222307,57.7114652028,0.0,80.527626,75.0917375,35.6403166831,0.0,24.0426,11.5977166831
 04/19  10:00:00,248.296246728,13.4653387504,72.6366046348,0.0,80.527626,79.0911225,46.5576389027,0.00107758755935,32.0568,14.4997613151
 04/19  11:00:00,273.510545601,15.7022741214,94.8624496456,0.0,80.527626,79.0911225,46.5857828899,0.00355893544511,32.0568,14.5254239545
 04/19  12:00:00,301.393007641,19.4138390291,119.704010979,0.0,80.527626,79.0911225,49.5121759738,0.00554553912222,32.0568,17.4498304347
 04/19  13:00:00,313.331681726,22.62361001,132.400246258,0.0,80.527626,75.0917375,33.4967712646,0.00565356740701,16.0284,17.4627176972
 04/19  14:00:00,335.979184342,25.7418704121,151.899428369,0.0,80.527626,75.0917375,28.473859402,0.00706956823114,16.0284,12.4383898337
 04/19  15:00:00,349.687338126,27.9866616168,165.350163795,0.0,80.527626,73.092045,16.8775846661,0.00626521239403,3.20568,13.6656394537
 04/19  16:00:00,340.186691234,25.6384731501,158.200446,0.0,80.527626,73.092045,6.09874693649,0.00703498373597,3.20568,2.88603195275
 04/19  17:00:00,272.721952872,19.3804777166,140.268681161,0.0,80.527626,29.818365,6.09936444704,0.00774456911479,3.20568,2.88593987793
 04/19  18:00:00,258.40880033,17.0178336052,128.340644441,0.0,80.527626,29.818365,6.10440217791,0.00753906703468,3.20568,2.89118311088
 04/19  19:00:00,236.007393131,14.0235736573,107.287495416,0.0,80.527626,29.818365,8.98317732715,0.00842118364071,3.20568,5.76907614351
 04/19  20:00:00,223.538783317,11.8030727184,89.9701038809,0.0,80.527626,29.818365,8.97318692886,0.0018593624261,3.20568,5.76564756643
 04/19  21:00:00,56.1067654491,0.0,0.0,0.0,15.863942322,29.242365,8.97099064863,0.0,3.20568,5.76531064863
 04/19  22:00:00,55.9152640457,0.0,0.0,0.0,15.863942322,29.242365,6.09271661911,0.0,3.20568,2.88703661911
 04/19  23:00:00,56.608460833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  24:00:00,55.8790858193,0.0,0.0,0.0,15.863942322,29.242365,6.0888832984,0.0,3.20568,2.8832032984
 04/20  01:00:00,55.8539075572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.8252813643,0.0,0.0,0.0,15.863942322,29.242365,6.08885013928,0.0,3.20568,2.88317013928
 04/20  03:00:00,55.7973812586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,56.0130834407,0.0,0.0,0.0,15.863942322,29.242365,6.08899213911,0.0,3.20568,2.88331213911
 04/20  05:00:00,55.9399450053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  06:00:00,72.0044312798,8.05235294499,7.5519169919,0.0,15.863942322,29.818365,15.7186471876,9.62968767477,3.20568,2.88327951279
 04/20  07:00:00,131.192461318,7.98546265275,10.5712211174,0.0,80.527626,29.818365,3.46572816809,0.240048168091,3.20568,0.02
 04/20  08:00:00,186.849773464,9.71888380849,19.1549954463,0.0,80.527626,75.0917375,32.711579772,0.0106882711247,24.0426,8.65829150083
 04/20  09:00:00,197.915656335,10.9590173232,28.9062302514,0.0,80.527626,75.0917375,35.6388497985,0.0,24.0426,11.5962497985
 04/20  10:00:00,210.319933558,12.1451391521,36.0883850778,0.0,80.527626,79.0911225,46.5554385013,0.0,32.0568,14.4986385013
 04/20  11:00:00,211.725928947,13.0555101465,35.8919287145,0.0,80.527626,79.0911225,46.5801010811,0.0,32.0568,14.5233010811
 04/20  12:00:00,218.635679078,14.6332452295,41.90683399,0.0,80.527626,79.0911225,49.5086493754,0.0,32.0568,17.4518493754
 04/20  13:00:00,229.272004099,17.0631763339,54.0508184107,0.0,80.527626,75.0917375,33.49282648,0.0,16.0284,17.46442648
 04/20  14:00:00,238.460501729,18.3347658132,61.9467331957,0.0,80.527626,75.0917375,30.5260961816,0.0050222359776,16.0284,14.4926739456
 04/20  15:00:00,245.275663154,20.7818076734,68.3106193951,0.0,80.527626,73.092045,14.8491052481,0.035689073641,3.20568,11.6077361745
 04/20  16:00:00,228.478921722,15.3631054011,57.0331390863,0.0,80.527626,73.092045,6.11457465273,0.0228543362035,3.20568,2.88604031653
 04/20  17:00:00,174.844201828,12.1610094253,49.9021733496,0.0,80.527626,29.818365,6.09530817027,0.00368864288664,3.20568,2.88593952738
 04/20  18:00:00,171.049737187,11.2701208078,46.9970236152,0.0,80.527626,29.818365,8.96928868376,0.00184431202151,3.20568,5.76176437174
 04/20  19:00:00,165.383765139,10.1835320122,40.7263033275,0.0,80.527626,29.818365,6.09969508491,0.0,3.20568,2.89401508491
 04/20  20:00:00,163.657259915,9.26666060998,32.8242456213,0.0,80.527626,29.818365,8.97118028701,0.0,3.20568,5.76550028701
 04/20  21:00:00,55.9324558695,0.0,0.0,0.0,15.863942322,29.242365,8.97106958455,0.0,3.20568,5.76538958455
 04/20  22:00:00,55.7506417223,0.0,0.0,0.0,15.863942322,29.242365,6.09296358723,0.0,3.20568,2.88728358723
 04/20  23:00:00,56.4604978973,0.0,0.0,0.0,15.863942322,29.242365,6.09112492349,0.0,3.20568,2.88544492349
 04/20  24:00:00,55.7482831843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  01:00:00,55.7567421071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.7620423947,0.0,0.0,0.0,15.863942322,29.242365,6.08892077792,0.0,3.20568,2.88324077792
 04/21  03:00:00,55.7622167195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  04:00:00,57.0453035517,0.0,0.0,0.0,15.863942322,29.242365,6.08888114132,0.0,3.20568,2.88320114132
 04/21  05:00:00,56.8920677869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,95.0130456516,7.99606800031,30.0405890929,0.0,15.863942322,29.818365,6.22893784123,0.140096240438,3.20568,2.88316160079
 04/21  07:00:00,150.599183493,7.98546265275,29.7967169773,0.0,80.527626,29.818365,6.09163813183,0.0,3.20568,2.88595813183
 04/21  08:00:00,211.731289637,9.63417054577,43.9569766856,0.0,80.527626,75.0917375,29.8333499435,0.0119436606805,24.0426,5.77880628284
 04/21  09:00:00,226.820974507,11.0320237907,57.6178823559,0.0,80.527626,75.0917375,38.5305106232,0.0,24.0426,14.4879106232
 04/21  10:00:00,248.407704362,12.9754474402,73.2318612471,0.0,80.527626,79.0911225,43.6603982499,0.00129474515898,32.0568,11.6023035048
 04/21  11:00:00,269.624552093,15.2668523323,91.4248741093,0.0,80.527626,79.0911225,46.5818401482,0.00395357737043,32.0568,14.5210865709
 04/21  12:00:00,288.30560727,18.2627670883,107.791216501,0.0,80.527626,79.0911225,49.5112606113,0.00317346678429,32.0568,17.4512871445
 04/21  13:00:00,292.223891807,21.021379142,112.936551266,0.0,80.527626,75.0917375,33.495971899,0.00409460383074,16.0284,17.4634772952
 04/21  14:00:00,303.806532012,23.0750965141,122.449843978,0.0,80.527626,75.0917375,30.5265471995,0.00624416953041,16.0284,14.49190303
 04/21  15:00:00,315.170178936,25.5729883123,133.300020406,0.0,80.527626,73.092045,14.821574545,0.00896621941992,3.20568,11.6069283256
 04/21  16:00:00,300.204086206,20.8314741406,123.0831535,0.0,80.527626,73.092045,6.11237990708,0.0206031987482,3.20568,2.88609670834
 04/21  17:00:00,234.94479163,15.4453320923,106.495726235,0.0,80.527626,29.818365,6.0964621604,0.00464051803929,3.20568,2.88614164236
 04/21  18:00:00,227.002055054,14.1733326518,99.8339545897,0.0,80.527626,29.818365,8.97202753747,0.00486813232448,3.20568,5.76147940514
 04/21  19:00:00,215.25688734,12.353235153,88.5749826095,0.0,80.527626,29.818365,6.10186849138,0.00161002009298,3.20568,2.89457847129
 04/21  20:00:00,206.698919478,10.5884880203,74.6735870448,0.0,80.527626,29.818365,8.97083006993,0.0,3.20568,5.76515006993
 04/21  21:00:00,55.8529582465,0.0,0.0,0.0,15.863942322,29.242365,8.97041315651,0.0,3.20568,5.76473315651
 04/21  22:00:00,55.8624562283,0.0,0.0,0.0,15.863942322,29.242365,6.09277967912,0.0,3.20568,2.88709967912
 04/21  23:00:00,56.5739620155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  24:00:00,55.862834793,0.0,0.0,0.0,15.863942322,29.242365,6.08896089855,0.0,3.20568,2.88328089855
 04/22  01:00:00,55.8502228663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.8347102588,0.0,0.0,0.0,15.863942322,29.242365,6.08774721156,0.0,3.20568,2.88206721156
 04/22  03:00:00,55.820134546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  04:00:00,56.0779236678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,56.0613210116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,56.0640686682,0.0,0.0,0.0,15.863942322,29.242365,6.08780505137,0.0,3.20568,2.88212505137
 04/22  07:00:00,47.414307241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.3827538554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.3421902121,0.0,0.0,0.0,15.863942322,29.242365,6.08892862237,0.0,3.20568,2.88324862237
 04/22  10:00:00,47.323753997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,47.9843454881,0.0,0.0,0.0,15.863942322,29.242365,6.08888207816,0.0,3.20568,2.88320207816
 04/22  12:00:00,47.3070043288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  13:00:00,47.3446075926,0.0,0.0,0.0,15.863942322,29.242365,6.08777584407,0.0,3.20568,2.88209584407
 04/22  14:00:00,47.3602947591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,47.3931004859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,47.333661307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.3123012395,0.0,0.0,0.0,15.863942322,29.242365,6.08783282708,0.0,3.20568,2.88215282708
 04/22  18:00:00,47.2914999547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,48.9491897667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,56.0327941371,0.0,0.0,0.0,15.863942322,29.242365,6.08777190422,0.0,3.20568,2.88209190422
 04/22  21:00:00,55.8629504588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.6651233096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  23:00:00,56.3311648957,0.0,0.0,0.0,15.863942322,29.242365,6.08782888294,0.0,3.20568,2.88214888294
 04/22  24:00:00,55.6282670704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  01:00:00,55.6139610383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.5954216859,0.0,0.0,0.0,15.863942322,29.242365,6.0877628492,0.0,3.20568,2.8820828492
 04/23  03:00:00,55.5789584822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  04:00:00,55.7928305846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.7714670432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,54.3431529423,0.0,0.0,0.0,15.863942322,29.242365,6.08781415917,0.0,3.20568,2.88213415917
 04/23  07:00:00,47.1460674266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.1803253936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  09:00:00,47.2480361324,0.0,0.0,0.0,15.863942322,29.242365,6.08896972961,0.0,3.20568,2.88328972961
 04/23  10:00:00,47.2850889274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,47.9896373396,0.0,0.0,0.0,15.863942322,29.242365,6.08891611399,0.0,3.20568,2.88323611399
 04/23  12:00:00,47.3298784817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  13:00:00,47.3982543944,0.0,0.0,0.0,15.863942322,29.242365,6.08886256196,0.0,3.20568,2.88318256196
 04/23  14:00:00,47.4302279941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,47.4424596684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.3547031934,0.0,0.0,0.0,15.863942322,29.242365,6.08777426544,0.0,3.20568,2.88209426544
 04/23  17:00:00,47.3517570382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.3387813001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,49.0006210611,0.0,0.0,0.0,15.863942322,29.242365,6.08782474977,0.0,3.20568,2.88214474977
 04/23  20:00:00,56.041016373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.8424188098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  22:00:00,55.6306882208,0.0,0.0,0.0,15.863942322,29.242365,6.08775766624,0.0,3.20568,2.88207766624
 04/23  23:00:00,56.2891233978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.5804326293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.5652909885,0.0,0.0,0.0,15.863942322,29.242365,6.08879540708,0.0,3.20568,2.88311540708
 04/24  02:00:00,55.5505717355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.5452127289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  04:00:00,55.7530881342,0.0,0.0,0.0,15.863942322,29.242365,6.08890718084,0.0,3.20568,2.88322718084
 04/24  05:00:00,55.7314624958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  06:00:00,63.1646159152,7.98546265275,0.0,0.0,15.863942322,29.818365,233.239797431,227.150950883,3.20568,2.883166548
 04/24  07:00:00,120.578606859,7.98546265275,0.00459621099685,0.0,80.527626,29.818365,91.9808159122,85.8890556485,3.20568,2.88608026373
 04/24  08:00:00,170.377961811,8.02859529876,4.47724697565,0.0,80.527626,75.0917375,42.9976364964,13.1763130666,24.0426,5.77872342986
 04/24  09:00:00,181.979898603,8.35762221199,15.6307360698,0.0,80.527626,75.0917375,39.0942439703,0.562634988033,24.0426,14.4890089823
 04/24  10:00:00,197.687266904,9.31865754034,26.2926877821,0.0,80.527626,79.0911225,43.6572018242,0.0,32.0568,11.6004018242
 04/24  11:00:00,214.937570837,10.4356341163,41.6435413355,0.0,80.527626,79.0911225,46.5766623016,0.0,32.0568,14.5198623016
 04/24  12:00:00,228.776796522,12.0186942851,54.5793530791,0.0,80.527626,79.0911225,49.5028929024,0.0,32.0568,17.4460929024
 04/24  13:00:00,239.552574077,14.5541307258,66.774466176,0.0,80.527626,75.0917375,33.5041500555,0.0185719632209,16.0284,17.4571780922
 04/24  14:00:00,256.255649898,17.7067963655,80.3071696063,0.0,80.527626,75.0917375,27.6241049204,0.0,16.0284,11.5957049204
 04/24  15:00:00,266.464604089,20.7330375814,89.4822967881,0.0,80.527626,73.092045,17.7285563007,0.020151229783,3.20568,14.5027250709
 04/24  16:00:00,257.717998165,16.3566999968,85.2078064606,0.0,80.527626,73.092045,6.14493264552,0.0532584673638,3.20568,2.88599417816
 04/24  17:00:00,202.418691043,12.9369398918,76.6328419822,0.0,80.527626,29.818365,6.09154262315,0.0,3.20568,2.88586262315
 04/24  18:00:00,196.114322416,12.1155809757,71.1605967993,0.0,80.527626,29.818365,6.0965817699,0.0,3.20568,2.8909017699
 04/24  19:00:00,183.00231666,10.7935825069,57.6809871618,0.0,80.527626,29.818365,8.97427033327,0.0,3.20568,5.76859033327
 04/24  20:00:00,172.084479035,9.53647770933,40.9460127676,0.0,80.527626,29.818365,8.97057186632,0.0,3.20568,5.76489186632
 04/24  21:00:00,55.9654278751,0.0,0.0,0.0,15.863942322,29.242365,6.09787090044,0.0,3.20568,2.89219090044
 04/24  22:00:00,55.7822441977,0.0,0.0,0.0,15.863942322,29.242365,6.09287797304,0.0,3.20568,2.88719797304
 04/24  23:00:00,56.4997757699,0.0,0.0,0.0,15.863942322,29.242365,6.09100161301,0.0,3.20568,2.88532161301
 04/24  24:00:00,55.7665924175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.7487999623,0.0,0.0,0.0,15.863942322,29.242365,6.08890142468,0.0,3.20568,2.88322142468
 04/25  02:00:00,55.7309291609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.7148964398,0.0,0.0,0.0,15.863942322,29.242365,6.08883366848,0.0,3.20568,2.88315366848
 04/25  04:00:00,56.8758838959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  05:00:00,56.6880321961,0.0,0.0,0.0,15.863942322,29.242365,6.08893785443,0.0,3.20568,2.88325785443
 04/25  06:00:00,72.7502663597,7.98546265275,9.40990092959,0.0,15.863942322,29.818365,18.0824444133,14.8567644133,3.20568,0.02
 04/25  07:00:00,132.700674233,7.98546265275,12.0594188437,0.0,80.527626,29.818365,11.3335406239,5.24194840483,3.20568,2.88591221908
 04/25  08:00:00,189.14510419,8.78473842109,22.3500979316,0.0,80.527626,75.0917375,29.8642004029,0.0429383328043,24.0426,5.77866207009
 04/25  09:00:00,203.330873595,9.73407529842,35.4791357003,0.0,80.527626,75.0917375,38.5310967587,0.0,24.0426,14.4884967587
 04/25  10:00:00,224.272679468,10.5942823526,51.4950897188,0.0,80.527626,79.0911225,43.6586459629,0.00180155789273,32.0568,11.600044405
 04/25  11:00:00,250.823142339,12.2861458876,75.5818838651,0.0,80.527626,79.0911225,49.4828633986,0.00661131992908,32.0568,17.4194520787
 04/25  12:00:00,277.313827301,15.2882956002,99.7477171795,0.0,80.527626,79.0911225,46.607678002,0.00753633246347,32.0568,14.5433416695
 04/25  13:00:00,288.211547137,17.2074374639,112.697306404,0.0,80.527626,75.0917375,33.4933244905,0.00545708947284,16.0284,17.4594674011
 04/25  14:00:00,309.426614018,20.7933702217,130.302291022,0.0,80.527626,75.0917375,30.5242108218,0.00714107316631,16.0284,14.4886697486
 04/25  15:00:00,325.192551146,23.8847380943,144.961315797,0.0,80.527626,73.092045,14.8158067631,0.00474391804542,3.20568,11.6053828451
 04/25  16:00:00,304.266834754,17.9199383289,130.000624009,0.0,80.527626,73.092045,6.11206812482,0.0204335390414,3.20568,2.88595458578
 04/25  17:00:00,241.359193637,14.2532173586,114.071044567,0.0,80.527626,29.818365,6.09874118761,0.0070936115102,3.20568,2.8859675761
 04/25  18:00:00,233.427111943,13.6177120104,106.839321755,0.0,80.527626,29.818365,6.1032306274,0.00681879049696,3.20568,2.8907318369
 04/25  19:00:00,219.090570709,12.4411901232,93.7026842851,0.0,80.527626,29.818365,8.9803686493,0.00681905629349,3.20568,5.76786959301
 04/25  20:00:00,207.580892734,10.9355908981,75.1659950411,0.0,80.527626,29.818365,8.97733062423,0.00669439461041,3.20568,5.76495622962
 04/25  21:00:00,55.8693323589,0.0,0.0,0.0,15.863942322,29.242365,8.97036106779,0.0,3.20568,5.76468106779
 04/25  22:00:00,55.8705763772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  23:00:00,56.5561313165,0.0,0.0,0.0,15.863942322,29.242365,6.09106673431,0.0,3.20568,2.88538673431
 04/25  24:00:00,55.8368353856,0.0,0.0,0.0,15.863942322,29.242365,6.08890900652,0.0,3.20568,2.88322900652
 04/26  01:00:00,55.8266588652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.8119375267,0.0,0.0,0.0,15.863942322,29.242365,6.08883142154,0.0,3.20568,2.88315142154
 04/26  03:00:00,55.8001901747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,56.0378558981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  05:00:00,55.992594819,0.0,0.0,0.0,15.863942322,29.242365,6.08892799869,0.0,3.20568,2.88324799869
 04/26  06:00:00,75.3737242811,8.04345601176,12.3318864549,0.0,15.863942322,29.818365,4.83664212181,1.61096212181,3.20568,0.02
 04/26  07:00:00,133.744826956,7.98546265275,13.1081363687,0.0,80.527626,29.818365,6.09159815486,0.0,3.20568,2.88591815486
 04/26  08:00:00,194.689027943,9.75838761143,26.8905293667,0.0,80.527626,75.0917375,32.7131726443,0.0133410463828,24.0426,8.65723159789
 04/26  09:00:00,213.51062479,11.1132516991,44.2547711025,0.0,80.527626,75.0917375,35.6350836219,0.0,24.0426,11.5924836219
 04/26  10:00:00,236.904506959,12.9523343304,61.762944781,0.0,80.527626,79.0911225,43.6573213106,0.0,32.0568,11.6005213106
 04/26  11:00:00,259.713415419,15.6200073104,81.1615291036,0.0,80.527626,79.0911225,49.4766172016,0.0,32.0568,17.4198172016
 04/26  12:00:00,275.813711711,18.4848401967,95.0959609575,0.0,80.527626,79.0911225,46.5961058531,0.0,32.0568,14.5393058531
 04/26  13:00:00,285.958269773,21.3834410108,106.302024697,0.0,80.527626,75.0917375,33.4875019989,0.0,16.0284,17.4591019989
 04/26  14:00:00,300.114966901,24.0114881485,117.821542403,0.0,80.527626,75.0917375,30.5167571491,0.0,16.0284,14.4883571491
 04/26  15:00:00,303.39812968,26.1870639288,120.937762899,0.0,80.527626,73.092045,14.8106345158,0.0,3.20568,11.6049545158
 04/26  16:00:00,290.562273259,21.4481731053,112.964069246,0.0,80.527626,73.092045,6.10626515419,0.0146404546742,3.20568,2.88594469951
 04/26  17:00:00,227.042192845,15.7315815858,98.4483274744,0.0,80.527626,29.818365,6.09162968378,0.0,3.20568,2.88594968378
 04/26  18:00:00,217.661414265,14.2370090243,90.571587503,0.0,80.527626,29.818365,6.09636672116,0.0,3.20568,2.89068672116
 04/26  19:00:00,200.633313264,12.3564866988,75.1472654094,0.0,80.527626,29.818365,8.97340860594,0.0,3.20568,5.76772860594
 04/26  20:00:00,184.920232458,10.5294212814,52.772884137,0.0,80.527626,29.818365,8.97047223584,0.0,3.20568,5.76479223584
 04/26  21:00:00,55.9726148624,0.0,0.0,0.0,15.863942322,29.242365,6.09812973655,0.0,3.20568,2.89244973655
 04/26  22:00:00,55.7967560699,0.0,0.0,0.0,15.863942322,29.242365,6.09278300187,0.0,3.20568,2.88710300187
 04/26  23:00:00,56.5049081801,0.0,0.0,0.0,15.863942322,29.242365,6.09098733493,0.0,3.20568,2.88530733493
 04/26  24:00:00,55.7582095859,0.0,0.0,0.0,15.863942322,29.242365,6.0888303971,0.0,3.20568,2.8831503971
 04/27  01:00:00,55.7335600375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.7180273273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.7281245705,0.0,0.0,0.0,15.863942322,29.242365,6.08891652121,0.0,3.20568,2.88323652121
 04/27  04:00:00,55.975990373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  05:00:00,55.9555737243,0.0,0.0,0.0,15.863942322,29.242365,6.08883474686,0.0,3.20568,2.88315474686
 04/27  06:00:00,80.7653761993,7.98546265275,17.7570601039,0.0,15.863942322,29.818365,5.51521109663,2.28953109663,3.20568,0.02
 04/27  07:00:00,145.937410834,7.98546265275,25.1978310002,0.0,80.527626,29.818365,6.09197373601,0.000486488902055,3.20568,2.8858072471
 04/27  08:00:00,205.678952935,9.14426039197,38.4271291287,0.0,80.527626,75.0917375,32.7113172248,0.0118892508514,24.0426,8.65682797395
 04/27  09:00:00,219.429408789,10.3101666577,50.9710134312,0.0,80.527626,75.0917375,35.6356037074,0.0,24.0426,11.5930037074
 04/27  10:00:00,239.322933256,11.5878756038,65.5614021039,0.0,80.527626,79.0911225,43.6560876226,0.0,32.0568,11.5992876226
 04/27  11:00:00,260.453611902,13.232045618,84.30759314,0.0,80.527626,79.0911225,49.4759218174,0.00154252003881,32.0568,17.4175792974
 04/27  12:00:00,276.681366504,15.2028311567,99.2429987667,0.0,80.527626,79.0911225,46.6072316641,0.00903599979538,32.0568,14.5413956643
 04/27  13:00:00,279.822675367,16.8479293822,104.719975615,0.0,80.527626,75.0917375,33.4923230795,0.00788382775948,16.0284,17.4560392517
 04/27  14:00:00,292.344580224,19.5636415877,114.517066557,0.0,80.527626,75.0917375,27.6259405184,0.00423072986029,16.0284,11.5933097885
 04/27  15:00:00,298.78866086,20.7870711336,121.723940198,0.0,80.527626,73.092045,17.7077850768,0.00282645035571,3.20568,14.4992786265
 04/27  16:00:00,284.484014207,16.3824281577,111.818299449,0.0,80.527626,73.092045,6.15000208162,0.0583695172776,3.20568,2.88595256435
 04/27  17:00:00,222.593918841,12.4933477425,97.092496811,0.0,80.527626,29.818365,6.09672524114,0.0052468986727,3.20568,2.88579834246
 04/27  18:00:00,218.147030248,12.1041478025,93.0450962039,0.0,80.527626,29.818365,6.10113359899,0.00470081092084,3.20568,2.89075278807
 04/27  19:00:00,205.900686226,10.9842590158,81.6867374287,0.0,80.527626,29.818365,8.9738146777,0.0,3.20568,5.7681346777
 04/27  20:00:00,198.680438458,9.822171938,67.1424391807,0.0,80.527626,29.818365,8.97005876758,0.0,3.20568,5.76437876758
 04/27  21:00:00,56.0561142497,0.0,0.0,0.0,15.863942322,29.242365,6.09821075932,0.0,3.20568,2.89253075932
 04/27  22:00:00,55.8604494944,0.0,0.0,0.0,15.863942322,29.242365,6.09261899982,0.0,3.20568,2.88693899982
 04/27  23:00:00,56.5590812048,0.0,0.0,0.0,15.863942322,29.242365,6.09101990366,0.0,3.20568,2.88533990366
 04/27  24:00:00,55.8324245526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.81881844,0.0,0.0,0.0,15.863942322,29.242365,6.08881198895,0.0,3.20568,2.88313198895
 04/28  02:00:00,55.8208932536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  03:00:00,55.8240472963,0.0,0.0,0.0,15.863942322,29.242365,6.08889333961,0.0,3.20568,2.88321333961
 04/28  04:00:00,57.165257381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.9650216416,0.0,0.0,0.0,15.863942322,29.242365,6.08880455369,0.0,3.20568,2.88312455369
 04/28  06:00:00,99.8731142788,8.43149694579,35.827055202,0.0,15.863942322,29.818365,3.23581495159,0.0101349515914,3.20568,0.02
 04/28  07:00:00,159.835987217,7.98546265275,38.9811133846,0.0,80.527626,29.818365,6.09154082958,0.0,3.20568,2.88586082958
 04/28  08:00:00,230.40471695,10.5695730697,61.6598750578,0.0,80.527626,75.0917375,29.8210836096,0.0,24.0426,5.77848360959
 04/28  09:00:00,243.91232669,12.2291100569,73.4875738966,0.0,80.527626,75.0917375,38.52773142,0.0,24.0426,14.48513142
 04/28  10:00:00,266.848180329,14.1534560074,90.4692958063,0.0,80.527626,79.0911225,43.6579412536,0.00234510100168,32.0568,11.5987961526
 04/28  11:00:00,289.417097879,16.5126793614,109.952324492,0.0,80.527626,79.0911225,46.5795295115,0.00610883232822,32.0568,14.5166206791
 04/28  12:00:00,302.082401517,19.1710614103,120.651373589,0.0,80.527626,79.0911225,49.5017337956,0.0043306133933,32.0568,17.4406031822
 04/28  13:00:00,302.822617433,21.1272780702,123.427851805,0.0,80.527626,75.0917375,33.4816249742,0.00299295368576,16.0284,17.4502320205
 04/28  14:00:00,325.253178155,24.0904876201,142.863792571,0.0,80.527626,75.0917375,27.625550342,0.00264768420484,16.0284,11.5945026578
 04/28  15:00:00,330.47207099,26.0890745651,148.073232124,0.0,80.527626,73.092045,17.7057870465,0.00228754699138,3.20568,14.4978194995
 04/28  16:00:00,312.01634647,21.1239315324,134.590986783,0.0,80.527626,73.092045,3.26221024676,0.0365302467641,3.20568,0.02
 04/28  17:00:00,253.572395088,15.9986941626,124.540443409,0.0,80.527626,29.818365,6.09357818206,0.00193299521095,3.20568,2.88596518685
 04/28  18:00:00,237.189123258,14.1208618845,110.062548889,0.0,80.527626,29.818365,8.97212218565,0.00506793197151,3.20568,5.76137425368
 04/28  19:00:00,196.948108224,11.8916827771,72.1117443702,0.0,80.527626,29.818365,8.97950077865,0.0062070685486,3.20568,5.7676137101
 04/28  20:00:00,176.058797154,10.3292740992,44.3590360083,0.0,80.527626,29.818365,6.10121077941,0.00317077658324,3.20568,2.89236000283
 04/28  21:00:00,55.778467883,0.0,0.0,0.0,15.863942322,29.242365,8.97043694713,0.0,3.20568,5.76475694713
 04/28  22:00:00,55.7859049743,0.0,0.0,0.0,15.863942322,29.242365,6.09271577927,0.0,3.20568,2.88703577927
 04/28  23:00:00,56.4541956963,0.0,0.0,0.0,15.863942322,29.242365,6.09087064885,0.0,3.20568,2.88519064885
 04/28  24:00:00,55.7264033201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.7164853728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.705072301,0.0,0.0,0.0,15.863942322,29.242365,6.08771482606,0.0,3.20568,2.88203482606
 04/29  03:00:00,55.6880306533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,55.9061116776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.8839470888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,54.4413657366,0.0,0.0,0.0,15.863942322,29.242365,6.08772718253,0.0,3.20568,2.88204718253
 04/29  07:00:00,47.2173511551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.2051471256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.2140732562,0.0,0.0,0.0,15.863942322,29.242365,6.08877553791,0.0,3.20568,2.88309553791
 04/29  10:00:00,47.2293685622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  11:00:00,47.9341637383,0.0,0.0,0.0,15.863942322,29.242365,6.0888494624,0.0,3.20568,2.8831694624
 04/29  12:00:00,47.2801672269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,47.3664781645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,47.4003771412,0.0,0.0,0.0,15.863942322,29.242365,6.08778605699,0.0,3.20568,2.88210605699
 04/29  15:00:00,47.4084757953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,53.9216008652,0.760608384613,5.81982499092,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  17:00:00,57.4178966243,1.17874459944,8.91529242626,0.0,15.863942322,29.242365,6.08779809319,0.0,3.20568,2.88211809319
 04/29  18:00:00,55.0838862714,0.935363032772,6.83622233861,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  19:00:00,47.5363125801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,56.0222239801,0.0,0.0,0.0,15.863942322,29.242365,6.08769342909,0.0,3.20568,2.88201342909
 04/29  21:00:00,55.8228459824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  22:00:00,55.6148266171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.2915735564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.5689881391,0.0,0.0,0.0,15.863942322,29.242365,6.08770496664,0.0,3.20568,2.88202496664
 04/30  01:00:00,55.5460362852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.5343724936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.5258957795,0.0,0.0,0.0,15.863942322,29.242365,6.08771052181,0.0,3.20568,2.88203052181
 04/30  04:00:00,55.72973308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.6996995352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,54.2702162864,0.0,0.0,0.0,15.863942322,29.242365,6.08771628149,0.0,3.20568,2.88203628149
 04/30  07:00:00,47.090296044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  08:00:00,47.1642796249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.2654719422,0.0,0.0,0.0,15.863942322,29.242365,6.08878566862,0.0,3.20568,2.88310566862
 04/30  10:00:00,47.3126514521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  11:00:00,48.0238782511,0.0,0.0,0.0,15.863942322,29.242365,6.0888519728,0.0,3.20568,2.8831719728
 04/30  12:00:00,47.3667043674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  13:00:00,47.4394380852,0.0,0.0,0.0,15.863942322,29.242365,6.08874918669,0.0,3.20568,2.88306918669
 04/30  14:00:00,47.4624208659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.4736238946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,60.0986673987,1.33105323851,11.3583420279,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  17:00:00,61.0350969866,1.46749271394,12.1690317929,0.0,15.863942322,29.242365,6.08723398568,0.0,3.20568,2.88155398568
 04/30  18:00:00,56.3526253311,0.968197361885,7.99060638089,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  19:00:00,58.0564432162,1.153718415,9.24694150318,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,56.1603547115,0.0,0.0,0.0,15.863942322,29.242365,6.08771964552,0.0,3.20568,2.88203964552
 04/30  21:00:00,55.9525610877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.7328673643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.3881251611,0.0,0.0,0.0,15.863942322,29.242365,6.08772471067,0.0,3.20568,2.88204471067
 04/30  24:00:00,55.6769927134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.6499546946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  02:00:00,55.6242100312,0.0,0.0,0.0,15.863942322,29.242365,6.08883809123,0.0,3.20568,2.88315809123
 05/01  03:00:00,55.5989104685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  04:00:00,55.7922182859,0.0,0.0,0.0,15.863942322,29.242365,6.08872819703,0.0,3.20568,2.88304819703
 05/01  05:00:00,55.7669552384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,62.9672387442,7.98546265275,0.00445437587451,0.0,15.863942322,29.818365,132.685707614,129.460027614,3.20568,0.02
 05/01  07:00:00,120.601341264,7.98546265275,0.00155570080053,0.0,80.527626,29.818365,113.752192485,107.660678241,3.20568,2.88583424337
 05/01  08:00:00,165.861069119,7.99011790274,0.00542160955372,0.0,80.527626,75.0917375,101.756198056,69.0569876797,24.0426,8.65661037668
 05/01  09:00:00,165.945350107,8.07730446194,0.00415113669742,0.0,80.527626,75.0917375,80.2160942196,44.5833606957,24.0426,11.5901335239
 05/01  10:00:00,170.365004779,8.49455342012,0.00278258458913,0.0,80.527626,79.0911225,76.1209938963,32.4668294799,32.0568,11.5973644163
 05/01  11:00:00,174.880326763,9.14632936796,3.12623974667,0.0,80.527626,79.0911225,47.5683740802,0.996390483191,32.0568,14.515183597
 05/01  12:00:00,182.182787853,9.72059418208,10.5129062446,0.0,80.527626,79.0911225,49.496909998,0.0,32.0568,17.440109998
 05/01  13:00:00,185.543939849,10.40510368,17.1348839135,0.0,80.527626,75.0917375,33.5081346363,0.030124113959,16.0284,17.4496105223
 05/01  14:00:00,189.216801779,11.1896297231,20.0146197085,0.0,80.527626,75.0917375,27.6205656554,0.0,16.0284,11.5921656554
 05/01  15:00:00,191.253555478,12.4458943939,22.8274212732,0.0,80.527626,73.092045,17.7194272572,0.0171031463186,3.20568,14.4966441109
 05/01  16:00:00,183.892798126,9.91180080528,18.1166890776,0.0,80.527626,73.092045,3.24245870641,0.016778706414,3.20568,0.02
 05/01  17:00:00,134.119250704,8.40319186803,13.1433102013,0.0,80.527626,29.818365,8.46121312105,2.36970274206,3.20568,2.88583037899
 05/01  18:00:00,130.833079625,8.1712132196,10.0999364253,0.0,80.527626,29.818365,14.7832870607,5.81615651218,3.20568,5.76145054853
 05/01  19:00:00,128.939864988,8.00215437717,8.15167066031,0.0,80.527626,29.818365,14.5690206434,8.46975854082,3.20568,2.89358210255
 05/01  20:00:00,136.041430664,7.9855276576,6.72301869133,0.0,80.527626,29.818365,20.1933784814,11.2232287946,3.20568,5.76446968676
 05/01  21:00:00,55.7674300037,0.0,0.0,0.0,15.863942322,29.242365,8.9702975034,0.0,3.20568,5.7646175034
 05/01  22:00:00,55.6380161711,0.0,0.0,0.0,15.863942322,29.242365,6.09235934845,0.0,3.20568,2.88667934845
 05/01  23:00:00,56.375693933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  24:00:00,55.6705775646,0.0,0.0,0.0,15.863942322,29.242365,6.08877768439,0.0,3.20568,2.88309768439
 05/02  01:00:00,55.6649444037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  02:00:00,55.6568624957,0.0,0.0,0.0,15.863942322,29.242365,6.0888275398,0.0,3.20568,2.8831475398
 05/02  03:00:00,55.6530295305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  04:00:00,56.8074610908,0.0,0.0,0.0,15.863942322,29.242365,6.08871063779,0.0,3.20568,2.88303063779
 05/02  05:00:00,56.6401314582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  06:00:00,70.4431940203,7.98546265275,7.12703964517,0.0,15.863942322,29.818365,28.944737735,25.719057735,3.20568,0.02
 05/02  07:00:00,128.989208505,7.98546265275,8.37174746894,0.0,80.527626,29.818365,21.024423737,14.9329455455,3.20568,2.88579819146
 05/02  08:00:00,177.797868503,8.30615647899,11.5461637407,0.0,80.527626,75.0917375,40.8071453395,8.10825333352,24.0426,8.65629200601
 05/02  09:00:00,183.482300164,9.06100131787,16.4337893118,0.0,80.527626,75.0917375,42.7417164739,7.10904715161,24.0426,11.5900693223
 05/02  10:00:00,191.77071692,9.58571280709,20.1792000172,0.0,80.527626,79.0911225,47.0511453652,3.397926686,32.0568,11.5964186792
 05/02  11:00:00,194.819235797,10.2401086916,21.8604633287,0.0,80.527626,79.0911225,46.5701766303,0.0,32.0568,14.5133766303
 05/02  12:00:00,200.670504199,11.4568005761,27.1770424931,0.0,80.527626,79.0911225,49.4946604384,0.0,32.0568,17.4378604384
 05/02  13:00:00,207.88027869,13.0394276039,36.779775654,0.0,80.527626,75.0917375,33.5031825636,0.0272697057814,16.0284,17.4475128579
 05/02  14:00:00,215.08601759,14.3269298937,42.6914580585,0.0,80.527626,75.0917375,27.6201028736,0.0,16.0284,11.5917028736
 05/02  15:00:00,215.729707668,14.8156668258,44.8471099497,0.0,80.527626,73.092045,17.7187557388,0.016947454978,3.20568,14.4961282838
 05/02  16:00:00,204.143067594,11.301156267,36.8843057793,0.0,80.527626,73.092045,3.24198206714,0.0163020671402,3.20568,0.02
 05/02  17:00:00,150.335349673,9.32392750319,28.348955547,0.0,80.527626,29.818365,6.09143049939,0.0,3.20568,2.88575049939
 05/02  18:00:00,147.700632452,8.83230037745,26.2106284851,0.0,80.527626,29.818365,6.0960664376,0.0,3.20568,2.8903864376
 05/02  19:00:00,144.361361068,8.48065522483,23.2297364716,0.0,80.527626,29.818365,8.97358115141,0.0,3.20568,5.76790115141
 05/02  20:00:00,149.897129192,8.19505705422,20.4883007896,0.0,80.527626,29.818365,9.57698210718,0.607099308736,3.20568,5.76420279844
 05/02  21:00:00,55.6567672567,0.0,0.0,0.0,15.863942322,29.242365,8.96998169904,0.0,3.20568,5.76430169904
 05/02  22:00:00,55.6543500403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  23:00:00,56.3473247219,0.0,0.0,0.0,15.863942322,29.242365,6.09098982366,0.0,3.20568,2.88530982366
