Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/02  24:00:00,55.6362929698,0.0,0.0,0.0,15.863942322,29.242365,6.08883733962,0.0,3.20568,2.88315733962
 05/03  01:00:00,55.6288719038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.6226743777,0.0,0.0,0.0,15.863942322,29.242365,6.08871053739,0.0,3.20568,2.88303053739
 05/03  03:00:00,55.6152445877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.8291668393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  05:00:00,55.811798987,0.0,0.0,0.0,15.863942322,29.242365,6.08875416159,0.0,3.20568,2.88307416159
 05/03  06:00:00,61.4740514314,7.98546265275,0.00512905078357,0.0,15.863942322,29.818365,64.8814853489,61.6558053489,3.20568,0.02
 05/03  07:00:00,120.550925137,7.98546265275,0.00174142781165,0.0,80.527626,29.818365,49.52873437,43.4374354549,3.20568,2.88561891514
 05/03  08:00:00,165.938950772,8.06677718839,0.0108739504102,0.0,80.527626,75.0917375,54.0108227749,24.1911049115,24.0426,5.77711786342
 05/03  09:00:00,168.520172788,8.67755534623,1.93934087371,0.0,80.527626,75.0917375,55.6519154622,17.1278622039,24.0426,14.4814532583
 05/03  10:00:00,176.776475516,9.36277895973,5.48651583535,0.0,80.527626,79.0911225,55.8404525275,12.1874363874,32.0568,11.5962161402
 05/03  11:00:00,181.695291169,10.0440766505,8.99773322982,0.0,80.527626,79.0911225,46.5713369282,0.0,32.0568,14.5145369282
 05/03  12:00:00,185.362148718,10.7535445015,12.6397285062,0.0,80.527626,79.0911225,49.4898072811,0.0,32.0568,17.4330072811
 05/03  13:00:00,195.816621744,12.2424221323,25.5461908696,0.0,80.527626,75.0917375,30.6085059831,0.0339166532219,16.0284,14.5461893299
 05/03  14:00:00,207.655371732,14.1216451367,35.4676337009,0.0,80.527626,75.0917375,30.5129495926,0.000385000901529,16.0284,14.4841645917
 05/03  15:00:00,205.889712452,15.5035913056,34.3639150379,0.0,80.527626,73.092045,14.8256106614,0.0191243580789,3.20568,11.6008063034
 05/03  16:00:00,191.030121397,11.9045731003,23.252123202,0.0,80.527626,73.092045,6.80469598398,0.71326959106,3.20568,2.88574639292
 05/03  17:00:00,136.613304514,9.53763340565,14.4964636352,0.0,80.527626,29.818365,9.39030413781,3.29877627314,3.20568,2.88584786467
 05/03  18:00:00,132.756366187,8.96309668685,11.2254682073,0.0,80.527626,29.818365,12.0134755866,5.91716185969,3.20568,2.89063372689
 05/03  19:00:00,130.800629464,8.53412583871,9.46706888029,0.0,80.527626,29.818365,16.6477886288,7.67452735497,3.20568,5.76758127387
 05/03  20:00:00,138.15858305,8.18127959152,8.62094771267,0.0,80.527626,29.818365,17.7118726481,8.74248498117,3.20568,5.76370766695
 05/03  21:00:00,55.7947583471,0.0,0.0,0.0,15.863942322,29.242365,6.09778811853,0.0,3.20568,2.89210811853
 05/03  22:00:00,55.6674368092,0.0,0.0,0.0,15.863942322,29.242365,6.09263372821,0.0,3.20568,2.88695372821
 05/03  23:00:00,56.3970781439,0.0,0.0,0.0,15.863942322,29.242365,6.09094348163,0.0,3.20568,2.88526348163
 05/03  24:00:00,55.6918910806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.689176034,0.0,0.0,0.0,15.863942322,29.242365,6.08880242373,0.0,3.20568,2.88312242373
 05/04  02:00:00,55.6790913635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.6705651125,0.0,0.0,0.0,15.863942322,29.242365,6.08883835372,0.0,3.20568,2.88315835372
 05/04  04:00:00,55.9010627656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.8893722392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,70.1615019052,7.98546265275,8.64009578255,0.0,15.863942322,29.818365,26.882066621,20.793223985,3.20568,2.88316263602
 05/04  07:00:00,130.127181098,7.98546265275,9.50553343546,0.0,80.527626,29.818365,17.2832395078,11.1919414305,3.20568,2.88561807737
 05/04  08:00:00,180.388333946,8.50065275059,13.9348425447,0.0,80.527626,75.0917375,34.9609165811,5.14128620796,24.0426,5.77703037318
 05/04  09:00:00,186.159364445,9.23252319586,18.9278688588,0.0,80.527626,75.0917375,38.9606304854,3.3294032225,24.0426,11.5886272629
 05/04  10:00:00,193.764028229,9.74921156068,21.9990756093,0.0,80.527626,79.0911225,46.674781627,0.128740183903,32.0568,14.4892414431
 05/04  11:00:00,202.641943133,10.6398640029,29.2358381787,0.0,80.527626,79.0911225,46.5870424539,0.0168223711768,32.0568,14.5134200828
 05/04  12:00:00,219.397234906,12.1469850365,45.140256984,0.0,80.527626,79.0911225,46.5905658211,0.0,32.0568,14.5337658211
 05/04  13:00:00,237.829044726,14.4743675109,65.1945534746,0.0,80.527626,75.0917375,33.5094646525,0.0340915838158,16.0284,17.4469730687
 05/04  14:00:00,252.787686112,16.0456170013,78.5585457637,0.0,80.527626,75.0917375,27.6225581013,0.00336730952975,16.0284,11.5907907918
 05/04  15:00:00,252.697061895,17.3486824907,79.1758556005,0.0,80.527626,73.092045,17.7281564186,0.0287690313329,3.20568,14.4937073872
 05/04  16:00:00,233.640691194,13.0439892032,64.439317911,0.0,80.527626,73.092045,3.24111630291,0.0154363029103,3.20568,0.02
 05/04  17:00:00,175.694872298,10.3874502699,52.4858118274,0.0,80.527626,29.818365,6.09138476105,0.0,3.20568,2.88570476105
 05/04  18:00:00,169.746235534,9.5981990779,47.3667831982,0.0,80.527626,29.818365,8.96669306511,0.0,3.20568,5.76101306511
 05/04  19:00:00,163.084623782,9.17439134274,40.8746379145,0.0,80.527626,29.818365,6.09897169091,0.0,3.20568,2.89329169091
 05/04  20:00:00,167.548411839,8.80694883214,37.1639662203,0.0,80.527626,29.818365,8.97013474824,0.0,3.20568,5.76445474824
 05/04  21:00:00,55.9636114008,0.0,0.0,0.0,15.863942322,29.242365,8.96986422806,0.0,3.20568,5.76418422806
 05/04  22:00:00,55.79386159,0.0,0.0,0.0,15.863942322,29.242365,6.09237223147,0.0,3.20568,2.88669223147
 05/04  23:00:00,56.5023070482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  24:00:00,55.787919126,0.0,0.0,0.0,15.863942322,29.242365,6.08879065195,0.0,3.20568,2.88311065195
 05/05  01:00:00,55.7677854781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  02:00:00,55.7602755553,0.0,0.0,0.0,15.863942322,29.242365,6.08881673618,0.0,3.20568,2.88313673618
 05/05  03:00:00,55.7591706572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,57.0149080327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  05:00:00,56.8236006412,0.0,0.0,0.0,15.863942322,29.242365,6.0886788661,0.0,3.20568,2.8829988661
 05/05  06:00:00,83.0291220436,8.0233671046,20.9684592263,0.0,15.863942322,29.818365,3.62032464947,0.394644649467,3.20568,0.02
 05/05  07:00:00,141.629643771,7.98546265275,20.90821797,0.0,80.527626,29.818365,6.09135374452,0.0,3.20568,2.88567374452
 05/05  08:00:00,196.809885438,9.46897735496,29.2900219581,0.0,80.527626,75.0917375,29.8284584881,0.00889395627412,24.0426,5.77696453178
 05/05  09:00:00,206.894198724,10.3494615067,38.4333433817,0.0,80.527626,75.0917375,38.5227869489,0.0,24.0426,14.4801869489
 05/05  10:00:00,222.229061081,11.2288856637,48.854676161,0.0,80.527626,79.0911225,43.6516073011,0.0,32.0568,11.5948073011
 05/05  11:00:00,241.659209202,12.5140325103,66.2608364362,0.0,80.527626,79.0911225,46.5682426587,0.0,32.0568,14.5114426587
 05/05  12:00:00,253.339291996,13.9924265588,77.1614265026,0.0,80.527626,79.0911225,46.5872321022,0.00202047278211,32.0568,14.5284116294
 05/05  13:00:00,260.639319145,16.5058418377,85.9317897597,0.0,80.527626,75.0917375,33.5014235667,0.0225298100638,16.0284,17.4504937567
 05/05  14:00:00,267.998532638,18.9224414265,90.8691893996,0.0,80.527626,75.0917375,27.6238818627,0.0057512441517,16.0284,11.5897306185
 05/05  15:00:00,272.234512614,21.6360259844,94.3917886651,0.0,80.527626,73.092045,17.7260408321,0.0257639586742,3.20568,14.4945968734
 05/05  16:00:00,258.291850741,16.5350044699,85.5533389105,0.0,80.527626,73.092045,6.1537123417,0.0623111948786,3.20568,2.88572114682
 05/05  17:00:00,199.826340237,12.6082780312,74.2925079299,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/05  18:00:00,198.394799406,12.0188828391,73.5214331636,0.0,80.527626,29.818365,8.96678001596,0.0,3.20568,5.76110001596
 05/05  19:00:00,188.245433659,10.8823016656,64.5395265322,0.0,80.527626,29.818365,8.97314151057,0.0,3.20568,5.76746151057
 05/05  20:00:00,182.999309725,9.80744655055,51.8228418111,0.0,80.527626,29.818365,6.0979141981,0.0,3.20568,2.8922341981
 05/05  21:00:00,55.7988774484,0.0,0.0,0.0,15.863942322,29.242365,8.96988532055,0.0,3.20568,5.76420532055
 05/05  22:00:00,55.8160550419,0.0,0.0,0.0,15.863942322,29.242365,6.0925573623,0.0,3.20568,2.8868773623
 05/05  23:00:00,56.5306548154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  24:00:00,55.8273149183,0.0,0.0,0.0,15.863942322,29.242365,6.08883522638,0.0,3.20568,2.88315522638
 05/06  01:00:00,55.8179969824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.7979276973,0.0,0.0,0.0,15.863942322,29.242365,6.08770548089,0.0,3.20568,2.88202548089
 05/06  03:00:00,55.784898009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,56.0255690046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,55.9951275678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,53.1440761549,0.0,0.0,0.0,15.863942322,29.242365,6.08767247379,0.0,3.20568,2.88199247379
 05/06  07:00:00,47.3613170185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.3818529581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.4051521779,0.0,0.0,0.0,15.863942322,29.242365,6.08869851335,0.0,3.20568,2.88301851335
 05/06  10:00:00,47.4248570522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  11:00:00,48.1072545322,0.0,0.0,0.0,15.863942322,29.242365,6.08871959781,0.0,3.20568,2.88303959781
 05/06  12:00:00,47.4243946414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  13:00:00,47.4514139768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,56.1271964454,0.736751687331,7.94004487249,0.0,15.863942322,29.242365,6.08774358763,0.0,3.20568,2.88206358763
 05/06  15:00:00,59.5915322776,1.05561341929,11.077519406,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,67.6757418486,1.78267107338,18.4108569627,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,69.9801747057,2.046919247,20.4734570822,0.0,15.863942322,29.242365,6.0877550503,0.0,3.20568,2.8820750503
 05/06  18:00:00,65.6169388777,1.72026656633,16.4693292191,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,68.0540944372,1.98383459691,18.3713623698,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,57.4070275706,0.119283486411,1.04314323544,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,56.0709826403,0.0,0.0,0.0,15.863942322,29.242365,6.08774328286,0.0,3.20568,2.88206328286
 05/06  22:00:00,55.8598532839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.5388327297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.8515218961,0.0,0.0,0.0,15.863942322,29.242365,6.08770944007,0.0,3.20568,2.88202944007
 05/07  01:00:00,55.842825438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.8358908836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.8330653819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,56.1049413984,0.0,0.0,0.0,15.863942322,29.242365,6.08766859104,0.0,3.20568,2.88198859104
 05/07  05:00:00,56.0849546938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,53.2211045087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.4299677616,0.0,0.0,0.0,15.863942322,29.242365,6.08774197382,0.0,3.20568,2.88206197382
 05/07  08:00:00,47.4373310232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.4420414268,0.0,0.0,0.0,15.863942322,29.242365,6.08866273789,0.0,3.20568,2.88298273789
 05/07  10:00:00,47.4569677574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,48.1576680575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  12:00:00,47.4843334193,0.0,0.0,0.0,15.863942322,29.242365,6.08867636786,0.0,3.20568,2.88299636786
 05/07  13:00:00,72.106861336,1.81695840401,22.7770176177,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,72.6662294016,1.9792227681,23.163485357,0.0,15.863942322,29.242365,6.08775286565,0.0,3.20568,2.88207286565
 05/07  15:00:00,69.3316807667,1.79251652967,20.0182699524,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,77.6899278503,3.83589423668,26.3322587596,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,78.1301615322,4.21078533399,26.3969074065,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  18:00:00,78.7884126246,4.14958537894,27.1215321829,0.0,15.863942322,29.242365,6.08774657097,0.0,3.20568,2.88206657097
 05/07  19:00:00,66.7762751698,2.44730282156,16.5617638346,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  20:00:00,70.4760983186,1.35763283357,12.8430495202,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,56.0784819709,0.0,0.0,0.0,15.863942322,29.242365,6.08772834802,0.0,3.20568,2.88204834802
 05/07  22:00:00,55.853689359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  23:00:00,56.5124905032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.8136467696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  01:00:00,55.8000493436,0.0,0.0,0.0,15.863942322,29.242365,6.08874601514,0.0,3.20568,2.88306601514
 05/08  02:00:00,55.7862259806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  03:00:00,55.7774879975,0.0,0.0,0.0,15.863942322,29.242365,6.08875200263,0.0,3.20568,2.88307200263
 05/08  04:00:00,56.02878424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  05:00:00,56.0084804324,0.0,0.0,0.0,15.863942322,29.242365,6.08875803341,0.0,3.20568,2.88307803341
 05/08  06:00:00,84.2414382669,8.41837938551,22.1747927346,0.0,15.863942322,29.818365,3.31262664778,0.0869466477819,3.20568,0.02
 05/08  07:00:00,140.910511005,7.98546265275,20.1846628198,0.0,80.527626,29.818365,6.09130956536,0.0,3.20568,2.88562956536
 05/08  08:00:00,197.964397146,10.2840701308,29.6335147899,0.0,80.527626,75.0917375,29.8188003268,0.0,24.0426,5.77620032683
 05/08  09:00:00,205.684213239,11.1836364788,36.407279329,0.0,80.527626,75.0917375,35.6284606934,0.0,24.0426,11.5858606934
 05/08  10:00:00,222.499742124,12.1839205421,48.1866278347,0.0,80.527626,79.0911225,46.5431358151,0.0,32.0568,14.4863358151
 05/08  11:00:00,246.052481438,13.684077407,69.4924547067,0.0,80.527626,79.0911225,46.5669062037,0.0,32.0568,14.5101062037
 05/08  12:00:00,265.000779304,15.9918282219,86.8216795769,0.0,80.527626,79.0911225,46.5980550088,0.0104586200102,32.0568,14.5307963888
 05/08  13:00:00,271.843625947,18.2614391151,95.3757028687,0.0,80.527626,75.0917375,33.4796538465,0.0115601792281,16.0284,17.4396936673
 05/08  14:00:00,289.877304745,21.3503941244,110.301716696,0.0,80.527626,75.0917375,27.6257619158,0.0082651653051,16.0284,11.5890967505
 05/08  15:00:00,304.35439051,24.6652858843,123.445910179,0.0,80.527626,73.092045,14.8295154065,0.0282034437867,3.20568,11.5956319628
 05/08  16:00:00,291.207915545,20.0523820861,114.912009974,0.0,80.527626,73.092045,6.11439691146,0.0230497625207,3.20568,2.88566714894
 05/08  17:00:00,230.988228046,15.4313073346,102.591714762,0.0,80.527626,29.818365,6.10397719693,0.0127218958537,3.20568,2.88557530107
 05/08  18:00:00,223.946904363,14.4412325044,96.5510677588,0.0,80.527626,29.818365,6.10233669501,0.00613922595322,3.20568,2.89051746906
 05/08  19:00:00,212.257441448,12.8470281524,86.2530805298,0.0,80.527626,29.818365,8.97276769322,0.0,3.20568,5.76708769322
 05/08  20:00:00,208.872086829,11.091247787,76.0854973205,0.0,80.527626,29.818365,8.96940411244,0.0,3.20568,5.76372411244
 05/08  21:00:00,56.05743533,0.0,0.0,0.0,15.863942322,29.242365,6.09742212693,0.0,3.20568,2.89174212693
 05/08  22:00:00,55.8730091322,0.0,0.0,0.0,15.863942322,29.242365,6.09232868255,0.0,3.20568,2.88664868255
 05/08  23:00:00,56.5784715438,0.0,0.0,0.0,15.863942322,29.242365,6.09090028522,0.0,3.20568,2.88522028522
 05/08  24:00:00,55.862507021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  01:00:00,55.8509007103,0.0,0.0,0.0,15.863942322,29.242365,6.08865968873,0.0,3.20568,2.88297968873
 05/09  02:00:00,55.8440622959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.8424505957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  04:00:00,57.1934031433,0.0,0.0,0.0,15.863942322,29.242365,6.08865832789,0.0,3.20568,2.88297832789
 05/09  05:00:00,56.9917484189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  06:00:00,110.128508181,8.57735908713,47.3320526585,0.0,15.863942322,29.818365,6.08865700446,0.0,3.20568,2.88297700446
 05/09  07:00:00,168.246693058,7.98546265275,47.3748777952,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/09  08:00:00,245.076233202,11.0684409027,75.8405475162,0.0,80.527626,75.0917375,32.6973924301,0.0,24.0426,8.65479243006
 05/09  09:00:00,261.044656869,13.1539208152,89.7077416032,0.0,80.527626,75.0917375,35.6278701297,0.0,24.0426,11.5852701297
 05/09  10:00:00,277.281712959,15.2163135131,99.8690573326,0.0,80.527626,79.0911225,43.6495405793,0.0,32.0568,11.5927405793
 05/09  11:00:00,296.550588979,17.2796558902,116.35815328,0.0,80.527626,79.0911225,46.5656661529,0.0,32.0568,14.5088661529
 05/09  12:00:00,304.175318391,20.0311101274,121.924658966,0.0,80.527626,79.0911225,49.4852606861,0.00142257685037,32.0568,17.4270381093
 05/09  13:00:00,297.331149914,21.6737859643,117.439013078,0.0,80.527626,75.0917375,30.571330876,0.00109043858714,16.0284,14.5418404374
 05/09  14:00:00,307.326148043,23.9035848375,125.191017518,0.0,80.527626,75.0917375,27.6176118887,0.00191216834658,16.0284,11.5872997203
 05/09  15:00:00,303.73252977,25.9020704759,121.604534162,0.0,80.527626,73.092045,17.7014845793,0.00529385507983,3.20568,14.4905107242
 05/09  16:00:00,277.090464467,20.0390436099,100.849368236,0.0,80.527626,73.092045,6.15613241667,0.0648756822846,3.20568,2.88557673439
 05/09  17:00:00,216.739974723,14.8740832148,88.9354561752,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/09  18:00:00,212.409307893,13.7085088197,85.7733208182,0.0,80.527626,29.818365,8.9661764144,0.0,3.20568,5.7604964144
 05/09  19:00:00,202.972085663,12.148512639,77.909172348,0.0,80.527626,29.818365,6.09885140253,0.0,3.20568,2.89317140253
 05/09  20:00:00,198.938563458,10.6440308046,66.8201420695,0.0,80.527626,29.818365,8.96920778342,0.0,3.20568,5.76352778342
 05/09  21:00:00,55.8472354977,0.0,0.0,0.0,15.863942322,29.242365,8.96937184834,0.0,3.20568,5.76369184834
 05/09  22:00:00,55.8428082963,0.0,0.0,0.0,15.863942322,29.242365,6.0921713821,0.0,3.20568,2.8864913821
 05/09  23:00:00,56.5458238391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  24:00:00,55.8334721973,0.0,0.0,0.0,15.863942322,29.242365,6.08878637731,0.0,3.20568,2.88310637731
 05/10  01:00:00,55.825701159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.8195317362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.8141376628,0.0,0.0,0.0,15.863942322,29.242365,6.0887745916,0.0,3.20568,2.8830945916
 05/10  04:00:00,56.080254568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,56.0572924013,0.0,0.0,0.0,15.863942322,29.242365,6.08876572312,0.0,3.20568,2.88308572312
 05/10  06:00:00,96.0657085046,8.4955945603,33.8556161581,0.0,15.863942322,29.818365,3.28048253569,0.0548025356891,3.20568,0.02
 05/10  07:00:00,153.447684343,7.98546265275,32.6350028107,0.0,80.527626,29.818365,6.09131498561,0.0,3.20568,2.88563498561
 05/10  08:00:00,224.835106455,10.6039045767,56.1005073004,0.0,80.527626,75.0917375,29.8269420668,0.00868257248618,24.0426,5.77565949433
 05/10  09:00:00,234.883507342,11.6597901274,65.0757360994,0.0,80.527626,75.0917375,35.6284680596,0.0,24.0426,11.5858680596
 05/10  10:00:00,257.264642536,13.4904279888,81.6058928906,0.0,80.527626,79.0911225,46.5415196596,0.0,32.0568,14.4847196596
 05/10  11:00:00,283.623383327,15.7934946213,104.93452404,0.0,80.527626,79.0911225,46.5638867252,0.0,32.0568,14.5070867252
 05/10  12:00:00,301.224901793,18.52001134,120.491954484,0.0,80.527626,79.0911225,46.5858444878,0.0,32.0568,14.5290444878
 05/10  13:00:00,304.09363434,20.8334472662,125.029856086,0.0,80.527626,75.0917375,33.4691065722,0.00375019560996,16.0284,17.4369563766
 05/10  14:00:00,315.526864581,23.4333814635,133.847807843,0.0,80.527626,75.0917375,27.6176793659,0.00205402911654,16.0284,11.5872253367
 05/10  15:00:00,312.999052924,25.1024978518,131.654715173,0.0,80.527626,73.092045,14.8047978274,0.00227447589213,3.20568,11.5968433516
 05/10  16:00:00,290.665400803,19.0850714338,115.347598479,0.0,80.527626,73.092045,6.10690630636,0.0157759050149,3.20568,2.88545040135
 05/10  17:00:00,234.984324991,14.6135541695,107.407188563,0.0,80.527626,29.818365,6.09117166362,0.0,3.20568,2.88549166362
 05/10  18:00:00,230.043530479,13.5994874574,103.481565909,0.0,80.527626,29.818365,6.09576238804,0.0,3.20568,2.89008238804
 05/10  19:00:00,218.74505438,12.1779888466,93.3199960332,0.0,80.527626,29.818365,8.97247964635,0.0,3.20568,5.76679964635
 05/10  20:00:00,212.967209204,10.792857958,80.396529917,0.0,80.527626,29.818365,6.09728237275,0.0,3.20568,2.89160237275
 05/10  21:00:00,56.1022425824,0.0,0.0,0.0,15.863942322,29.242365,8.96946598173,0.0,3.20568,5.76378598173
 05/10  22:00:00,55.8707073918,0.0,0.0,0.0,15.863942322,29.242365,6.0921647514,0.0,3.20568,2.8864847514
 05/10  23:00:00,56.5765924141,0.0,0.0,0.0,15.863942322,29.242365,6.09065404121,0.0,3.20568,2.88497404121
 05/10  24:00:00,55.8731160731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.8597878121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.8414592156,0.0,0.0,0.0,15.863942322,29.242365,6.08863958252,0.0,3.20568,2.88295958252
 05/11  03:00:00,55.8319975417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,56.0964341905,0.0,0.0,0.0,15.863942322,29.242365,6.08862343358,0.0,3.20568,2.88294343358
 05/11  05:00:00,56.068830183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  06:00:00,99.3336971109,8.52420380835,37.0765153453,0.0,15.863942322,29.818365,3.26452615882,0.0388461588188,3.20568,0.02
 05/11  07:00:00,158.217999542,7.98546265275,37.3774938444,0.0,80.527626,29.818365,6.09138952359,0.0,3.20568,2.88570952359
 05/11  08:00:00,238.144548961,11.3315649581,68.6549843801,0.0,80.527626,75.0917375,32.7050158306,0.0083611155378,24.0426,8.65405471504
 05/11  09:00:00,256.251007538,13.153336042,84.9110076193,0.0,80.527626,75.0917375,35.627536898,0.0,24.0426,11.584936898
 05/11  10:00:00,280.526152237,15.2457745918,103.060732734,0.0,80.527626,79.0911225,43.6481076115,0.0,32.0568,11.5913076115
 05/11  11:00:00,302.585914953,18.1000770625,121.551103351,0.0,80.527626,79.0911225,46.5665671972,0.00259396908928,32.0568,14.5071732281
 05/11  12:00:00,307.043629677,19.6602026381,125.151024057,0.0,80.527626,79.0911225,46.5839146203,0.000583716167226,32.0568,14.5265309041
 05/11  13:00:00,305.717455621,22.0012280995,125.478241574,0.0,80.527626,75.0917375,33.468670657,0.00171403959241,16.0284,17.4385566174
 05/11  14:00:00,309.302857084,24.3561823924,126.715261002,0.0,80.527626,75.0917375,27.6194778831,0.00263283266523,16.0284,11.5884450505
 05/11  15:00:00,306.615065796,24.358968053,126.02638492,0.0,80.527626,73.092045,14.80377683,0.00371906202731,3.20568,11.594377768
 05/11  16:00:00,294.568592332,18.4603610921,119.869979168,0.0,80.527626,73.092045,6.12889987905,0.0377284263206,3.20568,2.88549145273
 05/11  17:00:00,233.262912556,13.2858055979,107.013918624,0.0,80.527626,29.818365,6.09120514406,0.0,3.20568,2.88552514406
 05/11  18:00:00,226.92100625,12.9675142896,100.999649645,0.0,80.527626,29.818365,6.09606120768,0.0,3.20568,2.89038120768
 05/11  19:00:00,216.146428665,11.7176417674,91.2000086046,0.0,80.527626,29.818365,8.97234138868,0.0,3.20568,5.76666138868
 05/11  20:00:00,210.073658363,10.354897878,79.3857778537,0.0,80.527626,29.818365,6.09754881979,0.0,3.20568,2.89186881979
 05/11  21:00:00,56.1014185011,0.0,0.0,0.0,15.863942322,29.242365,8.96912803376,0.0,3.20568,5.76344803376
 05/11  22:00:00,55.8812989849,0.0,0.0,0.0,15.863942322,29.242365,6.09242406147,0.0,3.20568,2.88674406147
 05/11  23:00:00,56.5872189654,0.0,0.0,0.0,15.863942322,29.242365,6.09064539686,0.0,3.20568,2.88496539686
 05/11  24:00:00,55.8708986285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  01:00:00,55.8553728592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.8461534958,0.0,0.0,0.0,15.863942322,29.242365,6.08873471337,0.0,3.20568,2.88305471337
 05/12  03:00:00,55.835527427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,57.1533935201,0.0,0.0,0.0,15.863942322,29.242365,6.08871112332,0.0,3.20568,2.88303112332
 05/12  05:00:00,56.9555595451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,95.979551979,8.52384173979,33.3031135897,0.0,15.863942322,29.818365,6.11958474589,0.0308971625727,3.20568,2.88300758332
 05/12  07:00:00,147.394853915,7.98546265275,26.5985030495,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/12  08:00:00,209.354685304,10.9328141009,40.3138616498,0.0,80.527626,75.0917375,32.7045289039,0.00850866298131,24.0426,8.6534202409
 05/12  09:00:00,216.764798557,12.1797372283,46.4634976559,0.0,80.527626,75.0917375,35.6278601577,0.0,24.0426,11.5852601577
 05/12  10:00:00,239.063311648,14.0720440794,62.8318408653,0.0,80.527626,79.0911225,43.6505380159,0.00225437540492,32.0568,11.5914836405
 05/12  11:00:00,263.039820858,16.4309362387,83.6959043684,0.0,80.527626,79.0911225,46.5696557712,0.00581599655072,32.0568,14.5070397747
 05/12  12:00:00,278.410852695,19.184699173,97.0043210362,0.0,80.527626,79.0911225,46.5878034989,0.00681551510245,32.0568,14.5241879838
 05/12  13:00:00,287.262663757,22.0295693089,106.993142562,0.0,80.527626,75.0917375,33.4729242862,0.00685676247649,16.0284,17.4376675237
 05/12  14:00:00,304.28548838,24.795412759,121.231514274,0.0,80.527626,75.0917375,27.6237355803,0.00747839682483,16.0284,11.5878571835
 05/12  15:00:00,313.176652748,26.9358671312,129.969181176,0.0,80.527626,73.092045,14.8062438785,0.00693293948769,3.20568,11.593630939
 05/12  16:00:00,302.574247069,23.370177869,122.940488441,0.0,80.527626,73.092045,6.11528173802,0.0243848463759,3.20568,2.88521689164
 05/12  17:00:00,240.677504266,17.2561374744,110.439136648,0.0,80.527626,29.818365,6.10074535975,0.00964475514795,3.20568,2.8854206046
 05/12  18:00:00,233.636509129,15.8543443055,104.809779816,0.0,80.527626,29.818365,6.10555551869,0.00962818787584,3.20568,2.89024733082
 05/12  19:00:00,220.19905596,13.9188920577,93.3893924408,0.0,80.527626,29.818365,8.97416165185,0.00213572179058,3.20568,5.76634593006
 05/12  20:00:00,210.61428397,11.6919035528,78.9215339683,0.0,80.527626,29.818365,6.09738301571,0.0,3.20568,2.89170301571
 05/12  21:00:00,55.8503014669,0.0,0.0,0.0,15.863942322,29.242365,8.96949004102,0.0,3.20568,5.76381004102
 05/12  22:00:00,55.8754783769,0.0,0.0,0.0,15.863942322,29.242365,6.09225316379,0.0,3.20568,2.88657316379
 05/12  23:00:00,56.587643158,0.0,0.0,0.0,15.863942322,29.242365,6.09073850438,0.0,3.20568,2.88505850438
 05/12  24:00:00,55.8700025037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  01:00:00,55.8625794875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.8590289222,0.0,0.0,0.0,15.863942322,29.242365,6.08766178019,0.0,3.20568,2.88198178019
 05/13  03:00:00,55.8052841994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,56.0113892975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,55.9893064257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,53.1330384841,0.0,0.0,0.0,15.863942322,29.242365,6.0876953198,0.0,3.20568,2.8820153198
 05/13  07:00:00,47.3497369211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  08:00:00,47.3690025817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.4044777438,0.0,0.0,0.0,15.863942322,29.242365,6.08864597051,0.0,3.20568,2.88296597051
 05/13  10:00:00,47.4020732756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,48.0750749382,0.0,0.0,0.0,15.863942322,29.242365,6.08861518569,0.0,3.20568,2.88293518569
 05/13  12:00:00,47.3645821854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,47.3438937641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,47.3403100643,0.0,0.0,0.0,15.863942322,29.242365,6.08768471869,0.0,3.20568,2.88200471869
 05/13  15:00:00,47.34494167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,56.7770277112,0.875740596555,8.55307450585,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,58.8860310847,1.153718415,10.3888163445,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,56.6369173277,0.984698084449,8.31207522074,0.0,15.863942322,29.242365,6.08768088531,0.0,3.20568,2.88200088531
 05/13  19:00:00,47.5879770177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,54.690118583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,55.9387999797,0.0,0.0,0.0,15.863942322,29.242365,6.08763915371,0.0,3.20568,2.88195915371
 05/13  22:00:00,55.7555445034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.4361481559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.7442917352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.7393167075,0.0,0.0,0.0,15.863942322,29.242365,6.08766958974,0.0,3.20568,2.88198958974
 05/14  02:00:00,55.7296701051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.7269874926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,55.9751959004,0.0,0.0,0.0,15.863942322,29.242365,6.08769689558,0.0,3.20568,2.88201689558
 05/14  05:00:00,55.9492556961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,53.0909187309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.3133490531,0.0,0.0,0.0,15.863942322,29.242365,6.08761295525,0.0,3.20568,2.88193295525
 05/14  08:00:00,47.3395442286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  09:00:00,47.3836122418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.4452751752,0.0,0.0,0.0,15.863942322,29.242365,6.08871887583,0.0,3.20568,2.88303887583
 05/14  11:00:00,48.188544879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,47.5049099968,0.0,0.0,0.0,15.863942322,29.242365,6.08868075238,0.0,3.20568,2.88300075238
 05/14  13:00:00,53.2793145128,0.443454396989,5.32344020795,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,66.9428822767,1.55536355169,17.8672722825,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,68.7531702979,1.78936991068,19.4485524982,0.0,15.863942322,29.242365,6.08769222745,0.0,3.20568,2.88201222745
 05/14  16:00:00,65.7977091014,1.59481145474,16.6958831357,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,61.3908986086,1.22766737412,12.6592905013,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,59.9665967293,1.14351471167,11.3536567503,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  19:00:00,56.5525197024,0.822596774523,8.02133547629,0.0,15.863942322,29.242365,6.08770746086,0.0,3.20568,2.88202746086
 05/14  20:00:00,54.8005490458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,56.062438223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.8565476805,0.0,0.0,0.0,15.863942322,29.242365,6.0876887785,0.0,3.20568,2.8820087785
 05/14  23:00:00,56.5160453854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.8283197379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.8226551206,0.0,0.0,0.0,15.863942322,29.242365,6.08872382373,0.0,3.20568,2.88304382373
 05/15  02:00:00,55.800821282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.7957580169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,56.0391504407,0.0,0.0,0.0,15.863942322,29.242365,6.08867838182,0.0,3.20568,2.88299838182
 05/15  05:00:00,55.9993981925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,84.7404913828,8.20913355262,22.8840665582,0.0,15.863942322,29.818365,6.14666982944,0.0580368257921,3.20568,2.88295300365
 05/15  07:00:00,144.616539595,7.98546265275,23.8654124589,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/15  08:00:00,211.895930595,10.4143719306,43.363744015,0.0,80.527626,75.0917375,32.7067898322,0.010889975604,24.0426,8.65329985661
 05/15  09:00:00,225.09768794,11.7289806669,55.2183647067,0.0,80.527626,75.0917375,35.6269499438,0.0,24.0426,11.5843499438
 05/15  10:00:00,244.226839294,13.2606893536,68.7940527028,0.0,80.527626,79.0911225,43.6460444197,0.0,32.0568,11.5892444197
 05/15  11:00:00,270.607377596,15.3554347773,92.3317072814,0.0,80.527626,79.0911225,46.5674063043,0.0062611690714,32.0568,14.5043451353
 05/15  12:00:00,291.229709103,18.3560980949,110.635824644,0.0,80.527626,79.0911225,46.5890082666,0.0096158798429,32.0568,14.5225923868
 05/15  13:00:00,297.620203275,21.3338284434,118.036904281,0.0,80.527626,75.0917375,33.4686378803,0.00785016755646,16.0284,17.4323877128
 05/15  14:00:00,302.212832796,23.9699473299,119.998401411,0.0,80.527626,75.0917375,27.6199449215,0.00733299760775,16.0284,11.5842119239
 05/15  15:00:00,303.224461841,25.6689082446,121.316072938,0.0,80.527626,73.092045,14.8074488063,0.00890836074276,3.20568,11.5928604455
 05/15  16:00:00,288.086225074,20.0553584998,111.796643009,0.0,80.527626,73.092045,6.1160992838,0.0249029340193,3.20568,2.88551634978
 05/15  17:00:00,226.904353008,15.3952668776,98.5579615069,0.0,80.527626,29.818365,3.23660425857,0.0109242585722,3.20568,0.02
 05/15  18:00:00,214.404903851,14.063104212,87.4162786998,0.0,80.527626,29.818365,8.96573491645,0.0,3.20568,5.76005491645
 05/15  19:00:00,188.214432099,11.8621608128,63.2431971013,0.0,80.527626,29.818365,8.98145067199,0.00960390138674,3.20568,5.7661667706
 05/15  20:00:00,177.335654738,10.1446456192,47.0442098544,0.0,80.527626,29.818365,6.09701973204,0.0,3.20568,2.89133973204
 05/15  21:00:00,55.9733146511,0.0,0.0,0.0,15.863942322,29.242365,8.9688441624,0.0,3.20568,5.7631641624
 05/15  22:00:00,55.818526438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  23:00:00,56.5373946713,0.0,0.0,0.0,15.863942322,29.242365,6.0907541797,0.0,3.20568,2.8850741797
 05/15  24:00:00,55.8265500611,0.0,0.0,0.0,15.863942322,29.242365,6.08861173624,0.0,3.20568,2.88293173624
 05/16  01:00:00,55.8178597632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  02:00:00,55.8015932591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.7886951267,0.0,0.0,0.0,15.863942322,29.242365,6.08871670423,0.0,3.20568,2.88303670423
 05/16  04:00:00,57.0582978939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,56.8670023732,0.0,0.0,0.0,15.863942322,29.242365,6.08866408637,0.0,3.20568,2.88298408637
 05/16  06:00:00,91.09247427,8.1789145583,28.8207177788,0.0,15.863942322,29.818365,3.2812798525,0.0555998524958,3.20568,0.02
 05/16  07:00:00,150.942345938,7.98546265275,30.1534185688,0.0,80.527626,29.818365,6.09123226764,0.0,3.20568,2.88555226764
 05/16  08:00:00,216.347695676,10.0704689047,48.1551016608,0.0,80.527626,75.0917375,29.8275059354,0.00940511336176,24.0426,5.77550082204
 05/16  09:00:00,228.663560199,11.4529129753,59.0683692331,0.0,80.527626,75.0917375,35.6260674252,0.0,24.0426,11.5834674252
 05/16  10:00:00,238.476726929,12.245995468,64.0805061117,0.0,80.527626,79.0911225,43.6444872972,0.0,32.0568,11.5876872972
 05/16  11:00:00,256.339413389,13.4728780552,79.9992106043,0.0,80.527626,79.0911225,46.5603966576,0.0,32.0568,14.5035966576
 05/16  12:00:00,270.644961909,15.7617905348,92.7142501671,0.0,80.527626,79.0911225,46.5779565289,0.0,32.0568,14.5211565289
 05/16  13:00:00,247.335334264,15.9550470514,73.2442275861,0.0,80.527626,75.0917375,33.4633979202,0.0,16.0284,17.4349979202
 05/16  14:00:00,250.32810911,17.7984345077,74.4011506406,0.0,80.527626,75.0917375,27.6129490358,0.0,16.0284,11.5845490358
 05/16  15:00:00,260.378393991,19.7907123042,84.4420594605,0.0,80.527626,73.092045,14.8216647391,0.0231172646232,3.20568,11.5928674745
 05/16  16:00:00,253.960537168,15.3234101722,82.4727820221,0.0,80.527626,73.092045,6.14138805887,0.050263909272,3.20568,2.8854441496
 05/16  17:00:00,189.592489723,11.4065384822,65.3116412433,0.0,80.527626,29.818365,6.0911160565,0.0,3.20568,2.8854360565
 05/16  18:00:00,184.707052153,10.8137429163,61.032413736,0.0,80.527626,29.818365,6.09554401376,0.0,3.20568,2.88986401376
 05/16  19:00:00,184.575988998,10.1037744419,61.60052147,0.0,80.527626,29.818365,8.97172328047,0.0,3.20568,5.76604328047
 05/16  20:00:00,186.153133075,9.44228744777,56.7483403029,0.0,80.527626,29.818365,6.09687222938,0.0,3.20568,2.89119222938
 05/16  21:00:00,55.8210028478,0.0,0.0,0.0,15.863942322,29.242365,8.96870480091,0.0,3.20568,5.76302480091
 05/16  22:00:00,55.8385016316,0.0,0.0,0.0,15.863942322,29.242365,6.09205696095,0.0,3.20568,2.88637696095
 05/16  23:00:00,56.5264184988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  24:00:00,55.8026580255,0.0,0.0,0.0,15.863942322,29.242365,6.08856963577,0.0,3.20568,2.88288963577
 05/17  01:00:00,55.7924495528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.7898412948,0.0,0.0,0.0,15.863942322,29.242365,6.08866853019,0.0,3.20568,2.88298853019
 05/17  03:00:00,55.7897584881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,56.0508544225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,56.0303194863,0.0,0.0,0.0,15.863942322,29.242365,6.0886087738,0.0,3.20568,2.8829287738
 05/17  06:00:00,92.972031319,8.20926289443,32.4888016058,0.0,15.863942322,29.818365,3.26737615535,0.0416961553536,3.20568,0.02
 05/17  07:00:00,153.405194036,7.98546265275,32.597357725,0.0,80.527626,29.818365,6.09106738096,0.0,3.20568,2.88538738096
 05/17  08:00:00,216.675157308,10.001679645,48.5550671025,0.0,80.527626,75.0917375,29.8174580149,0.0,24.0426,5.77485801487
 05/17  09:00:00,234.787247935,11.5069446852,65.1302966141,0.0,80.527626,75.0917375,35.6245561641,0.0,24.0426,11.5819561641
 05/17  10:00:00,251.485051914,12.9024213418,76.4123766443,0.0,80.527626,79.0911225,43.645401094,0.0,32.0568,11.588601094
 05/17  11:00:00,274.238079689,14.9018407304,96.4283344189,0.0,80.527626,79.0911225,46.5612304856,0.0,32.0568,14.5044304856
 05/17  12:00:00,293.049686917,17.5613685622,113.263043215,0.0,80.527626,79.0911225,46.5800716523,0.00369935101621,32.0568,14.5195723013
 05/17  13:00:00,296.536515093,20.261463314,118.037134172,0.0,80.527626,75.0917375,33.4664507425,0.00278945313413,16.0284,17.4352612893
 05/17  14:00:00,308.593694664,23.7814025359,126.564874729,0.0,80.527626,75.0917375,27.6177581133,0.00620498245959,16.0284,11.5831531309
 05/17  15:00:00,314.430390445,26.160043038,132.014817723,0.0,80.527626,73.092045,14.8052271715,0.00835588954993,3.20568,11.5911912819
 05/17  16:00:00,298.836206802,21.5060683469,121.077304589,0.0,80.527626,73.092045,6.1323198433,0.0411090405719,3.20568,2.88553080273
 05/17  17:00:00,229.991803695,16.1352722789,100.898186159,0.0,80.527626,29.818365,6.09681511803,0.00562045134178,3.20568,2.88551466669
 05/17  18:00:00,220.371152033,15.0168413865,92.4080693118,0.0,80.527626,29.818365,6.09851564553,0.00291992370693,3.20568,2.88991572182
 05/17  19:00:00,210.059888173,13.3558522683,83.484897253,0.0,80.527626,29.818365,8.97218023558,0.000403952332578,3.20568,5.76609628325
 05/17  20:00:00,204.730284902,11.3762218966,73.0582076836,0.0,80.527626,29.818365,6.09689086636,0.0,3.20568,2.89121086636
 05/17  21:00:00,56.047948538,0.0,0.0,0.0,15.863942322,29.242365,8.96810903371,0.0,3.20568,5.76242903371
 05/17  22:00:00,55.8621596228,0.0,0.0,0.0,15.863942322,29.242365,6.09207053791,0.0,3.20568,2.88639053791
 05/17  23:00:00,56.5646914315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  24:00:00,55.8533772766,0.0,0.0,0.0,15.863942322,29.242365,6.08858924611,0.0,3.20568,2.88290924611
 05/18  01:00:00,55.8399530331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.8240638782,0.0,0.0,0.0,15.863942322,29.242365,6.08868046023,0.0,3.20568,2.88300046023
 05/18  03:00:00,55.809103724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  04:00:00,56.0544375512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,56.034264386,0.0,0.0,0.0,15.863942322,29.242365,6.0886135741,0.0,3.20568,2.8829335741
 05/18  06:00:00,91.658873939,8.38042228282,31.0106414858,0.0,15.863942322,29.818365,3.2834843137,0.0578043137009,3.20568,0.02
 05/18  07:00:00,151.849850661,7.98546265275,31.0445020907,0.0,80.527626,29.818365,6.09105468308,0.0,3.20568,2.88537468308
 05/18  08:00:00,219.031107725,10.7000837321,50.1937377792,0.0,80.527626,75.0917375,29.8274637763,0.0101549290688,24.0426,5.77470884728
 05/18  09:00:00,229.503710261,12.4150543406,58.9371350728,0.0,80.527626,75.0917375,35.6239344255,0.0,24.0426,11.5813344255
 05/18  10:00:00,250.83198597,13.9928569864,74.6560742098,0.0,80.527626,79.0911225,43.6454550584,0.000853540787112,32.0568,11.5878015177
 05/18  11:00:00,271.803155152,15.6628973611,93.22184587,0.0,80.527626,79.0911225,46.5650384334,0.00512119734454,32.0568,14.503117236
 05/18  12:00:00,283.345424651,17.9128494031,103.209691835,0.0,80.527626,79.0911225,46.5826528015,0.00619503141922,32.0568,14.5196577701
 05/18  13:00:00,286.655275491,20.5237323354,107.896984186,0.0,80.527626,75.0917375,33.4706834938,0.00934471578897,16.0284,17.432938778
 05/18  14:00:00,296.65794506,23.3819517619,115.036541553,0.0,80.527626,75.0917375,27.6224508155,0.00930269988832,16.0284,11.5847481157
 05/18  15:00:00,300.648178291,25.7332618101,118.670138924,0.0,80.527626,73.092045,14.8054797563,0.00866753540252,3.20568,11.5911322209
 05/18  16:00:00,285.737811815,20.4492896817,109.041553083,0.0,80.527626,73.092045,6.14780186974,0.0566384821447,3.20568,2.88548338759
 05/18  17:00:00,223.796703103,15.8619234992,94.9680906893,0.0,80.527626,29.818365,6.09789049214,0.00675238469315,3.20568,2.88545810745
 05/18  18:00:00,217.87264283,15.2166103988,89.6986859816,0.0,80.527626,29.818365,6.10297615108,0.00723898316959,3.20568,2.89005716792
 05/18  19:00:00,205.661275001,13.8441396304,78.6367890915,0.0,80.527626,29.818365,8.97767635763,0.00603251166378,3.20568,5.76596384597
 05/18  20:00:00,194.952694888,11.4630490172,63.2581015622,0.0,80.527626,29.818365,6.09707406471,0.0,3.20568,2.89139406471
 05/18  21:00:00,56.0204556529,0.0,0.0,0.0,15.863942322,29.242365,8.96877806161,0.0,3.20568,5.76309806161
 05/18  22:00:00,55.8275154419,0.0,0.0,0.0,15.863942322,29.242365,6.09199831159,0.0,3.20568,2.88631831159
 05/18  23:00:00,56.5265056108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  24:00:00,55.7957049234,0.0,0.0,0.0,15.863942322,29.242365,6.08866605053,0.0,3.20568,2.88298605053
 05/19  01:00:00,55.7814892518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.755534483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  03:00:00,55.7292308007,0.0,0.0,0.0,15.863942322,29.242365,6.08858926044,0.0,3.20568,2.88290926044
 05/19  04:00:00,56.9036226742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,56.70190711,0.0,0.0,0.0,15.863942322,29.242365,6.08867419179,0.0,3.20568,2.88299419179
 05/19  06:00:00,66.7806978658,7.98546265275,6.31827898715,0.0,15.863942322,29.818365,18.8247908487,15.5991108487,3.20568,0.02
 05/19  07:00:00,130.691940514,7.98546265275,10.0674476763,0.0,80.527626,29.818365,10.1723537023,4.08116529312,3.20568,2.88550840922
 05/19  08:00:00,190.409685707,9.47109617704,22.9265295557,0.0,80.527626,75.0917375,29.8290186478,0.0113486254512,24.0426,5.77507002239
 05/19  09:00:00,203.421596027,10.7737860703,34.5411488461,0.0,80.527626,75.0917375,35.6246993862,0.0,24.0426,11.5820993862
 05/19  10:00:00,218.693999403,12.1974249085,44.3465715464,0.0,80.527626,79.0911225,43.6493265996,0.00476371891536,32.0568,11.5877628807
 05/19  11:00:00,235.534049983,14.2773680447,58.3639312681,0.0,80.527626,79.0911225,46.5677562019,0.00951299139242,32.0568,14.5014432105
 05/19  12:00:00,246.898473357,16.7732075718,67.9436925365,0.0,80.527626,79.0911225,46.5856141688,0.0104937831914,32.0568,14.5183203856
 05/19  13:00:00,252.7947204,19.4523064536,75.1433061674,0.0,80.527626,75.0917375,33.1132645214,0.0138752069133,16.0284,17.0709893145
 05/19  14:00:00,267.082898009,22.4137308924,86.4580018179,0.0,80.527626,75.0917375,27.9763852313,0.0105917592455,16.0284,11.9373934721
 05/19  15:00:00,273.794627023,25.1245243933,92.4498944891,0.0,80.527626,73.092045,14.8057101413,0.00899870693377,3.20568,11.5910314343
 05/19  16:00:00,259.169310577,19.4885847285,83.4697328933,0.0,80.527626,73.092045,6.15100829286,0.0600204489317,3.20568,2.88530784393
 05/19  17:00:00,200.608061873,15.1739523241,72.5876664048,0.0,80.527626,29.818365,3.23708984686,0.0114098468592,3.20568,0.02
 05/19  18:00:00,193.010236319,14.0559645045,66.1224389815,0.0,80.527626,29.818365,8.97780967315,0.0122885786572,3.20568,5.75984109449
 05/19  19:00:00,182.552256771,12.3693446789,57.3690539801,0.0,80.527626,29.818365,6.10623781216,0.00755867078492,3.20568,2.89299914137
 05/19  20:00:00,170.61732365,10.4949607019,40.2228791461,0.0,80.527626,29.818365,8.98304416477,0.0150602672698,3.20568,5.7623038975
 05/19  21:00:00,55.7368930735,0.0,0.0,0.0,15.863942322,29.242365,6.09686637453,0.0,3.20568,2.89118637453
 05/19  22:00:00,55.7551434943,0.0,0.0,0.0,15.863942322,29.242365,6.09215214638,0.0,3.20568,2.88647214638
 05/19  23:00:00,56.4690765026,0.0,0.0,0.0,15.863942322,29.242365,6.09051390459,0.0,3.20568,2.88483390459
 05/19  24:00:00,55.7379304875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.7199078023,0.0,0.0,0.0,15.863942322,29.242365,6.08759694373,0.0,3.20568,2.88191694373
 05/20  02:00:00,55.715122841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.7044498817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.9206311175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,55.8766788948,0.0,0.0,0.0,15.863942322,29.242365,6.08758551446,0.0,3.20568,2.88190551446
 05/20  06:00:00,51.5942924833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.2941464229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.3468823492,0.0,0.0,0.0,15.863942322,29.242365,6.08757363128,0.0,3.20568,2.88189363128
 05/20  09:00:00,47.3912089518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
