Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  10:00:00,47.4218104093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  11:00:00,48.1389343661,0.0,0.0,0.0,15.863942322,29.242365,6.08856059962,0.0,3.20568,2.88288059962
 05/20  12:00:00,47.4639194034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,47.4729377716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  14:00:00,63.2932248758,2.04188716133,13.7686826083,0.0,15.863942322,29.242365,6.08764913258,0.0,3.20568,2.88196913258
 05/20  15:00:00,72.4519548597,3.64200540362,21.3175773222,0.0,15.863942322,29.242365,3.30399905193,0.0783190519265,3.20568,0.02
 05/20  16:00:00,71.110691501,4.30853824281,19.3101913351,0.0,15.863942322,29.242365,3.30266913184,0.0769891318353,3.20568,0.02
 05/20  17:00:00,77.7750605652,5.42190479076,24.8592123796,0.0,15.863942322,29.242365,6.19780070409,0.110141713043,3.20568,2.88197899105
 05/20  18:00:00,73.5212463872,4.84872701892,21.185271401,0.0,15.863942322,29.242365,3.30187807266,0.0761980726626,3.20568,0.02
 05/20  19:00:00,73.2479087873,4.42868323106,21.0784590934,0.0,15.863942322,29.242365,3.5165581351,0.290878135104,3.20568,0.02
 05/20  20:00:00,58.5237423397,1.50862155666,2.19294645716,0.0,15.863942322,29.242365,5.69646618531,2.47078618531,3.20568,0.02
 05/20  21:00:00,56.0538902516,0.0,0.0,0.0,15.863942322,29.242365,6.08762425418,0.0,3.20568,2.88194425418
 05/20  22:00:00,55.8238570175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.4514847621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.7226651419,0.0,0.0,0.0,15.863942322,29.242365,6.08761183031,0.0,3.20568,2.88193183031
 05/21  01:00:00,55.7053848704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.6922012862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.6714052573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.8866657297,0.0,0.0,0.0,15.863942322,29.242365,6.08759280395,0.0,3.20568,2.88191280395
 05/21  05:00:00,55.8570708511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,51.5676123176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.2621383542,0.0,0.0,0.0,15.863942322,29.242365,6.08757477032,0.0,3.20568,2.88189477032
 05/21  08:00:00,47.3267874206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.3949706958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  10:00:00,47.4405926134,0.0,0.0,0.0,15.863942322,29.242365,6.08865949211,0.0,3.20568,2.88297949211
 05/21  11:00:00,48.1506377132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,47.4670868419,0.0,0.0,0.0,15.863942322,29.242365,6.08857157438,0.0,3.20568,2.88289157438
 05/21  13:00:00,47.4778961626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,61.882166632,1.44547504029,12.9506036493,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,70.9334008667,3.43514274748,20.0112163508,0.0,15.863942322,29.242365,6.1806334259,0.093546936845,3.20568,2.88140648906
 05/21  16:00:00,70.4357322145,4.53837142257,18.4047018223,0.0,15.863942322,29.242365,3.33904002473,0.113360024729,3.20568,0.02
 05/21  17:00:00,75.9984885853,4.85671040593,23.6451041138,0.0,15.863942322,29.242365,3.37293987978,0.147259879781,3.20568,0.02
 05/21  18:00:00,73.0471008718,4.82011387342,20.7403600729,0.0,15.863942322,29.242365,3.37077900572,0.145099005717,3.20568,0.02
 05/21  19:00:00,68.8473741742,3.49019601677,17.6108731101,0.0,15.863942322,29.242365,6.47205824533,0.384410055344,3.20568,2.88196818998
 05/21  20:00:00,59.7640907452,0.538881186118,4.39314171278,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,56.0137286076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.7889349053,0.0,0.0,0.0,15.863942322,29.242365,6.08762900913,0.0,3.20568,2.88194900913
 05/21  23:00:00,56.4782003819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.7737226975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.7408479668,0.0,0.0,0.0,15.863942322,29.242365,6.08858919694,0.0,3.20568,2.88290919694
 05/22  02:00:00,55.7179277469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  03:00:00,55.7070906721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.9375037137,0.0,0.0,0.0,15.863942322,29.242365,6.08865165106,0.0,3.20568,2.88297165106
 05/22  05:00:00,55.8968958878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,63.2823257717,7.98546265275,3.21869429997,0.0,15.863942322,29.818365,29.2569660268,23.1684092347,3.20568,2.88287679214
 05/22  07:00:00,132.865246077,7.98546265275,12.2287683608,0.0,80.527626,29.818365,8.41040446861,5.18472446861,3.20568,0.02
 05/22  08:00:00,200.309324679,9.2690264843,32.9691584613,0.0,80.527626,75.0917375,32.7077119197,0.0134629131666,24.0426,8.65164900653
 05/22  09:00:00,216.1001383,10.5639692055,47.3798913442,0.0,80.527626,75.0917375,35.6215424754,0.0,24.0426,11.5789424754
 05/22  10:00:00,228.718531409,11.94263373,54.5940298332,0.0,80.527626,79.0911225,43.6508239423,0.00904726658811,32.0568,11.5849766757
 05/22  11:00:00,240.702326648,13.637749605,64.1649110321,0.0,80.527626,79.0911225,43.6734203153,0.0134125675041,32.0568,11.6032077478
 05/22  12:00:00,250.498220985,15.764186657,72.5379755243,0.0,80.527626,79.0911225,46.5862861024,0.0136380407885,32.0568,14.5158480616
 05/22  13:00:00,252.349062599,18.1597675088,75.9850276454,0.0,80.527626,75.0917375,33.4648345398,0.00747391263122,16.0284,17.4289606271
 05/22  14:00:00,262.996894258,21.1531611572,83.6322551216,0.0,80.527626,75.0917375,27.6194682502,0.00899963648997,16.0284,11.5820686137
 05/22  15:00:00,271.531998096,24.2009284221,91.1113398162,0.0,80.527626,73.092045,14.8283459426,0.033263400171,3.20568,11.5894025424
 05/22  16:00:00,256.103712901,18.83335116,81.0545307221,0.0,80.527626,73.092045,6.15081235188,0.0598507667985,3.20568,2.88528158509
 05/22  17:00:00,196.461186912,14.7253776116,68.8715010247,0.0,80.527626,29.818365,3.23736382141,0.0116838214131,3.20568,0.02
 05/22  18:00:00,192.034059139,13.8925747613,65.3182692243,0.0,80.527626,29.818365,8.9756016001,0.0102600746489,3.20568,5.75966152545
 05/22  19:00:00,180.970738665,12.2488428206,55.6347916321,0.0,80.527626,29.818365,6.10499479487,0.006877806552,3.20568,2.89243698831
 05/22  20:00:00,175.248585791,10.5885857497,44.4799321984,0.0,80.527626,29.818365,8.97213150654,0.00401191095982,3.20568,5.76243959558
 05/22  21:00:00,55.9778305352,0.0,0.0,0.0,15.863942322,29.242365,6.09691239449,0.0,3.20568,2.89123239449
 05/22  22:00:00,55.8029615535,0.0,0.0,0.0,15.863942322,29.242365,6.09188404028,0.0,3.20568,2.88620404028
 05/22  23:00:00,56.5396686326,0.0,0.0,0.0,15.863942322,29.242365,6.09056996406,0.0,3.20568,2.88488996406
 05/22  24:00:00,55.8279897637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  01:00:00,55.8011437388,0.0,0.0,0.0,15.863942322,29.242365,6.08854636663,0.0,3.20568,2.88286636663
 05/23  02:00:00,55.7697526686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  03:00:00,55.7503194637,0.0,0.0,0.0,15.863942322,29.242365,6.08860150825,0.0,3.20568,2.88292150825
 05/23  04:00:00,56.923038278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  05:00:00,56.7373952647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,73.6540059439,7.99454141263,13.121182921,0.0,15.863942322,29.818365,13.4988433866,7.41026413674,3.20568,2.8828992499
 05/23  07:00:00,140.711287407,7.98546265275,20.0085605792,0.0,80.527626,29.818365,6.24717182293,0.156153596574,3.20568,2.88533822635
 05/23  08:00:00,206.297712061,9.69504112663,38.502809043,0.0,80.527626,75.0917375,29.8286715584,0.0120008334327,24.0426,5.77407072497
 05/23  09:00:00,223.85413573,11.2237884327,54.4669726857,0.0,80.527626,75.0917375,35.6219686467,0.0,24.0426,11.5793686467
 05/23  10:00:00,239.728521734,12.8139519082,64.7218291389,0.0,80.527626,79.0911225,43.6482778796,0.00622367122195,32.0568,11.5852542083
 05/23  11:00:00,254.97995449,14.7244275546,77.3330328363,0.0,80.527626,79.0911225,43.6690055571,0.0102488569196,32.0568,11.6019567002
 05/23  12:00:00,264.781776074,17.0730165058,85.4900909488,0.0,80.527626,79.0911225,46.5841163574,0.0116800987616,32.0568,14.5156362586
 05/23  13:00:00,265.677967791,19.5992527434,87.8551347255,0.0,80.527626,75.0917375,33.4676737992,0.0109141748234,16.0284,17.4283596243
 05/23  14:00:00,276.165298096,22.4258098809,95.5081725215,0.0,80.527626,75.0917375,27.6176301299,0.00757159396229,16.0284,11.5816585359
 05/23  15:00:00,282.124184527,25.0990223616,100.791093886,0.0,80.527626,73.092045,14.8005288284,0.00603344186452,3.20568,11.5888153865
 05/23  16:00:00,267.327003274,19.4661825223,91.6284736403,0.0,80.527626,73.092045,6.15124215702,0.0603394947716,3.20568,2.88522266224
 05/23  17:00:00,210.615336144,15.4105696015,82.2538332219,0.0,80.527626,29.818365,3.23672218073,0.0110421807288,3.20568,0.02
 05/23  18:00:00,206.259197792,14.725542489,78.6684124354,0.0,80.527626,29.818365,8.97625956291,0.0110969824878,3.20568,5.75948258042
 05/23  19:00:00,193.759150353,13.0503344646,67.8699769269,0.0,80.527626,29.818365,6.1077475152,0.00974181534416,3.20568,2.89232569985
 05/23  20:00:00,186.291780537,11.1486591081,55.1895533329,0.0,80.527626,29.818365,8.97463155954,0.00675378886915,3.20568,5.76219777068
 05/23  21:00:00,55.811447804,0.0,0.0,0.0,15.863942322,29.242365,6.09706292709,0.0,3.20568,2.89138292709
 05/23  22:00:00,55.8389208759,0.0,0.0,0.0,15.863942322,29.242365,6.09208933851,0.0,3.20568,2.88640933851
 05/23  23:00:00,56.5665420218,0.0,0.0,0.0,15.863942322,29.242365,6.09044448574,0.0,3.20568,2.88476448574
 05/23  24:00:00,55.8521323231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  01:00:00,55.8326661744,0.0,0.0,0.0,15.863942322,29.242365,6.08857783978,0.0,3.20568,2.88289783978
 05/24  02:00:00,55.8136793681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  03:00:00,55.7985907174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,56.0400614519,0.0,0.0,0.0,15.863942322,29.242365,6.08862562895,0.0,3.20568,2.88294562895
 05/24  05:00:00,56.0128185016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  06:00:00,80.1116974057,8.19145745632,19.7220629566,0.0,15.863942322,29.818365,6.92385862256,0.835341519656,3.20568,2.8828371029
 05/24  07:00:00,144.315947467,7.98546265275,23.5743300636,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/24  08:00:00,217.624089042,10.4908656389,49.0054649658,0.0,80.527626,75.0917375,32.704449827,0.0109353342511,24.0426,8.65091449277
 05/24  09:00:00,233.795761298,11.9596170376,63.6724960007,0.0,80.527626,75.0917375,35.6207276919,0.0,24.0426,11.5781276919
 05/24  10:00:00,255.561970469,13.554003446,79.8103369758,0.0,80.527626,79.0911225,43.6406657975,0.0,32.0568,11.5838657975
 05/24  11:00:00,281.017968605,15.6611663002,102.417156735,0.0,80.527626,79.0911225,43.6711267455,0.0108865147384,32.0568,11.6034402308
 05/24  12:00:00,295.344003481,18.1439346825,114.95471018,0.0,80.527626,79.0911225,46.581335152,0.00920791615705,32.0568,14.5153272359
 05/24  13:00:00,299.910149103,21.0505208978,120.599578857,0.0,80.527626,75.0917375,33.4585841961,0.00489964625343,16.0284,17.4252845498
 05/24  14:00:00,312.012371624,24.3337399082,129.411147934,0.0,80.527626,75.0917375,27.6110950216,0.00309650567046,16.0284,11.5795985159
 05/24  15:00:00,319.456249765,26.3844708859,136.798573494,0.0,80.527626,73.092045,14.7984432164,0.00458670720506,3.20568,11.5881765091
 05/24  16:00:00,304.938860125,22.2015622842,126.466368704,0.0,80.527626,73.092045,3.26367544667,0.037995446669,3.20568,0.02
 05/24  17:00:00,241.456185266,17.246033831,111.218202191,0.0,80.527626,29.818365,6.09642522883,0.00543092374527,3.20568,2.88531430508
 05/24  18:00:00,235.645363096,16.3279099376,106.331476796,0.0,80.527626,29.818365,6.10095837482,0.00562594234984,3.20568,2.88965243247
 05/24  19:00:00,225.11608385,14.8620751142,96.9884387869,0.0,80.527626,29.818365,8.97556532466,0.00461860653082,3.20568,5.76526671813
 05/24  20:00:00,214.14792128,12.2419770009,81.6059045831,0.0,80.527626,29.818365,8.96849188664,0.0005310403794,3.20568,5.76228084626
 05/24  21:00:00,56.0779777178,0.0,0.0,0.0,15.863942322,29.242365,6.09679023854,0.0,3.20568,2.89111023854
 05/24  22:00:00,55.8874489407,0.0,0.0,0.0,15.863942322,29.242365,6.09188373452,0.0,3.20568,2.88620373452
 05/24  23:00:00,56.5939358917,0.0,0.0,0.0,15.863942322,29.242365,6.0904176832,0.0,3.20568,2.8847376832
 05/24  24:00:00,55.879395962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.8673799028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.8560719401,0.0,0.0,0.0,15.863942322,29.242365,6.08851157449,0.0,3.20568,2.88283157449
 05/25  03:00:00,55.8317741679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,56.0782685159,0.0,0.0,0.0,15.863942322,29.242365,6.08855220076,0.0,3.20568,2.88287220076
 05/25  05:00:00,56.0498682076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,92.0688412725,8.47396842802,31.3238814095,0.0,15.863942322,29.818365,3.28833047503,0.062650475027,3.20568,0.02
 05/25  07:00:00,152.86110626,7.98546265275,32.0514372183,0.0,80.527626,29.818365,6.09106791585,0.0,3.20568,2.88538791585
 05/25  08:00:00,238.427855789,11.6120263423,68.6537184432,0.0,80.527626,75.0917375,29.8289653548,0.0122555406315,24.0426,5.77410981418
 05/25  09:00:00,256.995535241,13.6517052048,85.1458518118,0.0,80.527626,75.0917375,35.6211853622,0.0,24.0426,11.5785853622
 05/25  10:00:00,273.774423863,15.5430101443,96.0157058716,0.0,80.527626,79.0911225,43.6422258397,0.00158487590716,32.0568,11.5838409638
 05/25  11:00:00,295.039724596,17.8375902597,114.26862057,0.0,80.527626,79.0911225,46.559499105,0.00484331726486,32.0568,14.4978557877
 05/25  12:00:00,309.652473306,20.1692583203,127.240786169,0.0,80.527626,79.0911225,46.5745608922,0.00290656740446,32.0568,14.5148543248
 05/25  13:00:00,312.589748912,22.8218667526,131.512481943,0.0,80.527626,75.0917375,30.555824626,0.00470481225447,16.0284,14.5227198137
 05/25  14:00:00,323.846925129,25.1140798624,140.467684159,0.0,80.527626,75.0917375,27.6116641583,0.00416013582733,16.0284,11.5791040225
 05/25  15:00:00,325.921331192,26.7300419065,142.921853352,0.0,80.527626,73.092045,14.7968386527,0.00399669435528,3.20568,11.5871619584
 05/25  16:00:00,308.121985716,22.539991946,129.324268505,0.0,80.527626,73.092045,6.11299319549,0.0219399195417,3.20568,2.88537327595
 05/25  17:00:00,240.759504902,16.6028481099,111.180780721,0.0,80.527626,29.818365,6.09574893926,0.00477964981525,3.20568,2.88528928945
 05/25  18:00:00,233.405466318,15.630261614,104.805706145,0.0,80.527626,29.818365,6.10663467597,0.0111931225039,3.20568,2.88976155347
 05/25  19:00:00,220.772645949,13.8227056694,93.7001524148,0.0,80.527626,29.818365,8.9740332875,0.00297239735117,3.20568,5.76538089015
 05/25  20:00:00,214.879641782,11.8454270556,82.6736075557,0.0,80.527626,29.818365,6.09648898113,0.0,3.20568,2.89080898113
 05/25  21:00:00,56.0829091718,0.0,0.0,0.0,15.863942322,29.242365,8.96836356491,0.0,3.20568,5.76268356491
 05/25  22:00:00,55.8903197524,0.0,0.0,0.0,15.863942322,29.242365,6.09194277132,0.0,3.20568,2.88626277132
 05/25  23:00:00,56.5948187236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  24:00:00,55.8812953643,0.0,0.0,0.0,15.863942322,29.242365,6.08849441142,0.0,3.20568,2.88281441142
 05/26  01:00:00,55.8698888882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  02:00:00,55.8589163235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.8500688237,0.0,0.0,0.0,15.863942322,29.242365,6.08852562323,0.0,3.20568,2.88284562323
 05/26  04:00:00,57.1855319911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.9866054953,0.0,0.0,0.0,15.863942322,29.242365,6.08855905234,0.0,3.20568,2.88287905234
 05/26  06:00:00,100.255337926,8.76401810491,38.7362485662,0.0,15.863942322,29.818365,3.25157136556,0.0258913655603,3.20568,0.02
 05/26  07:00:00,161.986662388,8.12980776734,40.990979388,0.0,80.527626,29.818365,6.09095213893,0.0,3.20568,2.88527213893
 05/26  08:00:00,242.899738685,12.7159551551,72.0292578427,0.0,80.527626,75.0917375,29.8158640993,0.0,24.0426,5.77326409925
 05/26  09:00:00,249.425685851,13.9600903476,77.3068267549,0.0,80.527626,75.0917375,35.6198282395,0.0,24.0426,11.5772282395
 05/26  10:00:00,262.236693916,15.1505141573,84.9212059079,0.0,80.527626,79.0911225,43.6392996143,0.0,32.0568,11.5824996143
 05/26  11:00:00,282.885013655,16.9769705931,103.00692106,0.0,80.527626,79.0911225,43.6586486526,0.00068881373908,32.0568,11.6011598389
 05/26  12:00:00,300.776493463,20.06049119,118.49575903,0.0,80.527626,79.0911225,49.375963143,0.00458341695906,32.0568,17.3145797261
 05/26  13:00:00,309.509473641,23.3981991695,127.868399567,0.0,80.527626,75.0917375,30.6550282233,0.00462906507268,16.0284,14.6219991583
 05/26  14:00:00,314.678171524,24.2494770636,132.177571671,0.0,80.527626,75.0917375,27.6130648866,0.00459777797043,16.0284,11.5800671086
 05/26  15:00:00,314.188676485,25.3746104283,132.55806479,0.0,80.527626,73.092045,14.8003929312,0.00641241178995,3.20568,11.5883005194
 05/26  16:00:00,293.589563621,19.495473948,117.841121431,0.0,80.527626,73.092045,6.1143495059,0.0234391166091,3.20568,2.88523038929
 05/26  17:00:00,232.365437308,14.7794655906,104.610849661,0.0,80.527626,29.818365,3.23457613181,0.00889613180897,3.20568,0.02
 05/26  18:00:00,228.950398275,13.4946341568,102.486025634,0.0,80.527626,29.818365,8.96494042537,0.0,3.20568,5.75926042537
 05/26  19:00:00,198.455796293,11.4820921436,74.0718653186,0.0,80.527626,29.818365,6.09821297958,0.0,3.20568,2.89253297958
 05/26  20:00:00,175.657931159,10.0368388535,47.0607621665,0.0,80.527626,29.818365,8.96810732744,0.0,3.20568,5.76242732744
 05/26  21:00:00,55.7808974407,0.0,0.0,0.0,15.863942322,29.242365,6.09683688714,0.0,3.20568,2.89115688714
 05/26  22:00:00,55.8058677669,0.0,0.0,0.0,15.863942322,29.242365,6.09195275281,0.0,3.20568,2.88627275281
 05/26  23:00:00,56.5288728747,0.0,0.0,0.0,15.863942322,29.242365,6.09048244934,0.0,3.20568,2.88480244934
 05/26  24:00:00,55.8234058563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.8149096514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.802485741,0.0,0.0,0.0,15.863942322,29.242365,6.08762553668,0.0,3.20568,2.88194553668
 05/27  03:00:00,55.78328862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  04:00:00,56.0165135326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,55.9899467965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,51.6990742249,0.0,0.0,0.0,15.863942322,29.242365,6.08757092865,0.0,3.20568,2.88189092865
 05/27  07:00:00,47.3520662897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.3695763412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.3679047968,0.0,0.0,0.0,15.863942322,29.242365,6.08848632653,0.0,3.20568,2.88280632653
 05/27  10:00:00,47.3589590951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  11:00:00,48.0994190493,0.0,0.0,0.0,15.863942322,29.242365,6.08851268502,0.0,3.20568,2.88283268502
 05/27  12:00:00,47.4303552731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  13:00:00,47.4687016012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,57.223445265,0.784465081895,8.9400402814,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,69.1057077426,1.77402730014,19.8104239328,0.0,15.863942322,29.242365,6.08762152534,0.0,3.20568,2.88194152534
 05/27  16:00:00,78.7720902026,4.26991565622,26.9662788604,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,79.0371520197,4.69079872657,26.8110843605,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  18:00:00,80.6551912163,5.13952110254,27.9883728868,0.0,15.863942322,29.242365,6.08763016129,0.0,3.20568,2.88195016129
 05/27  19:00:00,69.57110928,3.56939550408,18.2056916045,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,68.8151365586,2.70404389499,12.6769648208,0.0,15.863942322,29.242365,3.32951964837,0.103839648372,3.20568,0.02
 05/27  21:00:00,62.446185219,0.638304185251,5.71037866091,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.8641300048,0.0,0.0,0.0,15.863942322,29.242365,6.08759594752,0.0,3.20568,2.88191594752
 05/27  23:00:00,56.5299625254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.8287417572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.8049041541,0.0,0.0,0.0,15.863942322,29.242365,6.08753725867,0.0,3.20568,2.88185725867
 05/28  02:00:00,55.7858414756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.7759009441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,56.0331204875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,56.0044488417,0.0,0.0,0.0,15.863942322,29.242365,6.0875834379,0.0,3.20568,2.8819034379
 05/28  06:00:00,51.7159810414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,47.3805499216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.4310080281,0.0,0.0,0.0,15.863942322,29.242365,6.08858543301,0.0,3.20568,2.88290543301
 05/28  09:00:00,53.44246613,0.525221651199,5.4316569221,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,51.6690156581,0.352002362257,3.80208793837,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  11:00:00,67.7448042969,3.17447238746,16.3579432957,0.0,15.863942322,29.242365,6.08845026697,0.0,3.20568,2.88277026697
 05/28  12:00:00,72.7606952627,4.38714671837,20.826819955,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,73.1132554831,4.13507577658,21.410182932,0.0,15.863942322,29.242365,6.08857378734,0.0,3.20568,2.88289378734
 05/28  14:00:00,83.2474360677,5.22050138509,30.445868563,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,83.1084866385,5.10912620321,30.4189638599,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,84.5649408269,5.53333282955,31.4741713371,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  17:00:00,76.7513510196,4.91226249568,24.326215427,0.0,15.863942322,29.242365,6.16326288019,0.0756517831672,3.20568,2.88193109703
 05/28  18:00:00,74.1827825856,5.01745124621,21.6701936047,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,79.1616200362,4.9877615907,26.4020413544,0.0,15.863942322,29.242365,3.60166433405,0.375984334047,3.20568,0.02
 05/28  20:00:00,69.0460656234,2.67555361157,12.9222775431,0.0,15.863942322,29.242365,6.08762090864,0.0,3.20568,2.88194090864
 05/28  21:00:00,56.120228667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,55.9093586239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.5803740792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.8976240966,0.0,0.0,0.0,15.863942322,29.242365,6.08755915591,0.0,3.20568,2.88187915591
 05/29  01:00:00,55.8915538431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.8887851505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.8736986168,0.0,0.0,0.0,15.863942322,29.242365,6.08759836606,0.0,3.20568,2.88191836606
 05/29  04:00:00,56.1081980941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,56.0915963793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,51.809403433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.4423518808,0.0,0.0,0.0,15.863942322,29.242365,6.08753187388,0.0,3.20568,2.88185187388
 05/29  08:00:00,47.4570204438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,47.465385133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  10:00:00,47.4920105964,0.0,0.0,0.0,15.863942322,29.242365,6.08848093584,0.0,3.20568,2.88280093584
 05/29  11:00:00,68.7994344556,1.5258885432,19.0647098873,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  12:00:00,70.3636081829,2.70183259722,20.1211453187,0.0,15.863942322,29.242365,6.08858713784,0.0,3.20568,2.88290713784
 05/29  13:00:00,75.3205553072,3.95896722341,23.80784382,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,84.7448754857,5.51905552543,31.6625847534,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,83.2749020432,4.8891399588,30.8133162927,0.0,15.863942322,29.242365,6.08760696871,0.0,3.20568,2.88192696871
 05/29  16:00:00,89.7797193424,5.93582397538,36.2673756471,0.0,15.863942322,29.242365,3.22603922917,0.00035922917347,3.20568,0.02
 05/29  17:00:00,84.5773697741,5.04046644397,31.9596284001,0.0,15.863942322,29.242365,3.22634871181,0.000668711805804,3.20568,0.02
 05/29  18:00:00,88.6235773813,6.01919525777,35.0411566605,0.0,15.863942322,29.242365,3.22607531995,0.000395319952776,3.20568,0.02
 05/29  19:00:00,80.7875399464,4.90953234476,28.0310357973,0.0,15.863942322,29.242365,6.08760350827,0.0,3.20568,2.88192350827
 05/29  20:00:00,84.0855392012,5.22971245089,25.3279951617,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  21:00:00,79.6826184749,3.46015297518,20.0206511028,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,67.5272267112,2.09044574347,9.46775975015,0.0,15.863942322,29.242365,6.08752579892,0.0,3.20568,2.88184579892
 05/29  23:00:00,58.1200417314,0.150157106648,1.40984476547,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.8570094402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.8602111393,0.0,0.0,0.0,15.863942322,29.242365,6.08846280224,0.0,3.20568,2.88278280224
 05/30  02:00:00,55.8310668968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.7915675393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  04:00:00,57.0460534621,0.0,0.0,0.0,15.863942322,29.242365,6.08846824922,0.0,3.20568,2.88278824922
 05/30  05:00:00,56.8546296544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  06:00:00,84.2292612359,8.42717195825,23.1711806156,0.0,15.863942322,29.818365,6.18433261454,0.0958589264,3.20568,2.88279368814
 05/30  07:00:00,147.352649988,8.01925557243,26.5529516953,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/30  08:00:00,222.957126464,11.720138543,53.1161411097,0.0,80.527626,75.0917375,29.8274470936,0.0114238023648,24.0426,5.77342329119
 05/30  09:00:00,239.008126846,13.2171525132,67.6347623469,0.0,80.527626,75.0917375,35.6184903513,0.0,24.0426,11.5758903513
 05/30  10:00:00,274.938122079,15.2447788212,97.4792718757,0.0,80.527626,79.0911225,43.6371998672,0.0,32.0568,11.5803998672
 05/30  11:00:00,308.451502832,17.7047519391,127.794343128,0.0,80.527626,79.0911225,46.5531336548,0.00258737703993,32.0568,14.4937462778
 05/30  12:00:00,326.636988547,20.5545625329,143.810693692,0.0,80.527626,79.0911225,46.5677431416,0.00138548329946,32.0568,14.5095576583
 05/30  13:00:00,339.795631695,24.3270424536,157.16567553,0.0,80.527626,75.0917375,30.5519722072,0.00255423091178,16.0284,14.5210179762
 05/30  14:00:00,348.689031756,26.461928881,163.908398466,0.0,80.527626,75.0917375,27.6094822138,0.00268711061677,16.0284,11.5783951032
 05/30  15:00:00,349.15542965,29.3249004225,163.508874517,0.0,80.527626,73.092045,14.7951284796,0.00351527144159,3.20568,11.5859332082
 05/30  16:00:00,349.012135322,28.8120060599,163.873529094,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 05/30  17:00:00,289.792448077,21.8484998409,154.887815521,0.0,80.527626,29.818365,6.09402322107,0.00309088325586,3.20568,2.88525233781
 05/30  18:00:00,279.574231714,19.9799336876,146.563688568,0.0,80.527626,29.818365,6.0997871951,0.00466902013821,3.20568,2.88943817496
 05/30  19:00:00,267.484939599,17.8263507091,136.649805078,0.0,80.527626,29.818365,8.97141448783,0.0011832813159,3.20568,5.76455120651
 05/30  20:00:00,249.059817786,14.3283232148,116.035795889,0.0,80.527626,29.818365,8.96711438768,0.0,3.20568,5.76143438768
 05/30  21:00:00,62.1063888012,0.541221177335,5.60512708793,0.0,15.863942322,29.242365,6.0965869695,0.0,3.20568,2.8909069695
 05/30  22:00:00,67.3496832712,1.58300245141,9.82529385805,0.0,15.863942322,29.242365,6.09197027948,0.0,3.20568,2.88629027948
 05/30  23:00:00,56.6454449464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  24:00:00,55.9116884447,0.0,0.0,0.0,15.863942322,29.242365,6.08853095657,0.0,3.20568,2.88285095657
 05/31  01:00:00,55.8789902517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.8586692901,0.0,0.0,0.0,15.863942322,29.242365,6.08852868842,0.0,3.20568,2.88284868842
 05/31  03:00:00,55.8474314494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,56.1042988028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  05:00:00,56.0701680583,0.0,0.0,0.0,15.863942322,29.242365,6.08852724022,0.0,3.20568,2.88284724022
 05/31  06:00:00,95.7015057934,8.6612219491,34.7477963704,0.0,15.863942322,29.818365,3.2786700973,0.0529900973046,3.20568,0.02
 05/31  07:00:00,164.776582546,8.00823105445,43.9015949031,0.0,80.527626,29.818365,6.09075368458,0.0,3.20568,2.88507368458
 05/31  08:00:00,261.598045498,12.7450755273,90.6650299844,0.0,80.527626,75.0917375,29.8159919156,0.0,24.0426,5.77339191565
 05/31  09:00:00,283.885778097,15.4088934957,110.240180332,0.0,80.527626,75.0917375,35.6197532213,0.00117434924199,24.0426,11.575978872
 05/31  10:00:00,304.646251433,18.1253986404,124.249639708,0.0,80.527626,79.0911225,43.6430376821,0.00579805764141,32.0568,11.5804396244
 05/31  11:00:00,325.729289739,21.3963307514,141.340921778,0.0,80.527626,79.0911225,43.6578382126,0.00297890957443,32.0568,11.598059303
 05/31  12:00:00,341.670746846,24.4137004941,154.952680652,0.0,80.527626,79.0911225,46.5694736799,0.00328979274896,32.0568,14.5093838872
 05/31  13:00:00,346.188790231,25.979620092,161.892139401,0.0,80.527626,75.0917375,30.5503292538,0.00280039929973,16.0284,14.5191288545
 05/31  14:00:00,348.604057789,27.4911787016,162.796832515,0.0,80.527626,75.0917375,27.6064941484,0.0,16.0284,11.5780941484
 05/31  15:00:00,348.331236224,30.167015233,161.851526277,0.0,80.527626,73.092045,14.7914245161,0.000585341397502,3.20568,11.5851591747
 05/31  16:00:00,349.029452518,29.5177285051,163.193959134,0.0,80.527626,73.092045,6.09123101517,0.000330507249714,3.20568,2.88522050792
 05/31  17:00:00,283.216078553,23.6629540589,146.516771426,0.0,80.527626,29.818365,6.09447099336,0.00356387207855,3.20568,2.88522712128
 05/31  18:00:00,255.77406382,20.2942364851,122.467564214,0.0,80.527626,29.818365,6.10248917464,0.00726134410036,3.20568,2.88954783054
 05/31  19:00:00,237.820174093,16.9723520554,107.553126352,0.0,80.527626,29.818365,8.97667877772,0.00633194796052,3.20568,5.76466682976
 05/31  20:00:00,222.252129992,13.7625836781,89.5340321175,0.0,80.527626,29.818365,6.10261622947,0.00596075151316,3.20568,2.89097547796
 05/31  21:00:00,60.2714194415,0.408821914169,3.76230769134,0.0,15.863942322,29.242365,8.96789263638,0.0,3.20568,5.76221263638
 05/31  22:00:00,55.8905195457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  23:00:00,56.6010139875,0.0,0.0,0.0,15.863942322,29.242365,6.0903832461,0.0,3.20568,2.8847032461
 05/31  24:00:00,55.8850216249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  01:00:00,55.8704044101,0.0,0.0,0.0,15.863942322,29.242365,6.08855493075,0.0,3.20568,2.88287493075
 06/01  02:00:00,55.8569888424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  03:00:00,55.8436840023,0.0,0.0,0.0,15.863942322,29.242365,6.08854670828,0.0,3.20568,2.88286670828
 06/01  04:00:00,56.0987292123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,56.0655784471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  06:00:00,95.0461662746,8.55980142644,34.1984263217,0.0,15.863942322,29.818365,6.13887740723,0.0503373040358,3.20568,2.8828601032
 06/01  07:00:00,155.113263452,7.98546265275,34.2905223277,0.0,80.527626,29.818365,6.0909171751,0.0,3.20568,2.8852371751
 06/01  08:00:00,231.00314478,11.0893726618,61.7702560597,0.0,80.527626,75.0917375,29.8249826408,0.0092736414493,24.0426,5.77310899931
 06/01  09:00:00,243.913293736,12.348700507,73.3993290046,0.0,80.527626,75.0917375,35.6173065999,0.0,24.0426,11.5747065999
 06/01  10:00:00,259.207880942,13.7295910631,83.2956262477,0.0,80.527626,79.0911225,40.7465050456,0.0,32.0568,8.68970504556
 06/01  11:00:00,275.811940229,15.2745194397,97.6335347151,0.0,80.527626,79.0911225,46.5507749807,0.0,32.0568,14.4939749807
 06/01  12:00:00,294.195930894,17.8458476661,114.118246452,0.0,80.527626,79.0911225,46.5696889197,0.00393034537086,32.0568,14.5089585744
 06/01  13:00:00,299.879887073,20.1025672276,121.516267335,0.0,80.527626,75.0917375,30.5539253476,0.00658093670086,16.0284,14.5189444109
 06/01  14:00:00,309.807557522,22.9078814596,128.636794663,0.0,80.527626,75.0917375,27.6125146419,0.00799191660176,16.0284,11.5761227253
 06/01  15:00:00,310.537191957,25.5148645752,128.763607822,0.0,80.527626,73.092045,14.7951183394,0.0062793756317,3.20568,11.5831589637
 06/01  16:00:00,297.487244087,20.9921631173,120.227268072,0.0,80.527626,73.092045,6.12961552063,0.0387058783014,3.20568,2.88522964233
 06/01  17:00:00,240.652135033,16.8927616494,110.763785411,0.0,80.527626,29.818365,3.23179524821,0.00611524821405,3.20568,0.02
 06/01  18:00:00,232.510719708,16.4416857614,103.088126921,0.0,80.527626,29.818365,8.96898300617,0.00486994111438,3.20568,5.75843306505
 06/01  19:00:00,219.662314858,14.865940522,91.5494444867,0.0,80.527626,29.818365,6.10268589909,0.0047861860933,3.20568,2.892219713
 06/01  20:00:00,206.86468856,12.223449507,75.7550422781,0.0,80.527626,29.818365,8.96739315644,0.0,3.20568,5.76171315644
 06/01  21:00:00,56.0526416776,0.0,0.0,0.0,15.863942322,29.242365,6.09640829429,0.0,3.20568,2.89072829429
 06/01  22:00:00,55.8708547827,0.0,0.0,0.0,15.863942322,29.242365,6.09190467264,0.0,3.20568,2.88622467264
 06/01  23:00:00,56.5766571258,0.0,0.0,0.0,15.863942322,29.242365,6.0903507391,0.0,3.20568,2.8846707391
 06/01  24:00:00,55.8616282646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.8349222354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.8164657105,0.0,0.0,0.0,15.863942322,29.242365,6.08850522107,0.0,3.20568,2.88282522107
 06/02  03:00:00,55.8037783909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  04:00:00,57.0422774998,0.0,0.0,0.0,15.863942322,29.242365,6.08849037761,0.0,3.20568,2.88281037761
 06/02  05:00:00,56.8359664566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  06:00:00,86.7470433363,8.26064291656,25.8422524821,0.0,15.863942322,29.818365,3.3098357538,0.0841557537997,3.20568,0.02
 06/02  07:00:00,149.917839657,7.98546265275,29.1289265978,0.0,80.527626,29.818365,6.09083757193,0.0,3.20568,2.88515757193
 06/02  08:00:00,230.176147305,10.7374745856,61.2886842164,0.0,80.527626,75.0917375,29.8270400222,0.0110734447731,24.0426,5.77336657745
 06/02  09:00:00,252.806032297,12.4913410579,82.1201700836,0.0,80.527626,75.0917375,35.6178826198,0.0,24.0426,11.5752826198
 06/02  10:00:00,268.391895731,14.2444826516,91.9355904021,0.0,80.527626,79.0911225,43.6370540757,0.0,32.0568,11.5802540757
 06/02  11:00:00,282.854037255,16.3835275873,103.546486788,0.0,80.527626,79.0911225,43.6591987264,0.00573131225591,32.0568,11.5966674142
 06/02  12:00:00,291.523237362,18.377682559,110.918057764,0.0,80.527626,79.0911225,46.5746213862,0.00890082741284,32.0568,14.5089205588
 06/02  13:00:00,293.830787801,20.9655980886,114.628468691,0.0,80.527626,75.0917375,30.5527693345,0.00786611742606,16.0284,14.5165032171
 06/02  14:00:00,309.94875483,23.9816094916,127.710374855,0.0,80.527626,75.0917375,27.6114785519,0.00720014986008,16.0284,11.5758784021
 06/02  15:00:00,316.021438698,26.3238904496,133.429716942,0.0,80.527626,73.092045,14.7917414017,0.00341624750049,3.20568,11.5826451542
 06/02  16:00:00,307.036266559,22.505004216,128.259119508,0.0,80.527626,73.092045,6.12537118312,0.034544507741,3.20568,2.88514667538
 06/02  17:00:00,250.497568359,17.9264906808,119.56859239,0.0,80.527626,29.818365,6.09686162447,0.00617336723624,3.20568,2.88500825723
 06/02  18:00:00,248.142326322,17.4526030724,117.693024933,0.0,80.527626,29.818365,6.10107988584,0.00590885882963,3.20568,2.88949102701
 06/02  19:00:00,235.033610276,15.6873663642,106.373936534,0.0,80.527626,29.818365,6.10651677718,0.00855794125292,3.20568,2.89227883592
 06/02  20:00:00,217.733070953,12.7735576177,86.3153787346,0.0,80.527626,29.818365,8.96763869167,0.0,3.20568,5.76195869167
 06/02  21:00:00,55.8577137294,0.0,0.0,0.0,15.863942322,29.242365,6.09653302763,0.0,3.20568,2.89085302763
 06/02  22:00:00,55.8704539148,0.0,0.0,0.0,15.863942322,29.242365,6.0916272391,0.0,3.20568,2.8859472391
 06/02  23:00:00,56.5808824773,0.0,0.0,0.0,15.863942322,29.242365,6.09028334509,0.0,3.20568,2.88460334509
 06/02  24:00:00,55.870956593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  01:00:00,55.8611408521,0.0,0.0,0.0,15.863942322,29.242365,6.08752993893,0.0,3.20568,2.88184993893
 06/03  02:00:00,55.8529129432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.8462345723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  04:00:00,56.1129438774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,56.0907437794,0.0,0.0,0.0,15.863942322,29.242365,6.08754011325,0.0,3.20568,2.88186011325
 06/03  06:00:00,51.8015543233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.4203570535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.4247820404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  09:00:00,47.4349320244,0.0,0.0,0.0,15.863942322,29.242365,6.08839931804,0.0,3.20568,2.88271931804
 06/03  10:00:00,47.4394066859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  11:00:00,48.1415217842,0.0,0.0,0.0,15.863942322,29.242365,6.08852957351,0.0,3.20568,2.88284957351
 06/03  12:00:00,54.6863041845,0.599813688112,6.62712289707,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,65.2297995626,1.97661991111,15.7935645904,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,72.6029049614,3.21035608971,21.9162452706,0.0,15.863942322,29.242365,6.2046334495,0.117051741886,3.20568,2.88190170761
 06/03  15:00:00,73.9045464852,4.40785956051,21.9977016788,0.0,15.863942322,29.242365,3.29508119219,0.0694011921936,3.20568,0.02
 06/03  16:00:00,83.0037174849,5.57612098903,29.9156631794,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  17:00:00,76.8939487236,5.00849075959,24.384538147,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,80.5147065772,5.61738018296,27.4173053218,0.0,15.863942322,29.242365,6.08759096453,0.0,3.20568,2.88191096453
 06/03  19:00:00,73.5081167239,4.84531778882,20.8986007676,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  20:00:00,71.5210046529,3.40044807308,14.6674874429,0.0,15.863942322,29.242365,3.65263415766,0.426954157656,3.20568,0.02
 06/03  21:00:00,70.6448937081,2.17857273443,12.3342038404,0.0,15.863942322,29.242365,3.64420026727,0.418520267274,3.20568,0.02
 06/03  22:00:00,55.92146995,0.0,0.0,0.0,15.863942322,29.242365,6.08755781056,0.0,3.20568,2.88187781056
 06/03  23:00:00,56.5946659869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.9054447208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.899202862,0.0,0.0,0.0,15.863942322,29.242365,6.08756428749,0.0,3.20568,2.88188428749
 06/04  02:00:00,55.8602370412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.825385465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  04:00:00,56.0848723326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,56.061026091,0.0,0.0,0.0,15.863942322,29.242365,6.08756876818,0.0,3.20568,2.88188876818
 06/04  06:00:00,51.7721251689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.4062044253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.4418415264,0.0,0.0,0.0,15.863942322,29.242365,6.08850232767,0.0,3.20568,2.88282232767
 06/04  09:00:00,47.4754766299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.4946880214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  11:00:00,56.0941195986,0.616249157668,7.27003754877,0.0,15.863942322,29.242365,6.08847439212,0.0,3.20568,2.88279439212
 06/04  12:00:00,73.1702787499,3.59482365618,22.0379003406,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,75.4326344744,3.98745032013,23.8964298053,0.0,15.863942322,29.242365,6.08853863835,0.0,3.20568,2.88285863835
 06/04  14:00:00,80.0148113684,5.19950784889,27.2599718714,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,84.0731431516,5.08766861434,31.4269497266,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,84.2559487804,5.66850426125,31.0273356614,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  17:00:00,85.0831423695,5.26054591155,32.2617681374,0.0,15.863942322,29.242365,6.0881754963,0.000603700194349,3.20568,2.8818917961
 06/04  18:00:00,84.852518159,5.81928084587,31.4766067988,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,83.0319139029,5.26524294583,29.9250301373,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,84.4957268026,5.43750160216,25.5469536573,0.0,15.863942322,29.242365,6.08757547331,0.0,3.20568,2.88189547331
 06/04  21:00:00,78.68514992,3.83342564903,18.6690604581,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,69.8522899575,2.38201639353,11.512681687,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,60.8587957245,0.404591765736,3.82163661984,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.9408954577,0.0,0.0,0.0,15.863942322,29.242365,6.08749497688,0.0,3.20568,2.88181497688
 06/05  01:00:00,55.9245514922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.9124626172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.9085338135,0.0,0.0,0.0,15.863942322,29.242365,6.08842048038,0.0,3.20568,2.88274048038
 06/05  04:00:00,56.1224745954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,56.1082553151,0.0,0.0,0.0,15.863942322,29.242365,6.08838619256,0.0,3.20568,2.88270619256
 06/05  06:00:00,113.391000271,9.12083345123,51.9120907838,0.0,15.863942322,29.818365,3.25329864673,0.0276186467349,3.20568,0.02
 06/05  07:00:00,177.286740139,8.35705074466,56.0362721404,0.0,80.527626,29.818365,6.09073615476,0.0,3.20568,2.88505615476
 06/05  08:00:00,266.016453948,14.0171452485,93.8108421526,0.0,80.527626,75.0917375,29.8154499003,0.0,24.0426,5.7728499003
 06/05  09:00:00,279.433392776,16.3131687958,104.91037464,0.0,80.527626,75.0917375,35.6156602559,0.0,24.0426,11.5730602559
 06/05  10:00:00,299.110850081,18.3904536158,118.488494373,0.0,80.527626,79.0911225,40.7476153816,0.00120174903002,32.0568,8.68961363259
 06/05  11:00:00,319.864506251,20.4815955624,136.427188464,0.0,80.527626,79.0911225,46.54917324,0.00218316215965,32.0568,14.4901900778
 06/05  12:00:00,331.625767298,22.9895866162,146.372324407,0.0,80.527626,79.0911225,46.5640784474,0.00123244392674,32.0568,14.5060460034
 06/05  13:00:00,331.844219274,24.8571968559,148.712038292,0.0,80.527626,75.0917375,30.5465732471,0.00183782905025,16.0284,14.516335418
 06/05  14:00:00,340.147327651,26.3518910601,155.506009557,0.0,80.527626,75.0917375,24.7176773994,0.00288666549169,16.0284,8.68639073386
 06/05  15:00:00,339.076110432,28.5193435151,154.265901322,0.0,80.527626,73.092045,14.7926756091,0.00288101492571,3.20568,11.5841145942
 06/05  16:00:00,341.528949405,28.1383286964,157.088691036,0.0,80.527626,73.092045,6.11310362593,0.0222158094582,3.20568,2.88520781647
 06/05  17:00:00,286.535564225,22.4044911577,151.097015354,0.0,80.527626,29.818365,6.09668405734,0.00596128339189,3.20568,2.88504277395
 06/05  18:00:00,278.506290513,20.1897353463,145.286508797,0.0,80.527626,29.818365,6.10158197121,0.00686477155275,3.20568,2.88903719966
 06/05  19:00:00,266.715372529,18.4552021969,134.933858226,0.0,80.527626,29.818365,8.97464270309,0.00459109331628,3.20568,5.76437160977
 06/05  20:00:00,248.496686146,14.7758928876,114.73824818,0.0,80.527626,29.818365,6.09647285831,0.0,3.20568,2.89079285831
 06/05  21:00:00,71.2258354705,1.56011136943,13.4797912854,0.0,15.863942322,29.242365,8.96732047017,0.0,3.20568,5.76164047017
 06/05  22:00:00,60.6995001415,0.616097256665,4.11790895458,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  23:00:00,62.5034473233,0.525177149268,5.31923414554,0.0,15.863942322,29.242365,6.09039946528,0.0,3.20568,2.88471946528
 06/05  24:00:00,55.9469114736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  01:00:00,55.9174561303,0.0,0.0,0.0,15.863942322,29.242365,6.08852068347,0.0,3.20568,2.88284068347
 06/06  02:00:00,55.895817145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.8810202427,0.0,0.0,0.0,15.863942322,29.242365,6.08847998887,0.0,3.20568,2.88279998887
 06/06  04:00:00,57.237843114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,57.0234787003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,112.304423726,8.95848107932,50.5486852342,0.0,15.863942322,29.818365,6.11857841573,0.0300630302562,3.20568,2.88283538547
 06/06  07:00:00,177.644295193,8.23717542459,56.5046378292,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/06  08:00:00,273.104218546,13.7420854785,101.151573773,0.0,80.527626,75.0917375,32.6910632616,0.0,24.0426,8.64846326162
 06/06  09:00:00,291.69548526,16.1983473645,117.260066774,0.0,80.527626,75.0917375,32.7277864936,0.0,24.0426,8.6851864936
 06/06  10:00:00,306.50945779,17.797693591,126.462845494,0.0,80.527626,79.0911225,43.634681123,0.0,32.0568,11.577881123
 06/06  11:00:00,326.64604965,20.109195985,143.56240097,0.0,80.527626,79.0911225,46.5497947034,0.00420249758764,32.0568,14.4887922058
 06/06  12:00:00,341.152355602,23.2950360608,155.568224449,0.0,80.527626,79.0911225,43.6676380408,0.00232637743248,32.0568,11.6085116634
 06/06  13:00:00,345.067130858,25.2994721981,161.46084487,0.0,80.527626,75.0917375,30.5464674603,0.00277541352795,16.0284,14.5152920468
 06/06  14:00:00,349.909645831,27.3464223131,164.249407157,0.0,80.527626,75.0917375,27.6056361269,0.0022354490886,16.0284,11.5750006778
 06/06  15:00:00,353.800904888,30.5358223389,166.941184753,0.0,80.527626,73.092045,14.7895753125,0.00277101904004,3.20568,11.5811242935
