Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  16:00:00,356.126060216,31.0452083432,168.749902659,0.0,80.527626,73.092045,6.09402455143,0.00328407453504,3.20568,2.88506047689
 06/06  17:00:00,302.491842126,27.0867171561,162.353411015,0.0,80.527626,29.818365,6.09437922528,0.00353890478775,3.20568,2.88516032049
 06/06  18:00:00,289.925768879,23.115600644,153.767332185,0.0,80.527626,29.818365,6.10282474921,0.0078643431665,3.20568,2.88928040604
 06/06  19:00:00,272.860859275,19.1064839006,140.730579449,0.0,80.527626,29.818365,6.10296109898,0.0052851928076,3.20568,2.89199590617
 06/06  20:00:00,252.881301236,15.2685547314,118.903905051,0.0,80.527626,29.818365,8.96701618323,0.0,3.20568,5.76133618323
 06/06  21:00:00,75.6734937304,2.21582063809,17.4727663348,0.0,15.863942322,29.242365,6.0965447095,0.0,3.20568,2.8908647095
 06/06  22:00:00,61.8363493377,1.10288603565,4.75671115439,0.0,15.863942322,29.242365,6.09173431392,0.0,3.20568,2.88605431392
 06/06  23:00:00,56.6674792197,0.0,0.0,0.0,15.863942322,29.242365,6.09019984671,0.0,3.20568,2.88451984671
 06/06  24:00:00,55.9549697601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  01:00:00,55.9508652661,0.0,0.0,0.0,15.863942322,29.242365,6.08839128516,0.0,3.20568,2.88271128516
 06/07  02:00:00,55.9398783181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.9017769185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  04:00:00,56.1619987525,0.0,0.0,0.0,15.863942322,29.242365,6.08849430508,0.0,3.20568,2.88281430508
 06/07  05:00:00,56.1291994994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,112.585179145,9.10600715442,51.1138250304,0.0,15.863942322,29.818365,3.25761137324,0.0319313732369,3.20568,0.02
 06/07  07:00:00,180.88594353,8.40209579623,59.572585307,0.0,80.527626,29.818365,6.09080241154,0.0,3.20568,2.88512241154
 06/07  08:00:00,274.363703363,14.3786295962,101.775672242,0.0,80.527626,75.0917375,29.8148708483,0.0,24.0426,5.77227084835
 06/07  09:00:00,294.231970837,16.4746563596,119.51816424,0.0,80.527626,75.0917375,35.6149317481,0.0,24.0426,11.5723317481
 06/07  10:00:00,316.885553211,18.7472792518,135.874488328,0.0,80.527626,79.0911225,43.6365586176,0.00259448701856,32.0568,11.5771641306
 06/07  11:00:00,340.920072555,21.8494228714,156.072414762,0.0,80.527626,79.0911225,43.6537493847,0.000578288791501,32.0568,11.5963710959
 06/07  12:00:00,356.505920594,25.2527447984,168.93758158,0.0,80.527626,79.0911225,46.5626321444,0.000465266190112,32.0568,14.5053668782
 06/07  13:00:00,357.859794138,27.1122953104,172.41498954,0.0,80.527626,75.0917375,30.5449619779,0.00166552743911,16.0284,14.5148964504
 06/07  14:00:00,363.561986065,29.9377342588,175.285721593,0.0,80.527626,75.0917375,27.6040325987,0.00197355715398,16.0284,11.5736590415
 06/07  15:00:00,364.798976329,31.3528750766,177.101795694,0.0,80.527626,73.092045,14.789657556,0.00113315536248,3.20568,11.5828444006
 06/07  16:00:00,366.079172067,31.5465810664,178.184487478,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/07  17:00:00,314.439768426,30.1522675127,171.22255789,0.0,80.527626,29.818365,6.09134193068,0.000564948387871,3.20568,2.8850969823
 06/07  18:00:00,301.068373154,26.6182851227,161.407471593,0.0,80.527626,29.818365,6.09552816674,0.000747893835197,3.20568,2.8891002729
 06/07  19:00:00,276.601967725,19.8363516063,143.432340247,0.0,80.527626,29.818365,8.97211255467,0.00230314440517,3.20568,5.76412941027
 06/07  20:00:00,260.82542124,15.4026692518,126.415051748,0.0,80.527626,29.818365,6.09738685643,0.000979164474041,3.20568,2.89072769196
 06/07  21:00:00,74.4128515754,1.96883546261,16.2342192526,0.0,15.863942322,29.242365,8.96733128135,0.0,3.20568,5.76165128135
 06/07  22:00:00,66.7155202532,1.46492135839,9.26463117335,0.0,15.863942322,29.242365,6.09178292786,0.0,3.20568,2.88610292786
 06/07  23:00:00,62.3417030142,0.878495328566,4.78099709496,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  24:00:00,55.9616047172,0.0,0.0,0.0,15.863942322,29.242365,6.08839869207,0.0,3.20568,2.88271869207
 06/08  01:00:00,55.9466378467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.9381290853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  03:00:00,55.9060932005,0.0,0.0,0.0,15.863942322,29.242365,6.08849310689,0.0,3.20568,2.88281310689
 06/08  04:00:00,56.1631794032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  05:00:00,56.1397320145,0.0,0.0,0.0,15.863942322,29.242365,6.08844003245,0.0,3.20568,2.88276003245
 06/08  06:00:00,114.422453967,9.15513579104,52.8945509831,0.0,15.863942322,29.818365,3.25781311043,0.0321331104305,3.20568,0.02
 06/08  07:00:00,180.266534905,8.49724371949,58.8607848924,0.0,80.527626,29.818365,6.09074448837,0.0,3.20568,2.88506448837
 06/08  08:00:00,273.40199666,14.8259474872,100.366500124,0.0,80.527626,75.0917375,29.815154464,0.0,24.0426,5.772554464
 06/08  09:00:00,295.414564904,17.2257610892,119.947126953,0.0,80.527626,75.0917375,32.726957249,0.0,24.0426,8.68435724902
 06/08  10:00:00,323.977463736,19.4475950886,142.256383516,0.0,80.527626,79.0911225,43.638876862,0.00367917524383,32.0568,11.5783976868
 06/08  11:00:00,352.830741243,23.7173090317,166.098076295,0.0,80.527626,79.0911225,46.5462679375,0.00253740135641,32.0568,14.4869305362
 06/08  12:00:00,364.358177506,26.5745551699,175.45027821,0.0,80.527626,79.0911225,43.6650340945,0.0,32.0568,11.6082340945
 06/08  13:00:00,368.362640774,29.3980534821,180.613828527,0.0,80.527626,75.0917375,31.4201874982,0.0,16.0284,15.3917874982
 06/08  14:00:00,375.449036938,31.200642036,185.890957313,0.0,80.527626,75.0917375,26.7281691803,0.000570153271091,16.0284,10.6991990271
 06/08  15:00:00,375.793977424,32.1532608151,187.283088575,0.0,80.527626,73.092045,14.785930887,0.0,3.20568,11.580250887
 06/08  16:00:00,375.02548418,32.3372620208,186.330876858,0.0,80.527626,73.092045,6.09065319346,0.0,3.20568,2.88497319346
 06/08  17:00:00,319.95407142,31.016057277,175.86633054,0.0,80.527626,29.818365,6.09192563631,0.00118729049195,3.20568,2.88505834582
 06/08  18:00:00,310.030423926,29.9513614747,167.026641478,0.0,80.527626,29.818365,6.09527380928,0.000459918130184,3.20568,2.88913389115
 06/08  19:00:00,293.769027296,24.1621959943,156.257139248,0.0,80.527626,29.818365,6.09915930112,0.0016641899248,3.20568,2.8918151112
 06/08  20:00:00,274.577844628,17.2922814658,138.259620125,0.0,80.527626,29.818365,8.96870423515,0.00207660716089,3.20568,5.76094762799
 06/08  21:00:00,76.9892092277,2.55866015369,18.2029434513,0.0,15.863942322,29.242365,6.09593601244,0.0,3.20568,2.89025601244
 06/08  22:00:00,79.7739614212,4.06525255905,19.7103345937,0.0,15.863942322,29.242365,6.09174280731,0.0,3.20568,2.88606280731
 06/08  23:00:00,76.6963785447,2.24907601619,17.750172748,0.0,15.863942322,29.242365,6.09033933832,0.0,3.20568,2.88465933832
 06/08  24:00:00,60.6616234768,0.982403884847,3.69230265682,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.9737120995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  02:00:00,55.964638528,0.0,0.0,0.0,15.863942322,29.242365,6.08848645352,0.0,3.20568,2.88280645352
 06/09  03:00:00,55.9337277269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,57.3562912917,0.0,0.0,0.0,15.863942322,29.242365,6.08842732724,0.0,3.20568,2.88274732724
 06/09  05:00:00,57.1350481607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,135.223157845,9.73673383373,72.6075573694,0.0,15.863942322,29.818365,3.26752524898,0.0418452489846,3.20568,0.02
 06/09  07:00:00,205.399081872,9.14785745839,83.3073706353,0.0,80.527626,29.818365,6.09081861654,0.0,3.20568,2.88513861654
 06/09  08:00:00,302.677681326,16.8258881772,127.609172041,0.0,80.527626,75.0917375,29.8151852468,0.0,24.0426,5.77258524676
 06/09  09:00:00,321.451535483,19.3504488543,143.830371631,0.0,80.527626,75.0917375,35.61529962,0.000892550140068,24.0426,11.5718070698
 06/09  10:00:00,341.838493047,22.2718850427,157.271080911,0.0,80.527626,79.0911225,43.6392036533,0.00447017477215,32.0568,11.5779334786
 06/09  11:00:00,356.251011452,24.830612764,168.408223637,0.0,80.527626,79.0911225,43.6515232172,0.000480110633561,32.0568,11.5942431066
 06/09  12:00:00,361.585131851,26.7768260425,172.48806526,0.0,80.527626,79.0911225,46.5603160572,0.0,32.0568,14.5035160572
 06/09  13:00:00,360.270619641,28.3651742545,173.576493913,0.0,80.527626,75.0917375,30.5435904139,0.0,16.0284,14.5151904139
 06/09  14:00:00,364.691064401,30.409712031,175.940515745,0.0,80.527626,75.0917375,27.6039347981,0.00228421495573,16.0284,11.5732505831
 06/09  15:00:00,364.309884371,31.5382667168,176.4244777,0.0,80.527626,73.092045,11.9000524057,0.00305989256881,3.20568,8.69131251313
 06/09  16:00:00,362.267231329,31.6712413417,174.248968184,0.0,80.527626,73.092045,6.09128603418,0.000540946564281,3.20568,2.88506508762
 06/09  17:00:00,308.55965406,28.7507869708,166.744986222,0.0,80.527626,29.818365,6.09081826858,0.0,3.20568,2.88513826858
 06/09  18:00:00,297.900823091,25.2656356371,159.588101851,0.0,80.527626,29.818365,6.09772522895,0.00279453353717,3.20568,2.88925069542
 06/09  19:00:00,279.915139879,21.1119775896,145.779029589,0.0,80.527626,29.818365,8.97381317677,0.00445212853666,3.20568,5.76368104823
 06/09  20:00:00,266.372259288,16.3475926119,131.299412065,0.0,80.527626,29.818365,6.09734802561,0.00124511654836,3.20568,2.89042290906
 06/09  21:00:00,75.8304308281,2.35315548527,17.4788600658,0.0,15.863942322,29.242365,6.09638414972,0.0,3.20568,2.89070414972
 06/09  22:00:00,70.1352180385,1.794490784,12.3857695312,0.0,15.863942322,29.242365,6.09168081894,0.0,3.20568,2.88600081894
 06/09  23:00:00,57.7448179615,0.694573354993,0.429723955505,0.0,15.863942322,29.242365,6.09031263754,0.0,3.20568,2.88463263754
 06/09  24:00:00,55.9104680347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.9056672634,0.0,0.0,0.0,15.863942322,29.242365,6.08748044372,0.0,3.20568,2.88180044372
 06/10  02:00:00,55.8982773575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.8609629187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,56.1321380294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,56.1126063566,0.0,0.0,0.0,15.863942322,29.242365,6.08755515142,0.0,3.20568,2.88187515142
 06/10  06:00:00,51.8183260327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.4352412028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.4703267514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  09:00:00,52.0309741392,0.352497277948,4.17359742903,0.0,15.863942322,29.242365,6.0883539265,0.0,3.20568,2.8826739265
 06/10  10:00:00,63.000008083,3.40490996955,12.0648534465,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  11:00:00,75.5859090691,4.47337376682,22.880283245,0.0,15.863942322,29.242365,6.08848828521,0.0,3.20568,2.88280828521
 06/10  12:00:00,80.9811031332,4.78565844116,28.6333770882,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  13:00:00,84.0031222224,5.1278312596,31.2915855754,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,85.9704495806,5.14883798037,33.2315245946,0.0,15.863942322,29.242365,6.08755426343,0.0,3.20568,2.88187426343
 06/10  15:00:00,87.2539184596,5.5340548969,34.1419334725,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,84.4586171363,5.54226822271,31.3861662606,0.0,15.863942322,29.242365,3.22674553812,0.00106553812321,3.20568,0.02
 06/10  17:00:00,80.4863256218,5.56754250911,27.4230136641,0.0,15.863942322,29.242365,3.22631862324,0.000638623235192,3.20568,0.02
 06/10  18:00:00,79.9225901914,5.45692777939,26.978927877,0.0,15.863942322,29.242365,6.08754567369,0.0,3.20568,2.88186567369
 06/10  19:00:00,77.0188226577,5.47183622389,23.797564977,0.0,15.863942322,29.242365,3.4144139268,0.188733926804,3.20568,0.02
 06/10  20:00:00,72.223975191,3.81374028973,14.9838498723,0.0,15.863942322,29.242365,4.22960385232,1.00392385232,3.20568,0.02
 06/10  21:00:00,64.6265345804,2.17787227991,6.34114159178,0.0,15.863942322,29.242365,5.2956345976,2.0699545976,3.20568,0.02
 06/10  22:00:00,55.8934000612,0.0,0.0,0.0,15.863942322,29.242365,6.08747479085,0.0,3.20568,2.88179479085
 06/10  23:00:00,56.5761876876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.8888281985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.8759488005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.8824975335,0.0,0.0,0.0,15.863942322,29.242365,6.0875456932,0.0,3.20568,2.8818656932
 06/11  03:00:00,55.8919468281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.1609604461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  05:00:00,56.1434930451,0.0,0.0,0.0,15.863942322,29.242365,6.087512149,0.0,3.20568,2.881832149
 06/11  06:00:00,51.7976344434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.4207604563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.439654165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  09:00:00,47.4540892991,0.0,0.0,0.0,15.863942322,29.242365,6.08847453742,0.0,3.20568,2.88279453742
 06/11  10:00:00,53.6311916209,0.603471407495,5.54733414648,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  11:00:00,72.2145190373,4.41793239667,19.6021628019,0.0,15.863942322,29.242365,6.08846436886,0.0,3.20568,2.88278436886
 06/11  12:00:00,72.9061836182,4.21521461548,21.160965998,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  13:00:00,78.4058302081,5.1488807761,25.7099573988,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,80.4154971283,4.75667653662,28.097297093,0.0,15.863942322,29.242365,6.08754965625,0.0,3.20568,2.88186965625
 06/11  15:00:00,86.4162029706,5.72036457174,33.1218136003,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,85.5355136597,5.12890061054,32.8231120897,0.0,15.863942322,29.242365,3.226336296,0.000656296003569,3.20568,0.02
 06/11  17:00:00,88.9777588863,6.07030192237,35.3329113855,0.0,15.863942322,29.242365,6.08808128625,0.000545162577293,3.20568,2.88185612367
 06/11  18:00:00,83.7591342113,5.29562477778,30.9129693377,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,83.3989164659,5.96382782668,29.6181638374,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,81.806553538,4.98519368597,23.3592591649,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,72.1613382322,3.11439274152,12.9364694396,0.0,15.863942322,29.242365,7.5541653835,1.46662235623,3.20568,2.88186302727
 06/11  22:00:00,55.8822623156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,56.5551239606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.8697101238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.8692849111,0.0,0.0,0.0,15.863942322,29.242365,6.0883748336,0.0,3.20568,2.8826948336
 06/12  02:00:00,55.8688990873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.8634220585,0.0,0.0,0.0,15.863942322,29.242365,6.08844601048,0.0,3.20568,2.88276601048
 06/12  04:00:00,56.1180292161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,56.0944766345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,87.4619208969,8.42011671015,26.719198959,0.0,15.863942322,29.818365,6.17688028385,0.0885109975546,3.20568,2.88268928629
 06/12  07:00:00,157.064417197,7.99156892026,36.2346908505,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/12  08:00:00,251.258758215,11.8191192944,81.253019122,0.0,80.527626,75.0917375,29.8253861119,0.0104943926825,24.0426,5.77229171924
 06/12  09:00:00,278.032100221,14.0407763154,105.756917252,0.0,80.527626,75.0917375,35.6131190505,0.0,24.0426,11.5705190505
 06/12  10:00:00,304.526782813,16.1904410102,126.072656646,0.0,80.527626,79.0911225,43.6328451412,0.0,32.0568,11.5760451412
 06/12  11:00:00,324.986790418,18.4368839844,143.565259253,0.0,80.527626,79.0911225,43.6532623957,0.0030000032858,32.0568,11.5934623924
 06/12  12:00:00,337.84423485,21.4733362527,154.073580303,0.0,80.527626,79.0911225,46.5619511308,0.00349656860757,32.0568,14.5016545622
 06/12  13:00:00,337.970346539,24.2098787149,155.450704872,0.0,80.527626,75.0917375,30.5454203781,0.00511706881677,16.0284,14.5119033093
 06/12  14:00:00,345.040128956,25.8867301203,160.835786118,0.0,80.527626,75.0917375,27.6015257791,0.00136212057785,16.0284,11.5717636585
 06/12  15:00:00,346.825978934,28.1198761585,162.38482724,0.0,80.527626,73.092045,11.8948012449,0.0,3.20568,8.6891212449
 06/12  16:00:00,340.858670586,26.0319561466,158.510367258,0.0,80.527626,73.092045,6.11076423455,0.0200323948688,3.20568,2.88505183968
 06/12  17:00:00,273.988631722,19.0251167387,141.934456266,0.0,80.527626,29.818365,6.09655076289,0.0062658538919,3.20568,2.88460490899
 06/12  18:00:00,266.610436903,18.1270106549,135.466851385,0.0,80.527626,29.818365,6.09888018817,0.00404733689777,3.20568,2.88915285127
 06/12  19:00:00,251.236729152,15.9758342381,121.951049435,0.0,80.527626,29.818365,8.97133944352,0.00229310636403,3.20568,5.76336633716
 06/12  20:00:00,232.420565134,13.1901948081,100.259887643,0.0,80.527626,29.818365,6.09712759293,0.00120002594404,3.20568,2.89024756698
 06/12  21:00:00,56.1752161061,0.0,0.0,0.0,15.863942322,29.242365,6.09630750679,0.0,3.20568,2.89062750679
 06/12  22:00:00,55.9237713514,0.0,0.0,0.0,15.863942322,29.242365,6.09149895251,0.0,3.20568,2.88581895251
 06/12  23:00:00,56.6196632711,0.0,0.0,0.0,15.863942322,29.242365,6.09013133292,0.0,3.20568,2.88445133292
 06/12  24:00:00,55.8900517874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.8619358099,0.0,0.0,0.0,15.863942322,29.242365,6.08841372062,0.0,3.20568,2.88273372062
 06/13  02:00:00,55.8458112893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.8351789425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  04:00:00,57.1539024089,0.0,0.0,0.0,15.863942322,29.242365,6.08833135558,0.0,3.20568,2.88265135558
 06/13  05:00:00,56.9756084817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  06:00:00,104.51995324,8.62158974756,43.1127989012,0.0,15.863942322,29.818365,6.10730449982,0.0189079943845,3.20568,2.88271650543
 06/13  07:00:00,169.13993101,8.0077760881,48.2348197358,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/13  08:00:00,263.754936793,12.7135475341,92.8403658741,0.0,80.527626,75.0917375,29.8143855997,0.0,24.0426,5.7717855997
 06/13  09:00:00,285.756230887,15.0620005952,112.465189069,0.0,80.527626,75.0917375,35.612418563,0.0,24.0426,11.569818563
 06/13  10:00:00,303.528509479,17.2300609197,124.057519675,0.0,80.527626,79.0911225,43.6320882161,0.0,32.0568,11.5752882161
 06/13  11:00:00,323.014855266,19.4209841556,140.628335685,0.0,80.527626,79.0911225,43.6522936085,0.00319766960406,32.0568,11.5922959389
 06/13  12:00:00,326.052021529,21.3171312296,142.486319419,0.0,80.527626,79.0911225,46.5608978713,0.00383681674963,32.0568,14.5002610546
 06/13  13:00:00,318.310927895,23.0804828073,136.996056766,0.0,80.527626,75.0917375,30.5377627407,0.0,16.0284,14.5093627407
 06/13  14:00:00,334.780274017,25.8083456167,150.705176786,0.0,80.527626,75.0917375,24.7133282195,0.000443771628779,16.0284,8.68448444786
 06/13  15:00:00,334.507531152,27.7259457757,150.509237288,0.0,80.527626,73.092045,14.7842793041,0.0,3.20568,11.5785993041
 06/13  16:00:00,301.268443307,23.4812126579,121.575823284,0.0,80.527626,73.092045,6.11152721832,0.0209401218617,3.20568,2.88490709646
 06/13  17:00:00,220.20632699,16.310259558,90.9940042704,0.0,80.527626,29.818365,6.09063678242,0.0,3.20568,2.88495678242
 06/13  18:00:00,218.943175022,15.1288412125,90.9012452029,0.0,80.527626,29.818365,6.09460711713,0.0,3.20568,2.88892711713
 06/13  19:00:00,219.774226189,13.4846907683,93.3672748573,0.0,80.527626,29.818365,6.09720656387,0.0,3.20568,2.89152656387
 06/13  20:00:00,213.418030737,11.6342462762,83.1500946002,0.0,80.527626,29.818365,8.96651585819,0.0,3.20568,5.76083585819
 06/13  21:00:00,55.9236153957,0.0,0.0,0.0,15.863942322,29.242365,6.09610360889,0.0,3.20568,2.89042360889
 06/13  22:00:00,55.8913878668,0.0,0.0,0.0,15.863942322,29.242365,6.09139746388,0.0,3.20568,2.88571746388
 06/13  23:00:00,56.5706320916,0.0,0.0,0.0,15.863942322,29.242365,6.09012962033,0.0,3.20568,2.88444962034
 06/13  24:00:00,55.8578449925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  01:00:00,55.8491515812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.842182427,0.0,0.0,0.0,15.863942322,29.242365,6.08843478106,0.0,3.20568,2.88275478106
 06/14  03:00:00,55.8412231712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,56.1248900528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  05:00:00,56.1179144109,0.0,0.0,0.0,15.863942322,29.242365,6.08834683104,0.0,3.20568,2.88266683104
 06/14  06:00:00,117.806415192,8.7145289988,56.7165140494,0.0,15.863942322,29.818365,3.24207634058,0.01639634058,3.20568,0.02
 06/14  07:00:00,181.785143743,8.05177421973,60.8158696498,0.0,80.527626,29.818365,6.09063504823,0.0,3.20568,2.88495504823
 06/14  08:00:00,269.296814468,13.2199150546,97.8769787583,0.0,80.527626,75.0917375,29.8137868976,0.0,24.0426,5.7711868976
 06/14  09:00:00,285.000036616,15.3822497591,111.396296705,0.0,80.527626,75.0917375,35.6118363909,0.0,24.0426,11.5692363909
 06/14  10:00:00,300.650679179,17.173908398,121.236345895,0.0,80.527626,79.0911225,40.7437315774,0.0,32.0568,8.68693157743
 06/14  11:00:00,316.386136999,19.2167638542,134.212743454,0.0,80.527626,79.0911225,46.5449915545,0.00286839376736,32.0568,14.4853231607
 06/14  12:00:00,323.745966936,21.6492263157,139.848268142,0.0,80.527626,79.0911225,43.6647892557,0.00368865041359,32.0568,11.6043006053
 06/14  13:00:00,316.34748207,23.567225115,134.53853258,0.0,80.527626,75.0917375,30.5421653762,0.00357758888684,16.0284,14.5101877873
 06/14  14:00:00,318.286799435,24.9209347517,135.123665038,0.0,80.527626,75.0917375,27.6024903023,0.00180822442544,16.0284,11.5722820778
 06/14  15:00:00,314.129948773,26.2393078727,131.658903254,0.0,80.527626,73.092045,14.787485104,0.00285909537948,3.20568,11.5789460086
 06/14  16:00:00,302.181859587,21.4051508402,124.542710044,0.0,80.527626,73.092045,3.25811399854,0.0324339985449,3.20568,0.02
 06/14  17:00:00,247.69336026,16.6208218694,118.104665776,0.0,80.527626,29.818365,6.09065916297,0.0,3.20568,2.88497916297
 06/14  18:00:00,235.314005237,15.5288318129,106.838794486,0.0,80.527626,29.818365,6.09452297824,0.0,3.20568,2.88884297824
 06/14  19:00:00,225.884713266,14.119423908,98.5523826983,0.0,80.527626,29.818365,8.96900078693,0.0,3.20568,5.76332078693
 06/14  20:00:00,222.661495475,11.9753627905,91.7783661778,0.0,80.527626,29.818365,6.09595954127,0.0,3.20568,2.89027954127
 06/14  21:00:00,56.1144297059,0.0,0.0,0.0,15.863942322,29.242365,8.96667832573,0.0,3.20568,5.76099832573
 06/14  22:00:00,55.8957221224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  23:00:00,56.5814579827,0.0,0.0,0.0,15.863942322,29.242365,6.09021309195,0.0,3.20568,2.88453309195
 06/14  24:00:00,55.8541554902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.8418307719,0.0,0.0,0.0,15.863942322,29.242365,6.08838221673,0.0,3.20568,2.88270221673
 06/15  02:00:00,55.8341684306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8276129928,0.0,0.0,0.0,15.863942322,29.242365,6.08843552358,0.0,3.20568,2.88275552358
 06/15  04:00:00,56.1017940151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,56.0948429987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  06:00:00,111.409755046,8.6131893334,50.4370537251,0.0,15.863942322,29.818365,6.10425341319,0.0158370316107,3.20568,2.88273638158
 06/15  07:00:00,177.952732868,8.00925609875,57.0357968327,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/15  08:00:00,266.411275072,12.6885736526,95.5266637889,0.0,80.527626,75.0917375,32.6899787598,0.0,24.0426,8.64737875981
 06/15  09:00:00,283.804525716,15.0099805921,110.573015959,0.0,80.527626,75.0917375,32.7241631156,0.0,24.0426,8.68156311564
 06/15  10:00:00,308.594958901,17.3281912634,129.015533146,0.0,80.527626,79.0911225,43.631589089,0.0,32.0568,11.574789089
 06/15  11:00:00,320.022160914,18.8738971148,138.208428355,0.0,80.527626,79.0911225,43.649004719,0.0,32.0568,11.592204719
 06/15  12:00:00,304.73989969,19.5422519555,122.985590225,0.0,80.527626,79.0911225,46.5596559822,0.00226042065124,32.0568,14.5005955615
 06/15  13:00:00,314.968499036,22.7454180115,133.967827522,0.0,80.527626,75.0917375,30.5410866264,0.00341061478899,16.0284,14.5092760117
 06/15  14:00:00,339.989759904,25.3942200397,156.289033868,0.0,80.527626,75.0917375,24.7161978364,0.00472253633831,16.0284,8.68307530007
 06/15  15:00:00,341.018810935,27.103842127,157.606739709,0.0,80.527626,73.092045,14.7871064968,0.00309996331438,3.20568,11.5783265335
 06/15  16:00:00,321.677255015,23.4770970048,141.916828781,0.0,80.527626,73.092045,6.13157313844,0.0409256297096,3.20568,2.88496750873
 06/15  17:00:00,254.01777265,17.0117790103,124.01167103,0.0,80.527626,29.818365,6.09231100267,0.00162743580757,3.20568,2.88500356686
 06/15  18:00:00,240.83223266,15.3598151186,112.504137469,0.0,80.527626,29.818365,6.09501213158,0.000397971907747,3.20568,2.88893415967
 06/15  19:00:00,220.906882173,13.5484136396,94.1302106281,0.0,80.527626,29.818365,6.09718224578,0.0,3.20568,2.89150224578
 06/15  20:00:00,217.412184371,11.6002754187,86.9015831798,0.0,80.527626,29.818365,8.96644056886,0.0,3.20568,5.76076056886
 06/15  21:00:00,56.1371989054,0.0,0.0,0.0,15.863942322,29.242365,6.0960446218,0.0,3.20568,2.8903646218
 06/15  22:00:00,55.9335091413,0.0,0.0,0.0,15.863942322,29.242365,6.09131959805,0.0,3.20568,2.88563959805
 06/15  23:00:00,56.6149630359,0.0,0.0,0.0,15.863942322,29.242365,6.09008292417,0.0,3.20568,2.88440292417
 06/15  24:00:00,55.9084413279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.9054417351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.8999821268,0.0,0.0,0.0,15.863942322,29.242365,6.08838797576,0.0,3.20568,2.88270797576
 06/16  03:00:00,55.8952862294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,57.2974114577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,57.0902155234,0.0,0.0,0.0,15.863942322,29.242365,6.08843552889,0.0,3.20568,2.88275552889
 06/16  06:00:00,126.556411176,9.22867647442,64.4684300949,0.0,15.863942322,29.818365,3.24772085778,0.0220408577846,3.20568,0.02
 06/16  07:00:00,190.573062474,8.38738196774,69.2556890187,0.0,80.527626,29.818365,6.09055127755,0.0,3.20568,2.88487127755
 06/16  08:00:00,279.899815575,14.3838123606,107.302057205,0.0,80.527626,75.0917375,29.8138666596,0.0,24.0426,5.77126665964
 06/16  09:00:00,295.150918683,16.4102891631,120.50109832,0.0,80.527626,75.0917375,35.6106764516,0.0,24.0426,11.5680764516
 06/16  10:00:00,317.011360905,18.587711919,136.154236913,0.0,80.527626,79.0911225,40.7441223332,0.00145627305128,32.0568,8.68586606012
 06/16  11:00:00,336.355722133,21.1954545129,152.167255055,0.0,80.527626,79.0911225,46.5429534086,0.00294675062498,32.0568,14.483206658
 06/16  12:00:00,344.160098417,23.8223638663,158.041235344,0.0,80.527626,79.0911225,43.6640405672,0.00326279339868,32.0568,11.6039777738
 06/16  13:00:00,339.009794298,25.0977146761,155.611261623,0.0,80.527626,75.0917375,30.5421562679,0.00467337655889,16.0284,14.5090828913
 06/16  14:00:00,346.113540468,26.5189891791,161.280852805,0.0,80.527626,75.0917375,27.6006126729,0.0012151243776,16.0284,11.5709975485
 06/16  15:00:00,347.710576825,28.9248402297,162.464861528,0.0,80.527626,73.092045,14.7834642881,0.0,3.20568,11.5777842881
 06/16  16:00:00,343.284036302,28.1267207668,158.851278898,0.0,80.527626,73.092045,3.22746480106,0.0017848010576,3.20568,0.02
 06/16  17:00:00,281.648762045,21.2339748362,147.391995875,0.0,80.527626,29.818365,6.09395559975,0.00331775860509,3.20568,2.88495784114
 06/16  18:00:00,269.518147289,19.4241415914,137.081856755,0.0,80.527626,29.818365,6.09890574389,0.00449793033785,3.20568,2.88872781356
 06/16  19:00:00,254.870655026,17.2355744436,124.652117008,0.0,80.527626,29.818365,8.97037168122,0.00141160648953,3.20568,5.76328007473
 06/16  20:00:00,240.966084824,13.849971484,109.870817087,0.0,80.527626,29.818365,6.0958607484,0.0,3.20568,2.8901807484
 06/16  21:00:00,60.5025387092,0.40883314266,4.13657265839,0.0,15.863942322,29.242365,6.09621703466,0.0,3.20568,2.89053703466
 06/16  22:00:00,55.9498249562,0.0,0.0,0.0,15.863942322,29.242365,6.09159102792,0.0,3.20568,2.88591102792
 06/16  23:00:00,56.6426350598,0.0,0.0,0.0,15.863942322,29.242365,6.09005854972,0.0,3.20568,2.88437854972
 06/16  24:00:00,55.9349492493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.9167510883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.8915166242,0.0,0.0,0.0,15.863942322,29.242365,6.08745279364,0.0,3.20568,2.88177279364
 06/17  03:00:00,55.8815099204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.1375092234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,56.0941392603,0.0,0.0,0.0,15.863942322,29.242365,6.08749139353,0.0,3.20568,2.88181139353
 06/17  06:00:00,51.7930418546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.440475625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.482090219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,54.1994649923,0.525877458984,6.16844337035,0.0,15.863942322,29.242365,6.08832601422,0.0,3.20568,2.88264601422
 06/17  10:00:00,59.628824567,2.97312535875,9.12553180973,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,78.1853256045,4.66936679597,25.2835086836,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,79.6967182923,4.76335400196,27.3811691374,0.0,15.863942322,29.242365,6.08842783373,0.0,3.20568,2.88274783373
 06/17  13:00:00,83.712828878,5.2085303201,30.9321734875,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  14:00:00,82.3675287701,4.89565316111,29.8805791825,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,92.3439848602,5.8566655434,38.8919774585,0.0,15.863942322,29.242365,6.08772185999,0.000201564613614,3.20568,2.88184029538
 06/17  16:00:00,86.1758112337,5.39846463026,33.1811910614,0.0,15.863942322,29.242365,3.22659772238,0.00091772238148,3.20568,0.02
 06/17  17:00:00,94.4302225749,6.287247418,40.5462250972,0.0,15.863942322,29.242365,3.2262990015,0.000619001499031,3.20568,0.02
 06/17  18:00:00,86.7643085996,5.84545798087,33.3315981634,0.0,15.863942322,29.242365,3.22575587691,7.58769060513e-05,3.20568,0.02
 06/17  19:00:00,91.0251025879,6.29665785447,36.8517437841,0.0,15.863942322,29.242365,6.08771469662,0.000217425407007,3.20568,2.88181727121
 06/17  20:00:00,84.4349759653,5.17039555617,27.1477265518,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,88.7505729838,5.49141138334,27.0638944186,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  22:00:00,76.2715838265,3.29279270932,17.0154086105,0.0,15.863942322,29.242365,6.15972055619,0.0722055751403,3.20568,2.88183498104
 06/17  23:00:00,64.8200252491,2.21730262516,5.96773669203,0.0,15.863942322,29.242365,3.32948600063,0.103806000629,3.20568,0.02
 06/17  24:00:00,59.03686393,0.293610828264,2.79671411253,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  01:00:00,55.9431136639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.9351206477,0.0,0.0,0.0,15.863942322,29.242365,6.08746802582,0.0,3.20568,2.88178802582
 06/18  03:00:00,55.9225142912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  04:00:00,56.1823724342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,56.1456621663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,51.7844014992,0.0,0.0,0.0,15.863942322,29.242365,6.08750182709,0.0,3.20568,2.88182182709
 06/18  07:00:00,47.4106809315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,53.1974138635,0.526313003365,5.22547512752,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  09:00:00,56.9566370939,3.42721776729,6.04472551656,0.0,15.863942322,29.242365,6.08841195508,0.0,3.20568,2.88273195508
 06/18  10:00:00,70.6785785323,4.22612521701,18.9322190978,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  11:00:00,76.2242150231,4.68166224611,23.3071635355,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  12:00:00,80.7211493883,4.92590862637,28.2255046876,0.0,15.863942322,29.242365,6.08840482635,0.0,3.20568,2.88272482635
 06/18  13:00:00,78.8350602314,4.86994514958,26.3815654604,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,87.6458308296,5.44187052659,34.6160728233,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,86.8433240499,5.57369874529,33.676535194,0.0,15.863942322,29.242365,6.08863131243,0.00112732435714,3.20568,2.88182398808
 06/18  16:00:00,91.8445002876,6.22049917231,38.030288903,0.0,15.863942322,29.242365,3.22623709706,0.000557097060502,3.20568,0.02
 06/18  17:00:00,90.850036564,6.69729299304,36.5729897012,0.0,15.863942322,29.242365,3.22578861137,0.000108611370023,3.20568,0.02
 06/18  18:00:00,92.4960595334,6.54646474805,38.3747516254,0.0,15.863942322,29.242365,3.22589262703,0.000212627030901,3.20568,0.02
 06/18  19:00:00,89.2993108099,6.58084659811,34.8381184877,0.0,15.863942322,29.242365,6.08761053229,9.35966854001e-05,3.20568,2.8818369356
 06/18  20:00:00,90.6692995068,5.62630514533,32.918498529,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,81.3140921233,4.82089678456,20.3243435344,0.0,15.863942322,29.242365,3.4812542926,0.255574292604,3.20568,0.02
 06/18  22:00:00,72.7585354397,3.56639087736,13.2730803534,0.0,15.863942322,29.242365,7.96136999622,1.87386033982,3.20568,2.88182965639
 06/18  23:00:00,62.8826185658,0.642577775927,5.62859328455,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.909261486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  01:00:00,55.9021634804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.8966494429,0.0,0.0,0.0,15.863942322,29.242365,6.08834785417,0.0,3.20568,2.88266785417
 06/19  03:00:00,55.8883320973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.1517826447,0.0,0.0,0.0,15.863942322,29.242365,6.08837894777,0.0,3.20568,2.88269894777
 06/19  05:00:00,56.1343863312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,97.8785115384,8.73815911012,36.775931914,0.0,15.863942322,29.818365,3.26593954354,0.0402595435407,3.20568,0.02
 06/19  07:00:00,170.40053831,8.27717464737,49.2267548097,0.0,80.527626,29.818365,6.09063659459,0.0,3.20568,2.88495659459
 06/19  08:00:00,263.67732,13.874221233,91.595847968,0.0,80.527626,75.0917375,29.8138978206,0.0,24.0426,5.77129782063
 06/19  09:00:00,277.466765965,15.8427252312,103.397720626,0.0,80.527626,75.0917375,35.6123407214,0.00150137482395,24.0426,11.5682393466
 06/19  10:00:00,299.427925725,18.02868366,119.145185861,0.0,80.527626,79.0911225,40.7456016962,0.00305325882238,32.0568,8.6857484374
 06/19  11:00:00,324.240060465,20.4074044997,140.84789391,0.0,80.527626,79.0911225,46.5463141403,0.00718221125066,32.0568,14.4823319291
 06/19  12:00:00,338.866130978,23.3723845688,153.202314564,0.0,80.527626,79.0911225,43.6664932369,0.00686831264629,32.0568,11.6028249242
 06/19  13:00:00,338.700218644,25.0114848984,155.382981393,0.0,80.527626,75.0917375,30.5400906577,0.00462898853749,16.0284,14.5070616691
 06/19  14:00:00,341.902867887,26.1212861787,157.474446626,0.0,80.527626,75.0917375,27.6017526337,0.00359874106528,16.0284,11.5697538926
 06/19  15:00:00,342.398981562,27.9831258826,158.106960128,0.0,80.527626,73.092045,11.893810888,0.000787762075084,3.20568,8.68734312595
 06/19  16:00:00,340.738422602,27.3010915221,157.125125242,0.0,80.527626,73.092045,6.0938876067,0.00329877007649,3.20568,2.88490883663
 06/19  17:00:00,269.993411766,20.2826539816,136.698187379,0.0,80.527626,29.818365,6.09654387592,0.00594812063207,3.20568,2.88491575529
 06/19  18:00:00,265.767159814,19.2696690857,133.492502435,0.0,80.527626,29.818365,6.09869977617,0.00419032589112,3.20568,2.88882945028
 06/19  19:00:00,250.769394837,17.3371630778,120.142969729,0.0,80.527626,29.818365,8.97154223133,0.00330352561355,3.20568,5.76255870572
 06/19  20:00:00,234.873757673,14.1502781746,103.190536411,0.0,80.527626,29.818365,6.09661244646,0.00065559044231,3.20568,2.89027685601
 06/19  21:00:00,67.9540902748,1.02428317502,10.7504581195,0.0,15.863942322,29.242365,6.09603183765,0.0,3.20568,2.89035183765
 06/19  22:00:00,60.246696129,0.384572805001,3.91461419253,0.0,15.863942322,29.242365,6.09155984322,0.0,3.20568,2.88587984322
 06/19  23:00:00,56.6294659904,0.0,0.0,0.0,15.863942322,29.242365,6.09009688667,0.0,3.20568,2.88441688667
 06/19  24:00:00,55.9095285631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.9023026117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  02:00:00,55.8924681466,0.0,0.0,0.0,15.863942322,29.242365,6.0883451302,0.0,3.20568,2.8826651302
 06/20  03:00:00,55.8853339929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  04:00:00,57.1739657055,0.0,0.0,0.0,15.863942322,29.242365,6.08837095004,0.0,3.20568,2.88269095004
 06/20  05:00:00,56.9366725699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  06:00:00,94.0707947298,8.53857066381,32.8230600438,0.0,15.863942322,29.818365,3.2767792762,0.0510992762028,3.20568,0.02
 06/20  07:00:00,160.577197646,8.03437145209,39.6842715081,0.0,80.527626,29.818365,6.09047241699,0.0,3.20568,2.88479241699
 06/20  08:00:00,259.883334941,12.727298822,88.9614421504,0.0,80.527626,75.0917375,29.8234920467,0.00961686677831,24.0426,5.77127517988
 06/20  09:00:00,282.201914663,15.1698082298,108.799188972,0.0,80.527626,75.0917375,35.6098120575,0.0,24.0426,11.5672120575
 06/20  10:00:00,301.080859889,17.4111222685,121.416870523,0.0,80.527626,79.0911225,40.7440320872,0.00235072272481,32.0568,8.68488136445
 06/20  11:00:00,325.893382453,20.084952146,142.825809277,0.0,80.527626,79.0911225,43.6485935908,0.00253473654095,32.0568,11.5892588543
 06/20  12:00:00,334.593105416,22.6046428601,149.702239162,0.0,80.527626,79.0911225,46.5612412036,0.00680630200372,32.0568,14.4976349015
 06/20  13:00:00,335.569334051,25.1542833896,152.11374626,0.0,80.527626,75.0917375,30.5415624565,0.0062818292463,16.0284,14.5068806273
 06/20  14:00:00,344.237803548,26.5842141844,159.336893952,0.0,80.527626,75.0917375,24.7159279962,0.00467905793226,16.0284,8.68284893824
 06/20  15:00:00,347.735537843,28.6379601947,162.768310521,0.0,80.527626,73.092045,14.7849190551,0.00182018096684,3.20568,11.5774188742
 06/20  16:00:00,343.638168313,28.0703863467,159.237216274,0.0,80.527626,73.092045,6.0970919533,0.00662779657483,3.20568,2.88478415673
 06/20  17:00:00,277.97470895,22.52673535,142.394759404,0.0,80.527626,29.818365,6.09777918008,0.00731003246077,3.20568,2.88478914762
 06/20  18:00:00,266.53701563,21.1474104587,132.356835089,0.0,80.527626,29.818365,6.10257921473,0.00801645445935,3.20568,2.88888276027
 06/20  19:00:00,251.822407183,18.2790085117,120.534362948,0.0,80.527626,29.818365,6.10516344718,0.00810545594409,3.20568,2.89137799123
 06/20  20:00:00,228.537637328,14.5296735972,96.7509806032,0.0,80.527626,29.818365,8.97117555154,0.00504723426139,3.20568,5.76044831728
 06/20  21:00:00,60.7781497986,0.467067676442,4.40905237396,0.0,15.863942322,29.242365,6.09583983283,0.0,3.20568,2.89015983283
 06/20  22:00:00,55.9054835429,0.0,0.0,0.0,15.863942322,29.242365,6.09148896941,0.0,3.20568,2.88580896941
 06/20  23:00:00,56.6033212348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  24:00:00,55.8781854055,0.0,0.0,0.0,15.863942322,29.242365,6.08833669166,0.0,3.20568,2.88265669166
 06/21  01:00:00,55.8574896385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.8455457746,0.0,0.0,0.0,15.863942322,29.242365,6.08835669243,0.0,3.20568,2.88267669243
 06/21  03:00:00,55.8322953904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,56.0721663455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,56.0324414305,0.0,0.0,0.0,15.863942322,29.242365,6.08837734451,0.0,3.20568,2.88269734451
 06/21  06:00:00,89.0821612642,8.4279811983,28.400061157,0.0,15.863942322,29.818365,3.30061527774,0.0749352777371,3.20568,0.02
 06/21  07:00:00,153.495911424,8.00142721547,32.6678552345,0.0,80.527626,29.818365,6.09054406203,0.0,3.20568,2.88486406203
 06/21  08:00:00,244.421454258,12.102543761,74.1451133468,0.0,80.527626,75.0917375,29.8245890685,0.0105161867854,24.0426,5.77147288176
 06/21  09:00:00,272.222814724,14.4145795859,99.5809578572,0.0,80.527626,75.0917375,32.7231523889,0.0,24.0426,8.68055238889
 06/21  10:00:00,296.765347825,16.6061724531,117.906695838,0.0,80.527626,79.0911225,43.6323706594,0.00234464433002,32.0568,11.5732260151
 06/21  11:00:00,317.982833438,18.918824421,136.087510513,0.0,80.527626,79.0911225,43.6485008876,0.00317069443562,32.0568,11.5885301932
 06/21  12:00:00,329.642136266,21.9951491276,145.364723037,0.0,80.527626,79.0911225,46.5615372615,0.00858992712058,32.0568,14.4961473343
 06/21  13:00:00,329.824134684,24.5317717407,146.996675611,0.0,80.527626,75.0917375,30.5370077658,0.00316394747844,16.0284,14.5054438183
 06/21  14:00:00,336.390036337,26.0473188505,152.030409266,0.0,80.527626,75.0917375,24.7141009198,0.00347943180412,16.0284,8.68222148804
 06/21  15:00:00,336.1776226,27.6759059695,152.187828467,0.0,80.527626,73.092045,14.7870933629,0.00385480719639,3.20568,11.5775585557
 06/21  16:00:00,329.771933456,26.8587114728,146.603277465,0.0,80.527626,73.092045,6.09836642831,0.00777902256368,3.20568,2.88490740575
 06/21  17:00:00,262.241107218,20.1132639929,129.101871117,0.0,80.527626,29.818365,3.2321208275,0.00644082750462,3.20568,0.02
 06/21  18:00:00,257.101656433,19.5098929833,124.572765403,0.0,80.527626,29.818365,8.97120464265,0.00815643206292,3.20568,5.75736821058
 06/21  19:00:00,250.145061847,17.8446802568,118.975536298,0.0,80.527626,29.818365,6.10866856139,0.0117070988833,3.20568,2.89128146251
 06/21  20:00:00,234.138358339,14.515856438,102.069932288,0.0,80.527626,29.818365,6.10053358757,0.00494603375578,3.20568,2.88990755382
 06/21  21:00:00,68.2311254344,1.07750235594,11.0384662249,0.0,15.863942322,29.242365,8.96632970575,0.0,3.20568,5.76064970575
 06/21  22:00:00,60.1378940804,0.384572805001,3.8202338484,0.0,15.863942322,29.242365,6.09139686124,0.0,3.20568,2.88571686124
 06/21  23:00:00,56.6351048216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  24:00:00,55.9051907395,0.0,0.0,0.0,15.863942322,29.242365,6.08837266672,0.0,3.20568,2.88269266672
 06/22  01:00:00,55.8836626674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  02:00:00,55.8769511821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.8640147027,0.0,0.0,0.0,15.863942322,29.242365,6.08838603947,0.0,3.20568,2.88270603947
 06/22  04:00:00,56.115592255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,56.0813938804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,97.2908770701,8.65490987691,36.3303341756,0.0,15.863942322,29.818365,6.133849421,0.0454558573556,3.20568,2.88271356364
 06/22  07:00:00,172.517730054,8.21647528354,51.4106686394,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/22  08:00:00,276.628790314,13.6169783476,104.786866018,0.0,80.527626,75.0917375,32.6975249538,0.00845602999568,24.0426,8.64646892385
 06/22  09:00:00,295.102591884,15.6827768023,121.165199307,0.0,80.527626,75.0917375,32.7234424078,0.0,24.0426,8.68084240778
 06/22  10:00:00,311.639408146,17.9088162357,131.454026867,0.0,80.527626,79.0911225,43.6322932344,0.0027956641472,32.0568,11.5726975702
 06/22  11:00:00,322.148280527,20.3577458183,138.80365105,0.0,80.527626,79.0911225,43.6503202418,0.00479267223694,32.0568,11.5887275696
 06/22  12:00:00,334.869072532,23.3384471618,149.230646351,0.0,80.527626,79.0911225,43.6601220232,0.00243953912179,32.0568,11.6008824841
 06/22  13:00:00,337.928743934,25.3170942644,154.295642517,0.0,80.527626,75.0917375,30.5373441451,0.00216524335919,16.0284,14.5067789018
 06/22  14:00:00,345.531154269,26.7526027296,160.449717708,0.0,80.527626,75.0917375,27.6012945087,0.00338707616389,16.0284,11.5695074326
 06/22  15:00:00,347.030516862,28.5680002833,162.13164861,0.0,80.527626,73.092045,14.7876014508,0.0052977102905,3.20568,11.5766237405
 06/22  16:00:00,346.573891564,28.6379922326,161.617600687,0.0,80.527626,73.092045,3.22784044608,0.0021604460798,3.20568,0.02
 06/22  17:00:00,288.250774457,23.3576158545,151.863611931,0.0,80.527626,29.818365,6.09593663067,0.00549617903497,3.20568,2.88476045163
 06/22  18:00:00,275.053015643,21.1605047052,140.87599299,0.0,80.527626,29.818365,6.10183727121,0.00747807803085,3.20568,2.88867919318
 06/22  19:00:00,263.543361365,19.2372673819,130.989505238,0.0,80.527626,29.818365,8.97626785752,0.00762162817929,3.20568,5.76296622934
 06/22  20:00:00,239.165663934,15.2363933174,106.382997819,0.0,80.527626,29.818365,6.10126851376,0.00559646436584,3.20568,2.8899920494
 06/22  21:00:00,70.9146528834,1.41077922745,13.3381714353,0.0,15.863942322,29.242365,6.09597609197,0.0,3.20568,2.89029609197
 06/22  22:00:00,65.2384425385,1.23456374139,8.0616931322,0.0,15.863942322,29.242365,6.09140269138,0.0,3.20568,2.88572269138
 06/22  23:00:00,56.6522492607,0.0,0.0,0.0,15.863942322,29.242365,6.09009280716,0.0,3.20568,2.88441280716
 06/22  24:00:00,55.9304609904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.9132949834,0.0,0.0,0.0,15.863942322,29.242365,6.08828479859,0.0,3.20568,2.88260479859
 06/23  02:00:00,55.8967641964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.8816563291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  04:00:00,57.2381723155,0.0,0.0,0.0,15.863942322,29.242365,6.08829559199,0.0,3.20568,2.88261559199
 06/23  05:00:00,57.0138171227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  06:00:00,108.442270334,8.90140714633,46.753370976,0.0,15.863942322,29.818365,3.25604657369,0.0303665736942,3.20568,0.02
 06/23  07:00:00,177.887891002,8.27056930591,56.7156902675,0.0,80.527626,29.818365,6.09052753594,0.0,3.20568,2.88484753594
 06/23  08:00:00,276.655502872,14.1675287283,104.27722066,0.0,80.527626,75.0917375,29.8136061326,0.0,24.0426,5.77100613257
 06/23  09:00:00,300.076526477,16.6138848097,125.219653528,0.0,80.527626,75.0917375,35.6094258098,0.0,24.0426,11.5668258098
 06/23  10:00:00,328.490674509,19.418217288,146.797997572,0.0,80.527626,79.0911225,40.7421752149,0.00101332917338,32.0568,8.68436188571
 06/23  11:00:00,351.70304081,23.3383621289,165.355853826,0.0,80.527626,79.0911225,43.6478472612,0.00239579868481,32.0568,11.5886514625
