Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/23  12:00:00,362.265614777,26.5293325613,173.410656435,0.0,80.527626,79.0911225,46.5542237819,0.0,32.0568,14.4974237819
 06/23  13:00:00,365.706772504,28.3715759633,178.985351298,0.0,80.527626,75.0917375,30.5354918717,0.00148160413924,16.0284,14.5056102676
 06/23  14:00:00,371.724717542,30.840995035,182.528619131,0.0,80.527626,75.0917375,24.7097709879,0.0,16.0284,8.6813709879
 06/23  15:00:00,370.683274858,31.8688143711,182.459389143,0.0,80.527626,73.092045,14.7824618732,0.00163092429279,3.20568,11.5751509489
 06/23  16:00:00,361.2128741,31.9762812027,172.907456785,0.0,80.527626,73.092045,6.09174374677,0.00118477599168,3.20568,2.88487897078
 06/23  17:00:00,293.244774912,28.0411006446,152.198395006,0.0,80.527626,29.818365,3.22609397081,0.000413970810649,3.20568,0.02
 06/23  18:00:00,265.650623741,21.863272391,130.816924377,0.0,80.527626,29.818365,8.96688366764,0.00346531867997,3.20568,5.75773834896
 06/23  19:00:00,245.553225276,17.2580639079,115.351858822,0.0,80.527626,29.818365,6.09711450904,0.0,3.20568,2.89143450904
 06/23  20:00:00,237.016646093,13.9108762692,105.890314473,0.0,80.527626,29.818365,8.96556229361,0.0,3.20568,5.75988229361
 06/23  21:00:00,60.9236904423,0.58316212112,4.42110007252,0.0,15.863942322,29.242365,6.09601765997,0.0,3.20568,2.89033765997
 06/23  22:00:00,56.7260742649,0.463048903328,0.357469459356,0.0,15.863942322,29.242365,6.09123757066,0.0,3.20568,2.88555757066
 06/23  23:00:00,56.6138196696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  24:00:00,55.9100560754,0.0,0.0,0.0,15.863942322,29.242365,6.08837302813,0.0,3.20568,2.88269302813
 06/24  01:00:00,55.9075191227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.8648042837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.8489643914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.1074899359,0.0,0.0,0.0,15.863942322,29.242365,6.08747304339,0.0,3.20568,2.88179304339
 06/24  05:00:00,56.0840642588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,51.794694896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.4385114154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,49.7072206986,0.177603764206,2.05435815064,0.0,15.863942322,29.242365,6.08748029374,0.0,3.20568,2.88180029374
 06/24  09:00:00,59.4013447294,2.49759512474,9.37886481157,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,70.5986078128,3.9209240098,19.115708271,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  11:00:00,84.3525664355,4.9527129838,31.1307382107,0.0,15.863942322,29.242365,6.08835288599,0.0,3.20568,2.88267288599
 06/24  12:00:00,83.0729287812,4.76799856195,30.7050565182,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,84.4139375314,5.0165246992,31.7893910787,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,88.7991766807,5.26082474647,35.9267155564,0.0,15.863942322,29.242365,6.08749354465,0.0,3.20568,2.88181354465
 06/24  15:00:00,93.0067219533,5.8037870532,39.5777051915,0.0,15.863942322,29.242365,3.22677043855,0.00109043855471,3.20568,0.02
 06/24  16:00:00,93.5609688553,6.02342019844,39.9091762308,0.0,15.863942322,29.242365,3.2262071192,0.000527119196337,3.20568,0.02
 06/24  17:00:00,98.233392131,7.21481920517,43.4048175052,0.0,15.863942322,29.242365,6.08795256553,0.00046211287296,3.20568,2.88181045266
 06/24  18:00:00,94.4754182247,6.60660030701,40.2661602509,0.0,15.863942322,29.242365,3.22578530978,0.000105309783442,3.20568,0.02
 06/24  19:00:00,93.255523112,6.95017319843,38.4179050651,0.0,15.863942322,29.242365,3.22582715505,0.00014715505398,3.20568,0.02
 06/24  20:00:00,88.6136241515,5.46219022977,31.0366359469,0.0,15.863942322,29.242365,3.22585591402,0.000175914023449,3.20568,0.02
 06/24  21:00:00,87.8607657956,5.29125688516,26.3586648171,0.0,15.863942322,29.242365,6.08749730259,0.0,3.20568,2.88181730259
 06/24  22:00:00,81.86123242,4.34815322434,21.5338996058,0.0,15.863942322,29.242365,3.24313065181,0.0174506518084,3.20568,0.02
 06/24  23:00:00,73.4141654908,3.1552998979,13.5989033683,0.0,15.863942322,29.242365,3.28059204546,0.0549120454599,3.20568,0.02
 06/24  24:00:00,66.5462195168,1.35040275603,9.23315346883,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.9592740285,0.0,0.0,0.0,15.863942322,29.242365,6.08746182658,0.0,3.20568,2.88178182658
 06/25  02:00:00,55.9538535753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.9456720328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.2279782751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,56.2027831455,0.0,0.0,0.0,15.863942322,29.242365,6.08746530368,0.0,3.20568,2.88178530368
 06/25  06:00:00,51.8492275014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,49.7015409836,0.176630826123,2.04991997487,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,61.3985524806,2.56061457083,11.319017123,0.0,15.863942322,29.242365,6.0883777313,0.0,3.20568,2.8826977313
 06/25  09:00:00,79.5083947896,4.68863568847,27.2570351973,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  10:00:00,84.6808007249,4.92478982275,32.1723172098,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,88.0041398891,5.24203911367,34.4820093857,0.0,15.863942322,29.242365,6.08837924724,0.0,3.20568,2.88269924724
 06/25  12:00:00,85.752515867,4.9836157327,33.1494089804,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,92.9181991383,5.54379952148,39.744701729,0.0,15.863942322,29.242365,3.22596233295,0.000282332950969,3.20568,0.02
 06/25  14:00:00,93.0282292858,5.506339937,39.8916446633,0.0,15.863942322,29.242365,6.0889090888,0.00142182263023,3.20568,2.88180726617
 06/25  15:00:00,100.712199561,6.76228273906,46.3262221808,0.0,15.863942322,29.242365,3.22676484257,0.00108484256717,3.20568,0.02
 06/25  16:00:00,98.5385346454,7.00986316002,43.9168702332,0.0,15.863942322,29.242365,3.22601514133,0.00033514132502,3.20568,0.02
 06/25  17:00:00,104.340298771,7.7245411828,49.0086789502,0.0,15.863942322,29.242365,3.22615894702,0.000478947016196,3.20568,0.02
 06/25  18:00:00,99.2875926283,7.39162264764,44.2905022813,0.0,15.863942322,29.242365,6.08807556251,0.000585271682435,3.20568,2.88181029083
 06/25  19:00:00,98.422204734,7.43289401878,43.0794662171,0.0,15.863942322,29.242365,3.22579384789,0.000113847890196,3.20568,0.02
 06/25  20:00:00,92.1832983701,5.83934657082,34.1921906307,0.0,15.863942322,29.242365,3.225912735,0.000232735000334,3.20568,0.02
 06/25  21:00:00,95.8896870577,5.76987387664,33.8714097985,0.0,15.863942322,29.242365,6.08749320925,0.0,3.20568,2.88181320925
 06/25  22:00:00,87.2643645401,4.96504557038,26.2889397673,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,82.2677538692,4.34212227178,21.2437786646,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,76.0762664938,3.6367056579,16.4657831288,0.0,15.863942322,29.242365,3.29923545892,0.0735554589249,3.20568,0.02
 06/26  01:00:00,64.3886704327,0.762236496678,7.66380155029,0.0,15.863942322,29.242365,6.08837367706,0.0,3.20568,2.88269367706
 06/26  02:00:00,55.9592921168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.9539292713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,56.2380315117,0.0,0.0,0.0,15.863942322,29.242365,6.08836921396,0.0,3.20568,2.88268921396
 06/26  05:00:00,56.2071866977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,129.084143295,9.78502975975,66.8724500295,0.0,15.863942322,29.818365,6.13132481788,0.0429589049918,3.20568,2.88268591289
 06/26  07:00:00,204.289265274,9.46928024333,81.8807997464,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  08:00:00,300.497903094,17.3889644062,124.867281604,0.0,80.527626,75.0917375,29.8128845573,0.0,24.0426,5.7702845573
 06/26  09:00:00,314.458205748,18.9564015114,137.237496349,0.0,80.527626,75.0917375,35.6086904722,0.000311239085867,24.0426,11.5657792331
 06/26  10:00:00,329.183211393,20.4868083278,146.405379997,0.0,80.527626,79.0911225,40.7451473836,0.00537466588009,32.0568,8.68297271769
 06/26  11:00:00,348.814702437,23.481666972,162.315437192,0.0,80.527626,79.0911225,43.6512822573,0.00661429719809,32.0568,11.5878679601
 06/26  12:00:00,359.837993374,25.5267468923,171.979665684,0.0,80.527626,79.0911225,46.5523051153,0.000825496383853,32.0568,14.4946796189
 06/26  13:00:00,361.079933704,27.0682332557,175.662948422,0.0,80.527626,75.0917375,30.5322967123,0.0,16.0284,14.5038967123
 06/26  14:00:00,369.196363675,29.9201884203,180.921238046,0.0,80.527626,75.0917375,24.7088985561,0.0,16.0284,8.68049855613
 06/26  15:00:00,369.326744631,31.5455263688,181.426705732,0.0,80.527626,73.092045,14.7807825109,0.0,3.20568,11.5751025109
 06/26  16:00:00,369.053856503,31.6471535586,181.051931101,0.0,80.527626,73.092045,6.09059165667,0.0,3.20568,2.88491165667
 06/26  17:00:00,321.722128966,30.7477569719,177.893487359,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  18:00:00,317.712024264,30.0002792321,174.630386086,0.0,80.527626,29.818365,8.96287035832,0.0,3.20568,5.75719035832
 06/26  19:00:00,300.38285243,24.5937558332,162.404542404,0.0,80.527626,29.818365,6.10062907303,0.00383450703154,3.20568,2.89111456599
 06/26  20:00:00,278.919460645,18.1409980337,143.150467755,0.0,80.527626,29.818365,6.10285174945,0.00735300639822,3.20568,2.88981874305
 06/26  21:00:00,80.7793669083,3.31888138785,21.2156449847,0.0,15.863942322,29.242365,8.96608046375,0.0,3.20568,5.76040046375
 06/26  22:00:00,80.7505060733,4.49138701436,20.2526222287,0.0,15.863942322,29.242365,5.46962223825,0.0,3.20568,2.26394223825
 06/26  23:00:00,74.3595542775,1.89056830324,15.7736940086,0.0,15.863942322,29.242365,3.84677403313,0.0,3.20568,0.641094033134
 06/26  24:00:00,63.0419091874,1.06353901547,5.99915141668,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.9707359538,0.0,0.0,0.0,15.863942322,29.242365,6.08832221742,0.0,3.20568,2.88264221742
 06/27  02:00:00,55.9625468756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.9541230889,0.0,0.0,0.0,15.863942322,29.242365,6.08831459083,0.0,3.20568,2.88263459083
 06/27  04:00:00,57.3314284174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,57.1070281558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  06:00:00,123.11250777,9.49375191492,60.7624656457,0.0,15.863942322,29.818365,6.1286448375,0.0403378985899,3.20568,2.88262693891
 06/27  07:00:00,188.759535635,8.9179133859,66.9193117012,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/27  08:00:00,276.40153851,15.4051978295,102.782986463,0.0,80.527626,75.0917375,29.8134201696,0.0,24.0426,5.77082016963
 06/27  09:00:00,295.243193057,17.7352601913,119.26163702,0.0,80.527626,75.0917375,35.6100536329,0.00187562357528,24.0426,11.5655780093
 06/27  10:00:00,319.266062998,19.7177853522,137.262023105,0.0,80.527626,79.0911225,40.7462049462,0.00565142278599,32.0568,8.68375352337
 06/27  11:00:00,340.651974064,22.1461879251,155.488394787,0.0,80.527626,79.0911225,46.5376844831,0.00252875308735,32.0568,14.47835573
 06/27  12:00:00,351.483295612,24.7046444698,164.448725417,0.0,80.527626,79.0911225,43.6587523228,0.00222708073442,32.0568,11.5997252421
 06/27  13:00:00,355.009517906,25.8801687716,170.77978648,0.0,80.527626,75.0917375,30.5352672882,0.00498046424813,16.0284,14.5018868239
 06/27  14:00:00,366.180822619,28.0882985662,179.739003532,0.0,80.527626,75.0917375,24.7112678276,0.00187474813888,16.0284,8.68099307948
 06/27  15:00:00,370.475168161,31.0186352578,183.103747522,0.0,80.527626,73.092045,14.7819461942,0.00201218937096,3.20568,11.5742540048
 06/27  16:00:00,370.184965857,31.2613807926,182.570813484,0.0,80.527626,73.092045,6.09207833449,0.00154687610267,3.20568,2.88485145839
 06/27  17:00:00,317.256256614,27.8189954348,176.358533109,0.0,80.527626,29.818365,3.22757300734,0.00189300733893,3.20568,0.02
 06/27  18:00:00,307.636076994,24.5574094678,169.999715952,0.0,80.527626,29.818365,8.96833708438,0.005121374557,3.20568,5.75753570983
 06/27  19:00:00,286.759933218,21.2527004348,152.433941328,0.0,80.527626,29.818365,6.1023639822,0.00541137777808,3.20568,2.89127260443
 06/27  20:00:00,260.983521826,16.8926821275,126.752190199,0.0,80.527626,29.818365,6.10093417211,0.00536773877687,3.20568,2.88988643333
 06/27  21:00:00,75.8403129228,2.42058738323,17.4441566318,0.0,15.863942322,29.242365,8.96607164136,0.0,3.20568,5.76039164136
 06/27  22:00:00,75.9003385538,3.22429989965,16.7033046662,0.0,15.863942322,29.242365,6.09144675204,0.0,3.20568,2.88576675204
 06/27  23:00:00,74.6544131066,1.54460139726,16.4278066371,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,55.9590752834,0.0,0.0,0.0,15.863942322,29.242365,6.08833625062,0.0,3.20568,2.88265625062
 06/28  01:00:00,55.9381901637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.9202075908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.9107162722,0.0,0.0,0.0,15.863942322,29.242365,6.08832240384,0.0,3.20568,2.88264240384
 06/28  04:00:00,56.1837320952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,56.1483855452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,117.008629303,9.24392195576,55.3822081289,0.0,15.863942322,29.818365,6.12327887017,0.0349674561585,3.20568,2.88263141402
 06/28  07:00:00,186.153557856,8.62275808475,64.6017840531,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/28  08:00:00,280.523007928,15.2879158593,107.013870457,0.0,80.527626,75.0917375,29.8133812744,0.0,24.0426,5.77078127438
 06/28  09:00:00,305.147285327,17.9500544022,128.928573296,0.0,80.527626,75.0917375,35.610379015,0.00195212721991,24.0426,11.5658268878
 06/28  10:00:00,326.435151017,20.2507267306,143.883410176,0.0,80.527626,79.0911225,43.6343909611,0.00802027451321,32.0568,11.5695706866
 06/28  11:00:00,352.733406658,23.5883838416,166.101372704,0.0,80.527626,79.0911225,43.6457442209,0.0030721231025,32.0568,11.5858720978
 06/28  12:00:00,370.865778477,26.194136845,182.316337792,0.0,80.527626,79.0911225,43.6583098306,0.00185490390499,32.0568,11.5996549267
 06/28  13:00:00,372.251598934,28.0095022077,185.887215569,0.0,80.527626,75.0917375,30.5316639554,0.00110428456863,16.0284,14.5021596708
 06/28  14:00:00,378.715910379,30.3238010292,190.038519956,0.0,80.527626,75.0917375,24.7114219446,0.00217470501006,16.0284,8.68084723962
 06/28  15:00:00,379.619822034,31.5808974177,191.685737151,0.0,80.527626,73.092045,14.7828209346,0.00317251855842,3.20568,11.573968416
 06/28  16:00:00,378.700519468,31.6460436235,190.701774143,0.0,80.527626,73.092045,6.09107751232,0.000572267765063,3.20568,2.88482524455
 06/28  17:00:00,330.171958301,30.8498647356,186.243196265,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/28  18:00:00,322.508141979,28.4471009623,180.982056011,0.0,80.527626,29.818365,8.96312927824,0.0,3.20568,5.75744927824
 06/28  19:00:00,302.107201312,23.6808201832,165.019994214,0.0,80.527626,29.818365,6.10236290423,0.00546744658809,3.20568,2.89121545765
 06/28  20:00:00,276.740598529,18.2261395517,140.862144917,0.0,80.527626,29.818365,6.10037833542,0.00487075536227,3.20568,2.88982758006
 06/28  21:00:00,81.0656263631,3.37987792177,21.4611102749,0.0,15.863942322,29.242365,8.96603772058,0.0,3.20568,5.76035772058
 06/28  22:00:00,81.0951949836,4.13386336397,20.9834660543,0.0,15.863942322,29.242365,6.09138254191,0.0,3.20568,2.88570254191
 06/28  23:00:00,79.6252478472,3.64366852083,19.2901200979,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  24:00:00,63.4407000322,0.636485213559,6.83032645198,0.0,15.863942322,29.242365,6.08832347371,0.0,3.20568,2.88264347371
 06/29  01:00:00,55.9546108868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  02:00:00,55.9402230145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.9310877822,0.0,0.0,0.0,15.863942322,29.242365,6.088256882,0.0,3.20568,2.882576882
 06/29  04:00:00,56.2037247848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.1764563206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  06:00:00,120.418809257,9.51927479439,58.5007599849,0.0,15.863942322,29.818365,6.12868017853,0.0403672497881,3.20568,2.88263292874
 06/29  07:00:00,187.536245996,9.02937643907,65.5707302979,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/29  08:00:00,277.895222638,16.222415017,103.444433243,0.0,80.527626,75.0917375,29.8158348551,0.00266829635155,24.0426,5.77056655876
 06/29  09:00:00,289.619801699,17.9264203118,113.454910948,0.0,80.527626,75.0917375,35.610369576,0.00254235825814,24.0426,11.5652272178
 06/29  10:00:00,316.68445773,19.9389244613,134.477496477,0.0,80.527626,79.0911225,40.7429062825,0.00275124788895,32.0568,8.68335503458
 06/29  11:00:00,344.130725625,22.9676563579,158.16024447,0.0,80.527626,79.0911225,46.5369611976,0.00273513865936,32.0568,14.4774260589
 06/29  12:00:00,354.677603537,25.0900579246,167.272851712,0.0,80.527626,79.0911225,43.6593300969,0.00385948524012,32.0568,11.5986706116
 06/29  13:00:00,358.268119403,26.7566235386,173.169809227,0.0,80.527626,75.0917375,30.5311886135,0.0,16.0284,14.5027886135
 06/29  14:00:00,364.120997094,28.7378126999,177.028634331,0.0,80.527626,75.0917375,24.7094388622,0.000977655281695,16.0284,8.68006120689
 06/29  15:00:00,365.793275867,31.0739776116,178.36591535,0.0,80.527626,73.092045,14.7816114763,0.00169888530371,3.20568,11.574232591
 06/29  16:00:00,365.343672668,31.1762807682,177.814570635,0.0,80.527626,73.092045,6.09209199014,0.00157968946971,3.20568,2.88483230067
 06/29  17:00:00,312.48194343,28.9563857815,170.452665769,0.0,80.527626,29.818365,3.22592837513,0.000248375128184,3.20568,0.02
 06/29  18:00:00,305.037442569,26.3118289696,165.665975474,0.0,80.527626,29.818365,8.96456787528,0.00195413412836,3.20568,5.75693374115
 06/29  19:00:00,291.392440348,22.0183486034,156.007882153,0.0,80.527626,29.818365,6.10098647541,0.00436229956398,3.20568,2.89094417584
 06/29  20:00:00,268.758111378,16.4987004306,134.666746406,0.0,80.527626,29.818365,6.09683117542,0.00109203479825,3.20568,2.89005914062
 06/29  21:00:00,77.8107336726,2.54550369129,19.0624112182,0.0,15.863942322,29.242365,8.96587304066,0.0,3.20568,5.76019304066
 06/29  22:00:00,67.8594218237,1.71054742347,10.1731828724,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  23:00:00,67.0260752431,1.29254471056,9.06160383742,0.0,15.863942322,29.242365,6.09011199731,0.0,3.20568,2.88443199731
 06/29  24:00:00,59.8647021359,0.348654683705,3.57005917024,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.9309038861,0.0,0.0,0.0,15.863942322,29.242365,6.08828006956,0.0,3.20568,2.88260006956
 06/30  02:00:00,55.9144430602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.9012856949,0.0,0.0,0.0,15.863942322,29.242365,6.08826003425,0.0,3.20568,2.88258003425
 06/30  04:00:00,57.2736914963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,57.0511990855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,117.592294304,9.20807474823,55.5624254359,0.0,15.863942322,29.818365,6.12660586193,0.0383658759952,3.20568,2.88255998593
 06/30  07:00:00,186.285643353,8.65638577292,64.7196567761,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/30  08:00:00,274.300520601,14.9521947137,101.153444008,0.0,80.527626,75.0917375,29.8129120935,0.0,24.0426,5.77031209351
 06/30  09:00:00,291.740218341,17.1567650975,116.357579791,0.0,80.527626,75.0917375,35.6077056364,0.0,24.0426,11.5651056364
 06/30  10:00:00,311.655680878,19.2549336354,130.13165818,0.0,80.527626,79.0911225,40.7430656124,0.00405916290122,32.0568,8.68220644947
 06/30  11:00:00,335.179957507,21.9230371002,150.249673078,0.0,80.527626,79.0911225,43.6462444522,0.00315260465939,32.0568,11.5862918475
 06/30  12:00:00,351.745183563,24.6926502852,164.729930725,0.0,80.527626,79.0911225,46.5552709289,0.00460019728964,32.0568,14.4938707316
 06/30  13:00:00,353.226847136,25.85924103,169.023135247,0.0,80.527626,75.0917375,30.5347288272,0.00462802625125,16.0284,14.5017008009
 06/30  14:00:00,355.204902796,27.138708964,169.717657749,0.0,80.527626,75.0917375,24.7132208827,0.0048328127943,16.0284,8.67998806989
 06/30  15:00:00,356.438653431,29.8496433535,170.239210511,0.0,80.527626,73.092045,14.781759168,0.00245068311703,3.20568,11.5736284849
 06/30  16:00:00,357.786587735,29.9812185421,171.452156416,0.0,80.527626,73.092045,6.09249328123,0.0021829664055,3.20568,2.88463031483
 06/30  17:00:00,303.337994678,25.563514389,164.695093126,0.0,80.527626,29.818365,3.23136067989,0.00568067988524,3.20568,0.02
 06/30  18:00:00,294.14934534,22.6607500201,158.419160467,0.0,80.527626,29.818365,6.09879684195,0.00463329514505,3.20568,2.88848354681
 06/30  19:00:00,276.790688385,19.4638582203,144.28351023,0.0,80.527626,29.818365,8.97326289806,0.00550845676386,3.20568,5.76207444129
 06/30  20:00:00,262.047198019,15.8962196792,128.838511174,0.0,80.527626,29.818365,6.10056063548,0.00479900370425,3.20568,2.89008163178
 06/30  21:00:00,74.7600859484,2.44167463458,16.3153012531,0.0,15.863942322,29.242365,6.0956542429,0.0,3.20568,2.8899742429
 06/30  22:00:00,73.7211735799,2.09182372213,15.6654755119,0.0,15.863942322,29.242365,6.09134930463,0.0,3.20568,2.88566930463
 06/30  23:00:00,62.7173771892,0.523822801199,5.51123388748,0.0,15.863942322,29.242365,6.08994202779,0.0,3.20568,2.88426202779
 06/30  24:00:00,55.9607365132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.7287347214,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.7103887721,0.0,0.0,0.0,15.863942322,22.030085,6.0874679565,0.0,3.20568,2.8817879565
 07/01  03:00:00,48.6934805248,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.9581810373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,48.9287529628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,44.6326046783,0.0,0.0,0.0,15.863942322,22.030085,6.08744938698,0.0,3.20568,2.88176938698
 07/01  07:00:00,40.256199433,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,40.2797811066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,45.8652036203,0.930678047245,4.63136019824,0.0,15.863942322,22.030085,6.08823830337,0.0,3.20568,2.88255830337
 07/01  10:00:00,68.5540559773,4.47939684316,23.7522964753,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,69.8427470613,4.65299148697,24.1561904878,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,70.1737105678,4.57307778509,25.233043458,0.0,15.863942322,22.030085,6.08832205188,0.0,3.20568,2.88264205188
 07/01  13:00:00,78.7777446845,5.28382082592,33.1050761367,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  14:00:00,78.4863746969,5.11647577372,32.9704671374,0.0,15.863942322,22.030085,3.22597425884,0.000294258843216,3.20568,0.02
 07/01  15:00:00,85.0717731345,5.73984421312,38.9214431587,0.0,15.863942322,22.030085,6.08850714977,0.0010326529751,3.20568,2.8817944968
 07/01  16:00:00,83.9246514425,5.71614482829,37.7901972919,0.0,15.863942322,22.030085,3.2260918214,0.000411821395958,3.20568,0.02
 07/01  17:00:00,89.4263911854,6.684926929,42.3364663399,0.0,15.863942322,22.030085,3.22578086779,0.000100867786295,3.20568,0.02
 07/01  18:00:00,85.013672718,6.24730397676,38.3718729535,0.0,15.863942322,22.030085,3.22594386532,0.000263865315508,3.20568,0.02
 07/01  19:00:00,84.1696909587,6.00467660262,37.4722082602,0.0,15.863942322,22.030085,6.08714244243,0.000154303604106,3.20568,2.88130813883
 07/01  20:00:00,79.7776553048,5.21150603604,29.6371128887,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,80.0388782175,5.13902293346,25.8799149118,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,71.945111639,4.03552259342,19.1247787972,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,59.7055310897,2.45852160761,7.79190607878,0.0,15.863942322,22.030085,6.10721785956,0.0197716354833,3.20568,2.88176622407
 07/01  24:00:00,51.2322067198,0.945404128811,1.53277923753,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.7419625171,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.7286781223,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.7267663772,0.0,0.0,0.0,15.863942322,22.030085,6.08684951862,0.0,3.20568,2.88116951862
 07/02  04:00:00,49.0090093071,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.9924879116,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,44.6478500911,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,40.2610759459,0.0,0.0,0.0,15.863942322,22.030085,6.08745171977,0.0,3.20568,2.88177171977
 07/02  08:00:00,40.2747672247,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,50.1236603726,2.39271621417,7.4311984499,0.0,15.863942322,22.030085,3.24675553918,0.0210755391834,3.20568,0.02
 07/02  10:00:00,66.4865048537,4.45143505093,21.7182006499,0.0,15.863942322,22.030085,6.08832722338,0.0,3.20568,2.88264722338
 07/02  11:00:00,69.7263977538,4.56840199883,24.1332479142,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,70.7473483913,4.84833240669,25.5509395021,0.0,15.863942322,22.030085,6.08832782906,0.0,3.20568,2.88264782906
 07/02  13:00:00,73.0809009917,4.82884426291,27.8841654252,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,77.8770879816,5.28603777229,32.2086953312,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,79.5509858024,5.24899705005,33.9092833954,0.0,15.863942322,22.030085,3.22593925838,0.000259258378244,3.20568,0.02
 07/02  16:00:00,83.7732184234,5.74578844114,37.6270796264,0.0,15.863942322,22.030085,6.08819356965,0.000726603647527,3.20568,2.881786966
 07/02  17:00:00,81.9459532243,5.53252767713,36.0125619203,0.0,15.863942322,22.030085,3.22595611596,0.000276115959071,3.20568,0.02
 07/02  18:00:00,83.5010415031,5.99597348556,37.1136128163,0.0,15.863942322,22.030085,3.22581404105,0.000134041052613,3.20568,0.02
 07/02  19:00:00,78.7784342441,5.53743522996,32.5620997121,0.0,15.863942322,22.030085,3.22582974502,0.000149745020251,3.20568,0.02
 07/02  20:00:00,81.2883785109,5.62694227184,30.739103535,0.0,15.863942322,22.030085,6.08746443891,0.0,3.20568,2.88178443891
 07/02  21:00:00,75.9963041156,4.6700094301,22.3233410686,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,68.1900578805,4.07630590232,15.3518531722,0.0,15.863942322,22.030085,3.25950849551,0.0338284955107,3.20568,0.02
 07/02  23:00:00,55.9080265422,1.40776244096,5.06956979008,0.0,15.863942322,22.030085,3.30530742789,0.0796274278866,3.20568,0.02
 07/02  24:00:00,48.7514293663,0.0,0.0,0.0,15.863942322,22.030085,6.08740220197,0.0,3.20568,2.88172220197
 07/03  01:00:00,48.7448276366,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  02:00:00,48.7285453846,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.7215543873,0.0,0.0,0.0,15.863942322,22.030085,6.08827082013,0.0,3.20568,2.88259082013
 07/03  04:00:00,48.9972797888,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.9686884454,0.0,0.0,0.0,15.863942322,22.030085,6.08823952575,0.0,3.20568,2.88255952575
 07/03  06:00:00,97.5698575169,7.98546265275,44.3903827667,0.0,15.863942322,22.606085,3.23285023337,0.00717023336525,3.20568,0.02
 07/03  07:00:00,105.026067185,7.98546265275,56.2187549647,0.0,15.863942322,22.606085,6.09909573222,0.00859379580434,3.20568,2.88482193641
 07/03  08:00:00,165.029650994,8.45160970604,67.5299579031,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/03  09:00:00,179.338860503,9.0857655523,81.1862968939,0.0,44.73757,41.8366005,18.9131617294,0.0,16.0284,2.8847617294
 07/03  10:00:00,194.993404323,9.63171316926,93.4677630032,0.0,44.73757,44.63617,26.9273018908,0.0,24.0426,2.88470189079
 07/03  11:00:00,207.594199609,10.3839034684,104.586397186,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/03  12:00:00,222.601720736,11.4165196802,119.241155913,0.0,44.73757,44.63617,26.9272422339,0.0,24.0426,2.88464223391
 07/03  13:00:00,227.829323194,12.7320239811,125.938732172,0.0,44.73757,41.8366005,16.0516404683,0.00324046831892,16.0284,0.02
 07/03  14:00:00,238.43556213,14.5197647302,134.745025004,0.0,44.73757,41.8366005,18.9167992562,0.0035688856116,16.0284,2.88483037062
 07/03  15:00:00,246.285067521,16.3290557933,141.97918313,0.0,44.73757,40.636785,6.09486011566,0.00440960238506,3.20568,2.88477051328
 07/03  16:00:00,255.81234605,17.8489013899,149.986891463,0.0,44.73757,40.636785,3.22891657064,0.00323657064266,3.20568,0.02
 07/03  17:00:00,229.981828959,16.4892804095,143.549370179,0.0,44.73757,22.606085,6.09653596338,0.00614514537376,3.20568,2.884710818
 07/03  18:00:00,152.095331685,7.98546265275,74.1768379194,0.0,44.73757,22.606085,6.09439779707,0.0,3.20568,2.88871779707
 07/03  19:00:00,148.950240407,7.98546265275,70.7291670679,0.0,44.73757,22.606085,8.96840378171,0.0,3.20568,5.76272378171
 07/03  20:00:00,116.74547575,7.98546265275,63.2662468691,0.0,15.863942322,22.606085,6.09550274592,0.0,3.20568,2.88982274592
 07/03  21:00:00,71.6740681347,3.88777184796,18.772030282,0.0,15.863942322,22.030085,6.09575328704,0.0,3.20568,2.89007328704
 07/03  22:00:00,71.6067350661,3.92386031709,18.9058899958,0.0,15.863942322,22.030085,6.09138350882,0.0,3.20568,2.88570350882
 07/03  23:00:00,49.4729312219,0.0,0.0,0.0,15.863942322,22.030085,6.0899071301,0.0,3.20568,2.8842271301
 07/03  24:00:00,48.7585290688,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.7451648097,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  02:00:00,48.7287825816,0.0,0.0,0.0,15.863942322,22.030085,6.08740844612,0.0,3.20568,2.88172844612
 07/04  03:00:00,48.7217475763,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.9638342044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  05:00:00,48.930862762,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,44.6261822073,0.0,0.0,0.0,15.863942322,22.030085,6.08738044985,0.0,3.20568,2.88170044985
 07/04  07:00:00,40.258335833,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,45.2854058695,0.763997392645,4.23578248212,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,49.6562768098,2.75763870336,6.59415218229,0.0,15.863942322,22.030085,6.08828569636,0.0,3.20568,2.88260569636
 07/04  10:00:00,62.0451059743,3.78528046224,17.9265199643,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,68.5293410273,4.7139055467,22.7782104984,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,72.592663259,4.59312710375,27.6371880279,0.0,15.863942322,22.030085,6.08832197906,0.0,3.20568,2.88264197906
 07/04  13:00:00,72.596048186,5.08646396318,27.1289822372,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,77.0233641907,4.85686088902,31.7704451189,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,80.0366517827,5.57604290961,34.0555727418,0.0,15.863942322,22.030085,6.08745429641,0.0,3.20568,2.88177429641
 07/04  16:00:00,85.0818809639,5.48305438398,39.184313566,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,82.103815802,5.90598744004,35.7893124023,0.0,15.863942322,22.030085,3.22585462864,0.000174628635408,3.20568,0.02
 07/04  18:00:00,85.2282598799,6.06845243679,38.779974734,0.0,15.863942322,22.030085,3.22582001856,0.000140018557098,3.20568,0.02
 07/04  19:00:00,78.1551231369,5.80137712447,31.6836775916,0.0,15.863942322,22.030085,6.08752839307,6.30838468718e-05,3.20568,2.88178530922
 07/04  20:00:00,81.9478437938,5.34014486623,31.6893857031,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  21:00:00,79.4414785552,5.3010672776,25.1264281451,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,70.3021787724,3.98342371286,17.5409312862,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,64.2850406826,2.54592931782,12.2969962643,0.0,15.863942322,22.030085,6.16853281573,0.0811357335351,3.20568,2.88171708219
 07/04  24:00:00,49.3115661133,0.4130603212,0.148149416324,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.7419267715,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.7337494047,0.0,0.0,0.0,15.863942322,22.030085,6.08832533201,0.0,3.20568,2.88264533201
 07/05  03:00:00,48.7304075466,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,49.0157564978,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,48.9972085013,0.0,0.0,0.0,15.863942322,22.030085,6.08828718395,0.0,3.20568,2.88260718395
 07/05  06:00:00,102.944130648,7.98546265275,49.7384141968,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/05  07:00:00,109.259296583,7.98546265275,60.4433646402,0.0,15.863942322,22.606085,6.11077790676,0.0203170516188,3.20568,2.88478085514
 07/05  08:00:00,176.293141507,8.65810430341,78.5701895471,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  09:00:00,193.842846034,9.28993052936,95.4633138973,0.0,44.73757,41.8366005,18.9131131043,0.0,16.0284,2.88471310431
 07/05  10:00:00,208.248779177,9.97526292313,106.361323244,0.0,44.73757,44.63617,26.9272456922,0.0,24.0426,2.88464569217
 07/05  11:00:00,220.740244084,10.6572910556,117.448718816,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/05  12:00:00,238.417512707,11.6918999559,134.772065668,0.0,44.73757,44.63617,26.927425296,0.0,24.0426,2.884825296
 07/05  13:00:00,247.726630822,12.977518319,145.575354077,0.0,44.73757,41.8366005,18.914104547,0.000946805140684,16.0284,2.88475774184
 07/05  14:00:00,254.051390994,14.4382204004,150.433292797,0.0,44.73757,41.8366005,16.0549179673,0.00651796726049,16.0284,0.02
 07/05  15:00:00,259.040967169,15.9753369291,155.086603828,0.0,44.73757,40.636785,6.09599874317,0.00562834814026,3.20568,2.88469039503
 07/05  16:00:00,259.257258706,16.8867328349,154.391944619,0.0,44.73757,40.636785,6.09257473003,0.00227156634543,3.20568,2.88462316368
 07/05  17:00:00,236.956824366,15.567404092,151.442001777,0.0,44.73757,22.606085,3.22958459389,0.00390459389351,3.20568,0.02
 07/05  18:00:00,158.53254537,7.98546265275,80.6138566317,0.0,44.73757,22.606085,6.09435141612,0.0,3.20568,2.88867141612
 07/05  19:00:00,152.159077773,7.98546837674,73.9432173299,0.0,44.73757,22.606085,8.96798746606,0.0,3.20568,5.76230746606
 07/05  20:00:00,118.472815618,7.98546265275,64.9973642809,0.0,15.863942322,22.606085,6.09535476699,0.0,3.20568,2.88967476699
 07/05  21:00:00,71.7634126097,3.51764018607,19.2443656928,0.0,15.863942322,22.030085,8.96562145723,0.0,3.20568,5.75994145723
 07/05  22:00:00,70.7783334711,3.80185720358,18.1982306131,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  23:00:00,50.1256881138,0.4130603212,0.252668564704,0.0,15.863942322,22.030085,6.09003135457,0.0,3.20568,2.88435135457
 07/05  24:00:00,48.7475706364,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.7471440188,0.0,0.0,0.0,15.863942322,22.030085,6.08830665784,0.0,3.20568,2.88262665784
 07/06  02:00:00,48.7467942399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.7236098886,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.9897769344,0.0,0.0,0.0,15.863942322,22.030085,6.08826531655,0.0,3.20568,2.88258531655
 07/06  05:00:00,48.9619506987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,102.429997255,7.98546265275,49.2241432984,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/06  07:00:00,108.156236617,7.98546265275,59.3506809315,0.0,15.863942322,22.606085,6.11260827496,0.022112483869,3.20568,2.8848157911
 07/06  08:00:00,173.085979332,8.67110640576,75.3516734233,0.0,44.73757,41.8366005,18.9130411234,0.0,16.0284,2.88464112345
 07/06  09:00:00,184.581276484,9.23745391104,86.2656139234,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  10:00:00,190.86688652,9.6822078859,89.3065249068,0.0,44.73757,44.63617,26.9274169662,0.0,24.0426,2.88481696619
 07/06  11:00:00,179.122702893,9.80496464034,76.7806843096,0.0,44.73757,44.63617,26.927345904,0.0,24.0426,2.88474590395
 07/06  12:00:00,185.310158068,10.1661951726,83.2888343089,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/06  13:00:00,218.043950454,11.3987589148,117.531094963,0.0,44.73757,41.8366005,18.9325829145,0.0195079036112,16.0284,2.88467501089
 07/06  14:00:00,244.908468162,13.1357524918,142.613573145,0.0,44.73757,41.8366005,18.9132633961,0.000259177947704,16.0284,2.88460421815
 07/06  15:00:00,254.576659999,15.0043856041,151.595682202,0.0,44.73757,40.636785,3.2312709047,0.00559090469766,3.20568,0.02
 07/06  16:00:00,261.148990772,16.2592154643,156.910644431,0.0,44.73757,40.636785,6.09599480824,0.00553496199323,3.20568,2.88477984625
 07/06  17:00:00,237.100181836,15.2698185688,151.882281117,0.0,44.73757,22.606085,6.09485480197,0.00446596656014,3.20568,2.88470883541
 07/06  18:00:00,160.27244502,7.98546265275,82.3857977263,0.0,44.73757,22.606085,6.09400214338,0.0,3.20568,2.88832214338
 07/06  19:00:00,151.577277755,7.98546265275,73.4155224187,0.0,44.73757,22.606085,6.09688362268,0.0,3.20568,2.89120362268
 07/06  20:00:00,119.153190746,7.98546265275,65.7457424322,0.0,15.863942322,22.606085,6.09548166724,0.0,3.20568,2.88980166724
 07/06  21:00:00,73.4333552062,3.78926507946,20.6731737224,0.0,15.863942322,22.030085,8.96570667655,0.0,3.20568,5.76002667655
 07/06  22:00:00,68.9862202136,3.07226541745,17.1480594295,0.0,15.863942322,22.030085,6.09131993635,0.0,3.20568,2.88563993635
 07/06  23:00:00,51.9787402508,0.587387663052,1.94328356043,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  24:00:00,48.7241797625,0.0,0.0,0.0,15.863942322,22.030085,6.08823280865,0.0,3.20568,2.88255280865
 07/07  01:00:00,48.7080982481,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.6930172821,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  03:00:00,48.6829941238,0.0,0.0,0.0,15.863942322,22.030085,6.0879396921,0.0,3.20568,2.8822596921
 07/07  04:00:00,50.082889424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  05:00:00,49.8954513886,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,101.512075918,7.98546265275,47.8380169396,0.0,15.863942322,22.606085,6.09489983453,0.00661664679543,3.20568,2.88260318774
 07/07  07:00:00,108.582468316,7.98546265275,59.7704899941,0.0,15.863942322,22.606085,3.27060011532,0.0449201153198,3.20568,0.02
 07/07  08:00:00,171.690298012,8.68285327635,73.9469290727,0.0,44.73757,41.8366005,18.9131646257,0.0,16.0284,2.88476462573
 07/07  09:00:00,182.272537725,9.14399305675,84.0491973978,0.0,44.73757,41.8366005,18.9130900149,0.0,16.0284,2.88469001487
 07/07  10:00:00,197.329122973,9.68229343095,95.7452432042,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/07  11:00:00,215.569431871,10.4383252694,112.497587368,0.0,44.73757,44.63617,26.9272156668,0.0,24.0426,2.88461566679
 07/07  12:00:00,227.609852507,11.2263198082,124.439859026,0.0,44.73757,44.63617,26.9273874526,0.0,24.0426,2.88478745256
 07/07  13:00:00,239.67865347,12.4129855329,138.098987969,0.0,44.73757,41.8366005,16.0487027663,0.000302766313339,16.0284,0.02
 07/07  14:00:00,256.455538879,14.1764859694,153.099002176,0.0,44.73757,41.8366005,18.9186177857,0.00550483853502,16.0284,2.88471294713
 07/07  15:00:00,266.773063779,16.202584159,162.591122579,0.0,44.73757,40.636785,6.09419797213,0.00387933823943,3.20568,2.88463863389
 07/07  16:00:00,271.14419107,17.4005298696,165.764946213,0.0,44.73757,40.636785,3.22893157871,0.00325157871263,3.20568,0.02
 07/07  17:00:00,243.828049749,15.9929601686,157.887190008,0.0,44.73757,22.606085,6.09427548751,0.00422035316603,3.20568,2.88437513435
 07/07  18:00:00,164.961462829,7.98546265275,87.0523882781,0.0,44.73757,22.606085,6.09414929075,0.0,3.20568,2.88846929075
 07/07  19:00:00,159.563049603,7.98546265275,81.7018276741,0.0,44.73757,22.606085,6.0968962805,0.0,3.20568,2.8912162805
 07/07  20:00:00,126.168136919,7.98546265275,73.0386170972,0.0,15.863942322,22.606085,8.96515347313,0.0,3.20568,5.75947347313
 07/07  21:00:00,71.1308505991,3.49615088102,18.8720354538,0.0,15.863942322,22.030085,6.09565709781,0.0,3.20568,2.88997709781
 07/07  22:00:00,73.3371760485,3.99081260483,20.5679364694,0.0,15.863942322,22.030085,6.09133353034,0.0,3.20568,2.88565353034
 07/07  23:00:00,49.4556558399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  24:00:00,48.7342106847,0.0,0.0,0.0,15.863942322,22.030085,6.08824466002,0.0,3.20568,2.88256466002
 07/08  01:00:00,48.7228256345,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.7161232147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.7108333417,0.0,0.0,0.0,15.863942322,22.030085,6.0874532337,0.0,3.20568,2.8817732337
 07/08  04:00:00,48.9841193057,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,48.951739265,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,44.6479314295,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.2671349209,0.0,0.0,0.0,15.863942322,22.030085,6.08741434781,0.0,3.20568,2.88173434781
 07/08  08:00:00,46.1205081708,1.01181815652,4.81264098586,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,52.8353819169,2.8163912519,9.69696343488,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,67.5368465032,4.43805778691,22.7580362476,0.0,15.863942322,22.030085,6.0883159042,0.0,3.20568,2.8826359042
 07/08  11:00:00,73.4961123872,4.6692694254,27.7766337796,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,77.0196620331,5.11146901624,31.5284076031,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  13:00:00,73.9322931922,4.74294549482,28.7916457476,0.0,15.863942322,22.030085,6.08745241411,0.0,3.20568,2.88177241411
 07/08  14:00:00,84.5615089543,5.51728932416,38.6277772564,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,84.2593840077,5.41660217629,38.42475619,0.0,15.863942322,22.030085,3.22702735682,0.0013473568174,3.20568,0.02
 07/08  16:00:00,91.6866745493,6.62319515907,44.6536976567,0.0,15.863942322,22.030085,3.22635182544,0.000671825441539,3.20568,0.02
 07/08  17:00:00,89.377935352,6.62808442184,42.3515386389,0.0,15.863942322,22.030085,6.08766048545,0.000207932015689,3.20568,2.88177255343
 07/08  18:00:00,94.465961142,7.52679985236,46.5450391355,0.0,15.863942322,22.030085,3.22581771685,0.000137716854889,3.20568,0.02
 07/08  19:00:00,84.1898132174,6.64634572987,36.8672116171,0.0,15.863942322,22.030085,3.22600987265,0.000329872651531,3.20568,0.02
 07/08  20:00:00,85.113865524,5.97632618951,34.2229043845,0.0,15.863942322,22.030085,3.22573834689,5.83468920277e-05,3.20568,0.02
 07/08  21:00:00,83.5039418005,5.19479931397,29.2774158107,0.0,15.863942322,22.030085,6.08745264543,0.0,3.20568,2.88177264543
 07/08  22:00:00,78.6310446264,4.93628987087,24.9023947303,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,67.6420960804,3.66409031191,14.5122414538,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,64.2932842538,2.42808820149,13.0989495876,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,50.5693653095,1.2391809636,0.576243028123,0.0,15.863942322,22.030085,6.08745109608,0.0,3.20568,2.88177109608
 07/09  02:00:00,48.741877639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.7379165839,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,49.0199958615,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.9974205611,0.0,0.0,0.0,15.863942322,22.030085,6.08740994997,0.0,3.20568,2.88172994997
 07/09  06:00:00,44.6417067629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  07:00:00,40.2631071689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,49.9277343213,2.46604247509,7.17531395729,0.0,15.863942322,22.030085,6.15854590035,0.070250072833,3.20568,2.88261582752
 07/09  09:00:00,60.2627483955,4.09055141288,15.8619448486,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,68.7042406929,4.46966115249,23.8917417764,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,74.2205934096,4.94640648496,28.2217080816,0.0,15.863942322,22.030085,6.08831133181,0.0,3.20568,2.88263133181
 07/09  12:00:00,74.0756146065,4.86718773703,28.8326799629,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,75.4249585421,5.11233037166,29.9272393624,0.0,15.863942322,22.030085,3.22586710253,0.000187102527743,3.20568,0.02
 07/09  14:00:00,80.0458214722,5.28263641063,34.3660741345,0.0,15.863942322,22.030085,6.087688097,0.000249264662494,3.20568,2.88175883233
 07/09  15:00:00,83.9929895963,5.88699742808,37.705029262,0.0,15.863942322,22.030085,3.22632328558,0.000643285575508,3.20568,0.02
 07/09  16:00:00,84.8714025255,6.23528606922,38.2480572754,0.0,15.863942322,22.030085,3.22581110755,0.000131107550743,3.20568,0.02
 07/09  17:00:00,86.6525295676,6.69320905171,39.5827555401,0.0,15.863942322,22.030085,3.22598396683,0.000303966828405,3.20568,0.02
 07/09  18:00:00,83.08560042,6.45448498888,36.2788364708,0.0,15.863942322,22.030085,6.08706901096,0.000162772667199,3.20568,2.88122623829
 07/09  19:00:00,80.4067435409,5.96687377905,33.7935003451,0.0,15.863942322,22.030085,3.22601184511,0.000331845112534,3.20568,0.02
 07/09  20:00:00,78.7200210975,5.35312667295,28.490581849,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,71.3141077634,4.6382935147,17.7202740868,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,64.1953263022,3.032336316,12.4297607644,0.0,15.863942322,22.030085,6.23641941122,0.148965644872,3.20568,2.88177376635
 07/09  23:00:00,50.6621426508,1.2391809636,0.012401782563,0.0,15.863942322,22.030085,3.86050226914,0.634822269144,3.20568,0.02
 07/09  24:00:00,48.7095102022,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.7009554752,0.0,0.0,0.0,15.863942322,22.030085,6.08828867461,0.0,3.20568,2.88260867461
 07/10  02:00:00,48.6926502623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.6840978321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  04:00:00,48.9493721233,0.0,0.0,0.0,15.863942322,22.030085,6.08823592875,0.0,3.20568,2.88255592875
 07/10  05:00:00,48.9262245142,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  06:00:00,87.7844137724,7.98546265275,34.6461830526,0.0,15.863942322,22.606085,3.26446923838,0.0387892383815,3.20568,0.02
 07/10  07:00:00,85.8559214855,7.98546265275,37.1082426029,0.0,15.863942322,22.606085,6.09044260117,0.0,3.20568,2.88476260117
 07/10  08:00:00,136.492098273,7.98546265275,39.5372017597,0.0,44.73757,41.8366005,18.913078846,0.0,16.0284,2.88467884596
