Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/10  09:00:00,144.212190275,8.0042139698,47.2168182832,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/10  10:00:00,168.077543163,8.43638612299,67.7979003106,0.0,44.73757,44.63617,26.927195244,0.0,24.0426,2.88459524398
 07/10  11:00:00,183.350203537,9.06754058032,81.7011254051,0.0,44.73757,44.63617,26.9273566398,0.0,24.0426,2.8847566398
 07/10  12:00:00,195.204231209,9.75250671959,93.5502497122,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/10  13:00:00,209.497044472,10.8062346032,109.563219987,0.0,44.73757,41.8366005,18.9348121054,0.0217392898659,16.0284,2.88467281555
 07/10  14:00:00,223.946323052,12.3421800772,122.46190465,0.0,44.73757,41.8366005,18.9141039457,0.001114757329,16.0284,2.88458918833
 07/10  15:00:00,232.496317325,14.0156165011,130.530761795,0.0,44.73757,40.636785,3.23159684497,0.00591684497069,3.20568,0.02
 07/10  16:00:00,240.931765588,15.1648786402,137.809249273,0.0,44.73757,40.636785,6.09419786401,0.00376729913875,3.20568,2.88475056487
 07/10  17:00:00,213.778519332,14.1338721251,129.724382522,0.0,44.73757,22.606085,3.23115780876,0.00547780876062,3.20568,0.02
 07/10  18:00:00,145.739761844,7.98546265275,67.8772870212,0.0,44.73757,22.606085,8.96275672835,0.0,3.20568,5.75707672835
 07/10  19:00:00,131.298093414,7.98546265275,53.2280932466,0.0,44.73757,22.606085,6.09652201786,0.0,3.20568,2.89084201786
 07/10  20:00:00,96.3757510017,7.98546265275,43.0757017269,0.0,15.863942322,22.606085,6.0956129848,0.0,3.20568,2.8899329848
 07/10  21:00:00,48.8983335877,0.0,0.0,0.0,15.863942322,22.030085,8.965459642,0.0,3.20568,5.759779642
 07/10  22:00:00,48.7242000117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  23:00:00,49.4247608256,0.0,0.0,0.0,15.863942322,22.030085,6.08983105373,0.0,3.20568,2.88415105373
 07/10  24:00:00,48.7128845233,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.7048577649,0.0,0.0,0.0,15.863942322,22.030085,6.08827775593,0.0,3.20568,2.88259775593
 07/11  02:00:00,48.6885756115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.6805462456,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,50.0718149257,0.0,0.0,0.0,15.863942322,22.030085,6.08822250894,0.0,3.20568,2.88254250894
 07/11  05:00:00,49.855773511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,95.7128288493,7.98546265275,42.0958162454,0.0,15.863942322,22.606085,6.08830703012,0.0,3.20568,2.88262703012
 07/11  07:00:00,99.0950364552,7.98546265275,50.3219721678,0.0,15.863942322,22.606085,3.23749106881,0.0118110688055,3.20568,0.02
 07/11  08:00:00,164.7163905,8.42630032588,67.2377697974,0.0,44.73757,41.8366005,18.9129872658,0.0,16.0284,2.8845872658
 07/11  09:00:00,178.351466457,8.97448758665,80.2949754931,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/11  10:00:00,195.132683497,9.47501005154,93.7413676623,0.0,44.73757,44.63617,26.9273456524,0.0,24.0426,2.88474565238
 07/11  11:00:00,211.778900182,10.2270713403,108.907968078,0.0,44.73757,44.63617,26.9272590797,0.0,24.0426,2.88465907966
 07/11  12:00:00,227.67951341,11.1348028188,124.58932267,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/11  13:00:00,240.295561514,12.5399038428,138.578945093,0.0,44.73757,41.8366005,18.9155858774,0.00261319546435,16.0284,2.88457268198
 07/11  14:00:00,247.344630085,14.1468387307,144.019556471,0.0,44.73757,41.8366005,18.9165537734,0.00342284633513,16.0284,2.88473092707
 07/11  15:00:00,255.108142903,15.8929513694,151.237679043,0.0,44.73757,40.636785,3.22981671241,0.00413671241498,3.20568,0.02
 07/11  16:00:00,267.782448611,17.7438405957,162.061320919,0.0,44.73757,40.636785,6.09746754923,0.00714319493982,3.20568,2.88464435429
 07/11  17:00:00,240.20975492,16.7717165499,153.491892704,0.0,44.73757,22.606085,6.10039711063,0.0101591485587,3.20568,2.88455796208
 07/11  18:00:00,160.481944307,7.98546265275,82.6151643667,0.0,44.73757,22.606085,6.09404869109,0.0,3.20568,2.88836869109
 07/11  19:00:00,155.37472721,7.98546265275,77.5201499573,0.0,44.73757,22.606085,6.09689114275,0.0,3.20568,2.89121114275
 07/11  20:00:00,121.953845092,7.98546265275,68.8247988254,0.0,15.863942322,22.606085,8.96498006413,0.0,3.20568,5.75930006413
 07/11  21:00:00,73.1161220476,4.16224340537,20.2097827538,0.0,15.863942322,22.030085,6.09559366111,0.0,3.20568,2.88991366111
 07/11  22:00:00,69.6597064229,3.60995972183,17.2866865793,0.0,15.863942322,22.030085,6.09120538282,0.0,3.20568,2.88552538282
 07/11  23:00:00,71.9447252428,3.35536087842,19.1111753357,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  24:00:00,48.7576355502,0.0,0.0,0.0,15.863942322,22.030085,6.08822515167,0.0,3.20568,2.88254515167
 07/12  01:00:00,48.7338414652,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  02:00:00,48.7109310695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.6976939602,0.0,0.0,0.0,15.863942322,22.030085,6.08830610339,0.0,3.20568,2.88262610339
 07/12  04:00:00,48.9706806137,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,48.9421204295,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  06:00:00,100.908846877,7.98546265275,46.2993114439,0.0,15.863942322,22.606085,6.08824846135,0.0,3.20568,2.88256846135
 07/12  07:00:00,104.027850022,7.98546265275,55.2402735265,0.0,15.863942322,22.606085,3.23856098238,0.0128809823772,3.20568,0.02
 07/12  08:00:00,169.623945529,8.54361428327,72.024399785,0.0,44.73757,41.8366005,18.913098191,0.0,16.0284,2.88469819097
 07/12  09:00:00,185.896327862,9.25017283097,87.5632706161,0.0,44.73757,41.8366005,18.9130088892,0.0,16.0284,2.88460888918
 07/12  10:00:00,200.167701383,9.76482982044,98.5009616702,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/12  11:00:00,219.383302355,10.6558488834,116.088642084,0.0,44.73757,44.63617,26.9273641627,0.0,24.0426,2.88476416273
 07/12  12:00:00,235.747847157,11.6712547096,132.120524232,0.0,44.73757,44.63617,26.927274805,0.0,24.0426,2.88467480495
 07/12  13:00:00,248.229809367,12.9712544212,146.081418353,0.0,44.73757,41.8366005,16.0512108136,0.00281081364716,16.0284,0.02
 07/12  14:00:00,259.108009811,14.6408059627,155.288025548,0.0,44.73757,41.8366005,18.9155183653,0.0025326623177,16.0284,2.88458570299
 07/12  15:00:00,267.081539578,16.538243208,162.564725571,0.0,44.73757,40.636785,3.22825247043,0.00257247042556,3.20568,0.02
 07/12  16:00:00,273.439176146,18.139084328,167.321606633,0.0,44.73757,40.636785,6.09559293861,0.0051719224879,3.20568,2.88474101612
 07/12  17:00:00,244.973875292,16.7077890778,158.318968349,0.0,44.73757,22.606085,6.09810949996,0.00777774995236,3.20568,2.88465175
 07/12  18:00:00,161.461858803,7.98546265275,83.5576020105,0.0,44.73757,22.606085,6.09394692404,0.0,3.20568,2.88826692404
 07/12  19:00:00,156.469812017,7.98547674645,78.286746065,0.0,44.73757,22.606085,6.09665418897,0.0,3.20568,2.89097418897
 07/12  20:00:00,125.85237955,7.98546265275,72.4158711209,0.0,15.863942322,22.606085,8.96512683888,0.0,3.20568,5.75944683888
 07/12  21:00:00,73.9251678801,4.20799620947,20.7393088214,0.0,15.863942322,22.030085,6.09545474995,0.0,3.20568,2.88977474995
 07/12  22:00:00,69.8210673329,3.60991321677,17.4421822047,0.0,15.863942322,22.030085,6.09129879276,0.0,3.20568,2.88561879276
 07/12  23:00:00,69.8757853775,3.18098603622,17.2216353859,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  24:00:00,50.710843183,0.174327341852,1.78811483066,0.0,15.863942322,22.030085,6.08826785694,0.0,3.20568,2.88258785694
 07/13  01:00:00,48.7294543667,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  02:00:00,48.7145260054,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.7001961223,0.0,0.0,0.0,15.863942322,22.030085,6.08820730194,0.0,3.20568,2.88252730194
 07/13  04:00:00,48.9767966617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.9531657715,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,101.443459625,7.98546265275,46.8272255631,0.0,15.863942322,22.606085,6.08828845846,0.0,3.20568,2.88260845846
 07/13  07:00:00,104.164653769,7.98546265275,55.3725445269,0.0,15.863942322,22.606085,3.23931475365,0.0136347536454,3.20568,0.02
 07/13  08:00:00,167.468792907,8.61962953971,69.8012362864,0.0,44.73757,41.8366005,18.9131696739,0.0,16.0284,2.88476967392
 07/13  09:00:00,181.543387755,9.19107704056,83.2770085833,0.0,44.73757,41.8366005,18.9130743956,0.0,16.0284,2.88467439561
 07/13  10:00:00,193.240825574,9.6598602476,91.6896783895,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/13  11:00:00,205.221684,10.2786484487,102.326005742,0.0,44.73757,44.63617,26.9271827072,0.0,24.0426,2.8845827072
 07/13  12:00:00,221.084364404,11.3517788337,117.79153931,0.0,44.73757,44.63617,26.927796845,0.000461632158597,24.0426,2.88473521283
 07/13  13:00:00,229.007885254,12.8771612699,126.97227635,0.0,44.73757,41.8366005,16.0530581635,0.00465816349907,16.0284,0.02
 07/13  14:00:00,246.294140008,14.6509406399,142.469495177,0.0,44.73757,41.8366005,18.9154375717,0.00239412193333,16.0284,2.88464344973
 07/13  15:00:00,261.163577623,16.7357900622,156.449756881,0.0,44.73757,40.636785,6.09528255516,0.00505064154646,3.20568,2.88455191361
 07/13  16:00:00,268.643158831,18.2189722137,162.446790562,0.0,44.73757,40.636785,3.23087794833,0.00519794833464,3.20568,0.02
 07/13  17:00:00,237.922963642,16.699789046,151.27678427,0.0,44.73757,22.606085,6.09455786593,0.0041734452015,3.20568,2.88470442073
 07/13  18:00:00,158.408043391,7.98546265275,80.5326206937,0.0,44.73757,22.606085,6.09423555692,0.0,3.20568,2.88855555692
 07/13  19:00:00,155.749726902,7.98546265275,77.5833649951,0.0,44.73757,22.606085,6.09638108482,0.0,3.20568,2.89070108482
 07/13  20:00:00,126.178836597,7.98546265275,72.7580647459,0.0,15.863942322,22.606085,8.96520347336,0.0,3.20568,5.75952347336
 07/13  21:00:00,75.7006227043,4.21246876088,22.514551415,0.0,15.863942322,22.030085,6.09548819493,0.0,3.20568,2.88980819493
 07/13  22:00:00,73.2746691776,4.16085705376,20.3480716407,0.0,15.863942322,22.030085,6.0913055553,0.0,3.20568,2.8856255553
 07/13  23:00:00,50.7339168282,0.8261206424,0.441930632412,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,49.3466868417,0.4130603212,0.184823477164,0.0,15.863942322,22.030085,6.08827054162,0.0,3.20568,2.88259054162
 07/14  01:00:00,48.7317802243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.7227463368,0.0,0.0,0.0,15.863942322,22.030085,6.08820822254,0.0,3.20568,2.88252822254
 07/14  03:00:00,48.7158228373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  04:00:00,50.1253265275,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.9071727155,0.0,0.0,0.0,15.863942322,22.030085,6.08828570942,0.0,3.20568,2.88260570942
 07/14  06:00:00,106.279612846,7.98546265275,51.176481681,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/14  07:00:00,115.395958015,7.99408757944,66.563306712,0.0,15.863942322,22.606085,6.11285676494,0.0226260194568,3.20568,2.88455074549
 07/14  08:00:00,183.915532999,8.95309192053,85.8900244619,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  09:00:00,191.760632409,9.40826791529,93.2732349398,0.0,44.73757,41.8366005,18.9131003025,0.0,16.0284,2.88470030245
 07/14  10:00:00,203.816309676,9.80159709869,102.115224684,0.0,44.73757,44.63617,26.9272061883,0.0,24.0426,2.88460618826
 07/14  11:00:00,213.105753003,10.4858879857,109.993897911,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/14  12:00:00,217.751178161,11.2021204876,114.619813302,0.0,44.73757,44.63617,26.9273561232,0.0,24.0426,2.88475612318
 07/14  13:00:00,224.154154559,12.0821167211,122.927849775,0.0,44.73757,41.8366005,16.0489648789,0.000564878946525,16.0284,0.02
 07/14  14:00:00,231.929053495,13.2603791016,129.51428359,0.0,44.73757,41.8366005,18.9179422889,0.00488033215039,16.0284,2.88466195671
 07/14  15:00:00,233.853998471,14.5540079868,131.342465391,0.0,44.73757,40.636785,6.1101080561,0.0198599936057,3.20568,2.88456806249
 07/14  16:00:00,236.853779915,15.6126226518,133.281595133,0.0,44.73757,40.636785,3.22877419295,0.00309419294903,3.20568,0.02
 07/14  17:00:00,213.288732586,14.5525757885,128.807736644,0.0,44.73757,22.606085,6.09467209047,0.00427407718855,3.20568,2.88471801328
 07/14  18:00:00,150.282759262,7.98546265275,72.4166199497,0.0,44.73757,22.606085,6.09405352147,0.0,3.20568,2.88837352147
 07/14  19:00:00,148.907303721,7.98547622904,71.070464075,0.0,44.73757,22.606085,8.9675068277,0.0,3.20568,5.7618268277
 07/14  20:00:00,117.845680819,7.98546265275,64.7282788297,0.0,15.863942322,22.606085,6.09552161209,0.0,3.20568,2.88984161209
 07/14  21:00:00,70.0693790362,3.48657556364,17.8342832178,0.0,15.863942322,22.030085,6.09553104842,0.0,3.20568,2.88985104842
 07/14  22:00:00,69.6577612846,3.12700345706,17.7553597163,0.0,15.863942322,22.030085,6.09118570696,0.0,3.20568,2.88550570696
 07/14  23:00:00,50.1929916801,0.4130603212,0.31381780032,0.0,15.863942322,22.030085,6.08986275371,0.0,3.20568,2.88418275371
 07/14  24:00:00,48.7409896398,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  01:00:00,48.7291176044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.7224887912,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  03:00:00,48.7127137143,0.0,0.0,0.0,15.863942322,22.030085,6.08742013454,0.0,3.20568,2.88174013454
 07/15  04:00:00,48.9953390122,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.9654102898,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  06:00:00,46.0859871511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.2703194549,0.0,0.0,0.0,15.863942322,22.030085,6.08736693652,0.0,3.20568,2.88168693652
 07/15  08:00:00,48.8434365065,1.59948702496,6.94748754809,0.0,15.863942322,22.030085,3.2440926748,0.0184126747951,3.20568,0.02
 07/15  09:00:00,56.4259093076,3.89653616399,12.2009249671,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,67.7078575485,4.13749448505,23.224947549,0.0,15.863942322,22.030085,6.08787821433,0.0,3.20568,2.88219821433
 07/15  11:00:00,73.5180114698,5.02891525019,27.4453167081,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,77.2810789404,4.81612590206,32.0790101369,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,76.0162744607,5.1967907893,30.4147570832,0.0,15.863942322,22.030085,6.08743115436,0.0,3.20568,2.88175115436
 07/15  14:00:00,81.1152109229,5.06585551399,35.6355332925,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,85.72003638,5.89888211086,39.4032689438,0.0,15.863942322,22.030085,3.22648509722,0.000805097217479,3.20568,0.02
 07/15  16:00:00,87.1172468747,5.81697839792,40.8880580007,0.0,15.863942322,22.030085,3.22607476536,0.000394765357249,3.20568,0.02
 07/15  17:00:00,90.5009298497,7.06880532359,43.0327988645,0.0,15.863942322,22.030085,6.08760173256,0.000165363637305,3.20568,2.88175636893
 07/15  18:00:00,86.5664962325,6.09032598988,40.0828077483,0.0,15.863942322,22.030085,3.22578417777,0.000104177770012,3.20568,0.02
 07/15  19:00:00,85.2966560047,6.71046052189,37.8900857217,0.0,15.863942322,22.030085,3.22590420239,0.000224202386724,3.20568,0.02
 07/15  20:00:00,82.9022444867,5.23745530739,32.7205817039,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,81.5005933032,5.40722041927,27.0589218574,0.0,15.863942322,22.030085,6.08744148317,0.0,3.20568,2.88176148317
 07/15  22:00:00,76.0405771337,4.4818077665,22.7695049702,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,69.1380832322,3.91421404779,15.7520636504,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,57.9089465714,2.06953932375,7.06979459644,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.7538855079,0.0,0.0,0.0,15.863942322,22.030085,6.08742597094,0.0,3.20568,2.88174597094
 07/16  02:00:00,48.7376150044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.7348611685,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,49.0199777126,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.9907588249,0.0,0.0,0.0,15.863942322,22.030085,6.08737133781,0.0,3.20568,2.88169133781
 07/16  06:00:00,46.0600362654,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.2427484249,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,48.9082542066,1.9151742533,6.71350175485,0.0,15.863942322,22.030085,6.18803621576,0.0997938914984,3.20568,2.88256232426
 07/16  09:00:00,54.3119266839,3.81269191564,10.1798310934,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,71.9792138844,4.49607467826,27.1412013457,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  11:00:00,71.6295080747,4.89109957662,25.681728459,0.0,15.863942322,22.030085,6.08828235238,0.0,3.20568,2.88260235238
 07/16  12:00:00,75.7137119403,4.68669584734,30.6338591936,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  13:00:00,80.0278060774,5.48772261746,34.1299796201,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,82.4665028639,5.13309675898,36.9158640352,0.0,15.863942322,22.030085,6.0877127124,0.000280766260636,3.20568,2.88175194614
 07/16  15:00:00,87.897146271,6.33016282375,41.1509798695,0.0,15.863942322,22.030085,3.22610010195,0.000420101953947,3.20568,0.02
 07/16  16:00:00,88.3200926521,6.08566070286,41.8330858178,0.0,15.863942322,22.030085,3.22576958388,8.95838804532e-05,3.20568,0.02
 07/16  17:00:00,90.8674594153,7.00321613373,43.4697834452,0.0,15.863942322,22.030085,3.22586124246,0.000181242456848,3.20568,0.02
 07/16  18:00:00,88.0673168018,6.40319256779,41.2724184891,0.0,15.863942322,22.030085,6.08754633531,0.000110765751538,3.20568,2.88175556956
 07/16  19:00:00,86.1284865661,6.58443320862,38.8332890701,0.0,15.863942322,22.030085,3.22593708318,0.000257083183362,3.20568,0.02
 07/16  20:00:00,83.5985356821,5.29603189978,33.3508332403,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  21:00:00,82.382970539,5.48853342055,27.860417037,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,74.3263375133,4.07599947876,21.4564489563,0.0,15.863942322,22.030085,6.08743910084,0.0,3.20568,2.88175910084
 07/16  23:00:00,69.5412598259,3.88926409827,16.1710352986,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  24:00:00,61.5349183724,2.47742153736,10.2850186186,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.7538587053,0.0,0.0,0.0,15.863942322,22.030085,6.08821089761,0.0,3.20568,2.88253089761
 07/17  02:00:00,48.746920882,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.7373193548,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,49.0092470181,0.0,0.0,0.0,15.863942322,22.030085,6.0882826939,0.0,3.20568,2.8826026939
 07/17  05:00:00,48.979371585,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,97.7048797271,7.98546265275,43.097695945,0.0,15.863942322,22.606085,3.23370253224,0.00802253223709,3.20568,0.02
 07/17  07:00:00,101.298681041,7.98546265275,52.5013759661,0.0,15.863942322,22.606085,6.09458289588,0.00418351200561,3.20568,2.88471938388
 07/17  08:00:00,165.306259609,8.69893554205,67.568790255,0.0,44.73757,41.8366005,18.9130753286,0.0,16.0284,2.88467532863
 07/17  09:00:00,180.430089157,9.27498912756,82.0817337584,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  10:00:00,196.63163786,9.91976891703,94.8017279662,0.0,44.73757,44.63617,26.9271754918,0.0,24.0426,2.88457549176
 07/17  11:00:00,211.901735235,10.9103317413,108.351453702,0.0,44.73757,44.63617,26.9273188378,0.0,24.0426,2.8847188378
 07/17  12:00:00,222.675535252,12.0148415963,118.706736309,0.0,44.73757,44.63617,24.0660388574,0.00343885740139,24.0426,0.02
 07/17  13:00:00,227.759291917,13.3076240394,125.281453831,0.0,44.73757,41.8366005,18.9163487254,0.00332993361015,16.0284,2.88461879179
 07/17  14:00:00,245.418323668,15.281516676,140.960448339,0.0,44.73757,41.8366005,18.9181350914,0.00521610937604,16.0284,2.88451898202
 07/17  15:00:00,250.10416788,17.3242012203,144.804775151,0.0,44.73757,40.636785,3.23255886857,0.00687886856969,3.20568,0.02
 07/17  16:00:00,251.629571156,18.8341258117,144.823408927,0.0,44.73757,40.636785,6.09696969498,0.00662747939071,3.20568,2.88466221559
 07/17  17:00:00,231.680741753,17.6455339078,144.094638404,0.0,44.73757,22.606085,3.23266753489,0.00698753488971,3.20568,0.02
 07/17  18:00:00,152.577292364,7.98546265275,74.692398874,0.0,44.73757,22.606085,8.96255037456,0.0,3.20568,5.75687037456
 07/17  19:00:00,147.139301903,7.98546265275,68.9795737953,0.0,44.73757,22.606085,6.09632932727,0.0,3.20568,2.89064932727
 07/17  20:00:00,116.983199622,7.98546265275,63.570079391,0.0,15.863942322,22.606085,6.09540751842,0.0,3.20568,2.88972751842
 07/17  21:00:00,73.5229578732,4.24413053693,20.3145110239,0.0,15.863942322,22.030085,8.96528239421,0.0,3.20568,5.75960239421
 07/17  22:00:00,74.3329719193,4.38341479148,21.205932696,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  23:00:00,71.4825201828,3.15180290546,18.8683393001,0.0,15.863942322,22.030085,6.08998288332,0.0,3.20568,2.88430288332
 07/17  24:00:00,50.4815166548,1.032650803,0.688777054826,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.7557244759,0.0,0.0,0.0,15.863942322,22.030085,6.08820631885,0.0,3.20568,2.88252631885
 07/18  02:00:00,48.733024522,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.7079889661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,50.0877362456,0.0,0.0,0.0,15.863942322,22.030085,6.08827652535,0.0,3.20568,2.88259652535
 07/18  05:00:00,49.8617208229,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,92.4981878738,7.98546265275,37.470500061,0.0,15.863942322,22.606085,3.23344947803,0.00776947802717,3.20568,0.02
 07/18  07:00:00,93.9569556232,8.01957802587,45.1675160725,0.0,15.863942322,22.606085,6.09739237318,0.00699799317884,3.20568,2.88471438
 07/18  08:00:00,159.547077523,8.88367152106,61.6330048009,0.0,44.73757,41.8366005,18.9129591751,0.0,16.0284,2.8845591751
 07/18  09:00:00,171.801266909,9.25389606364,73.4596216835,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  10:00:00,187.347150105,10.0482026787,85.3754641148,0.0,44.73757,44.63617,26.9356878808,0.00838704414956,24.0426,2.88470083667
 07/18  11:00:00,203.030010666,10.8749360145,99.4998076736,0.0,44.73757,44.63617,26.9349017326,0.00770250662873,24.0426,2.884599226
 07/18  12:00:00,218.170793955,12.0601275369,114.147563489,0.0,44.73757,44.63617,24.0711316092,0.00853160922934,24.0426,0.02
 07/18  13:00:00,228.067366675,13.4597278921,125.43296969,0.0,44.73757,41.8366005,18.9193538739,0.00621314788167,16.0284,2.88474072601
 07/18  14:00:00,237.335600378,14.9568432721,133.205164231,0.0,44.73757,41.8366005,18.9203140009,0.00727507011841,16.0284,2.88463893073
 07/18  15:00:00,242.78051236,16.6362264024,138.171892568,0.0,44.73757,40.636785,3.23146716584,0.00578716584465,3.20568,0.02
 07/18  16:00:00,246.600684381,18.1328222959,140.525191701,0.0,44.73757,40.636785,6.09871275614,0.00849534145253,3.20568,2.88453741469
 07/18  17:00:00,224.824814605,17.1094236658,137.87102427,0.0,44.73757,22.606085,3.23378870657,0.00810870657181,3.20568,0.02
 07/18  18:00:00,150.14416384,8.00716945301,72.287608081,0.0,44.73757,22.606085,8.96260136444,0.0,3.20568,5.75692136444
 07/18  19:00:00,141.201842283,8.00227972085,63.3677412475,0.0,44.73757,22.606085,6.09643511978,0.0,3.20568,2.89075511978
 07/18  20:00:00,111.402420215,7.98546265275,56.8831682477,0.0,15.863942322,22.606085,6.09551466636,0.0,3.20568,2.88983466636
 07/18  21:00:00,73.2950479565,4.21292728304,20.3619525666,0.0,15.863942322,22.030085,8.96538761823,0.0,3.20568,5.75970761823
 07/18  22:00:00,71.9851210349,3.9072534708,19.3341579707,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  23:00:00,66.456777963,2.59150310866,14.3941140268,0.0,15.863942322,22.030085,6.0899988816,0.0,3.20568,2.8843188816
 07/18  24:00:00,50.6388790706,1.2391809636,0.638645212039,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  01:00:00,48.7378055692,0.0,0.0,0.0,15.863942322,22.030085,6.08817259079,0.0,3.20568,2.88249259079
 07/19  02:00:00,48.7114618903,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.692745871,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.9528654986,0.0,0.0,0.0,15.863942322,22.030085,6.08824141771,0.0,3.20568,2.88256141771
 07/19  05:00:00,48.9073504357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,89.1939965407,7.98546265275,34.6520979279,0.0,15.863942322,22.606085,6.1042753435,0.0161040072498,3.20568,2.88249133625
 07/19  07:00:00,91.1835615725,7.98546265275,42.4441856737,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/19  08:00:00,155.787460613,8.4869726941,58.2809066797,0.0,44.73757,41.8366005,18.913059564,0.0,16.0284,2.88465956405
 07/19  09:00:00,171.274639492,9.02534843045,73.1827153625,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,186.083780041,9.62393157961,84.5602422545,0.0,44.73757,44.63617,26.927156707,0.0,24.0426,2.88455670699
 07/19  11:00:00,201.403290504,10.3248554404,98.4450307149,0.0,44.73757,44.63617,26.9272965614,0.0,24.0426,2.8846965614
 07/19  12:00:00,214.130328785,11.3945163966,110.789553112,0.0,44.73757,44.63617,24.0645859334,0.00198593338592,24.0426,0.02
 07/19  13:00:00,221.679306227,12.603081515,119.909323426,0.0,44.73757,41.8366005,18.9163800324,0.00338662467807,16.0284,2.8845934077
 07/19  14:00:00,231.701181946,14.2699212068,128.255066415,0.0,44.73757,41.8366005,18.9180954495,0.00496224071025,16.0284,2.88473320883
 07/19  15:00:00,236.514296531,15.9086662044,132.631168952,0.0,44.73757,40.636785,3.23199288811,0.00631288810833,3.20568,0.02
 07/19  16:00:00,246.376764581,17.6048399641,140.799025869,0.0,44.73757,40.636785,6.09640409343,0.00609417855769,3.20568,2.88462991488
 07/19  17:00:00,227.233565378,16.3469361943,141.008409269,0.0,44.73757,22.606085,6.09697566047,0.00676875761786,3.20568,2.88452690285
 07/19  18:00:00,153.251628866,7.98546265275,75.4027865046,0.0,44.73757,22.606085,6.0941523069,0.0,3.20568,2.8884723069
 07/19  19:00:00,149.404334471,7.98546265275,71.2395498309,0.0,44.73757,22.606085,6.096519781,0.0,3.20568,2.890839781
 07/19  20:00:00,118.306386476,7.98546265275,63.4626987621,0.0,15.863942322,22.606085,6.09510746062,0.0,3.20568,2.88942746062
 07/19  21:00:00,72.8576258973,4.07871189145,19.8133677998,0.0,15.863942322,22.030085,8.96477753645,0.0,3.20568,5.75909753645
 07/19  22:00:00,71.1041383846,3.63357745364,18.7074351408,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  23:00:00,63.8550573577,2.26025471931,12.1181588152,0.0,15.863942322,22.030085,6.08992611622,0.0,3.20568,2.88424611622
 07/19  24:00:00,48.7512727348,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.7290767499,0.0,0.0,0.0,15.863942322,22.030085,6.08825711051,0.0,3.20568,2.88257711051
 07/20  02:00:00,48.7099820599,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6969118832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,48.9758057036,0.0,0.0,0.0,15.863942322,22.030085,6.08818583805,0.0,3.20568,2.88250583805
 07/20  05:00:00,48.9527976803,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  06:00:00,100.496628999,7.98546265275,45.8757442212,0.0,15.863942322,22.606085,6.08825335615,0.0,3.20568,2.88257335615
 07/20  07:00:00,103.212579053,7.98722550481,54.4225279016,0.0,15.863942322,22.606085,3.24555860577,0.0198786057738,3.20568,0.02
 07/20  08:00:00,166.825246172,8.74594986012,69.0352208774,0.0,44.73757,41.8366005,18.9131388204,0.0,16.0284,2.8847388204
 07/20  09:00:00,177.07447383,9.29398846211,78.7060325713,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  10:00:00,188.29082687,9.67500840819,86.7160417802,0.0,44.73757,44.63617,26.9272343265,0.0,24.0426,2.88463432655
 07/20  11:00:00,201.227839983,10.3123008909,98.2894397242,0.0,44.73757,44.63617,26.9271300352,0.0,24.0426,2.88453003523
 07/20  12:00:00,214.349676733,11.3993538276,111.00762486,0.0,44.73757,44.63617,24.0642264073,0.00162640728294,24.0426,0.02
 07/20  13:00:00,229.823518142,12.9495631082,127.706446491,0.0,44.73757,41.8366005,18.9158946953,0.00282639359204,16.0284,2.88466830169
 07/20  14:00:00,239.587495878,14.2493426143,136.165050359,0.0,44.73757,41.8366005,18.9155359411,0.00257208292123,16.0284,2.88456385819
 07/20  15:00:00,248.321104937,16.2586835825,144.086079671,0.0,44.73757,40.636785,3.23121378612,0.00553378612331,3.20568,0.02
 07/20  16:00:00,257.195158345,17.6217123926,151.597117582,0.0,44.73757,40.636785,6.09973434532,0.00935221467596,3.20568,2.88470213064
 07/20  17:00:00,231.335449286,16.3832964166,145.022164831,0.0,44.73757,22.606085,6.09831403832,0.00803646106828,3.20568,2.88459757725
 07/20  18:00:00,156.514937906,7.98546265275,78.657666819,0.0,44.73757,22.606085,6.094219244,0.0,3.20568,2.888539244
 07/20  19:00:00,154.870887939,7.98754566315,76.6874040451,0.0,44.73757,22.606085,6.09658262524,0.0,3.20568,2.89090262524
 07/20  20:00:00,123.712924543,7.98546265275,68.8517107632,0.0,15.863942322,22.606085,6.09516924721,0.0,3.20568,2.88948924721
 07/20  21:00:00,74.8308016951,4.28994914764,21.5668379789,0.0,15.863942322,22.030085,8.96540898124,0.0,3.20568,5.75972898124
 07/20  22:00:00,74.9130420239,4.155366406,21.9877672257,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  23:00:00,64.7110951647,2.58907146189,12.6398875918,0.0,15.863942322,22.030085,6.08996729981,0.0,3.20568,2.88428729981
 07/20  24:00:00,59.4051428469,1.62198859817,9.02448013062,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  01:00:00,48.7352993354,0.0,0.0,0.0,15.863942322,22.030085,6.08818011702,0.0,3.20568,2.88250011702
 07/21  02:00:00,48.7174163266,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.7038175441,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,50.1010483012,0.0,0.0,0.0,15.863942322,22.030085,6.08824654009,0.0,3.20568,2.88256654009
 07/21  05:00:00,49.8830819424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,101.363734323,7.98546265275,46.2993808441,0.0,15.863942322,22.606085,6.08817421054,0.0,3.20568,2.88249421053
 07/21  07:00:00,105.216299202,7.98546265275,56.4184834858,0.0,15.863942322,22.606085,3.23886528792,0.0131852879238,3.20568,0.02
 07/21  08:00:00,166.810607708,8.62546935225,69.1335798893,0.0,44.73757,41.8366005,18.9129534056,0.0,16.0284,2.88455340556
 07/21  09:00:00,178.297858041,9.26308926065,79.9601133422,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  10:00:00,194.889210014,9.88413682599,93.0992076458,0.0,44.73757,44.63617,26.927290501,0.0,24.0426,2.88469050103
 07/21  11:00:00,213.017449744,10.8181037892,109.559205256,0.0,44.73757,44.63617,26.9271848492,0.0,24.0426,2.88458484921
 07/21  12:00:00,224.576407704,11.9869972477,120.635125666,0.0,44.73757,44.63617,24.0654304198,0.00283041977437,24.0426,0.02
 07/21  13:00:00,234.272009661,13.3683867802,131.732745301,0.0,44.73757,41.8366005,18.9160187412,0.00289689080778,16.0284,2.88472185034
 07/21  14:00:00,246.446084202,15.1094540239,142.158780522,0.0,44.73757,41.8366005,18.9166243983,0.00360833676838,16.0284,2.88461606156
 07/21  15:00:00,251.358484923,16.8069077855,146.574385737,0.0,44.73757,40.636785,3.23102110534,0.00534110533736,3.20568,0.02
 07/21  16:00:00,260.598299078,18.3048318418,154.316828907,0.0,44.73757,40.636785,6.09639808123,0.00620752810064,3.20568,2.88451055313
 07/21  17:00:00,234.46249997,16.8828657186,147.646395168,0.0,44.73757,22.606085,6.0970892571,0.00676180283126,3.20568,2.88464745427
 07/21  18:00:00,153.004597937,7.98546265275,75.1532857869,0.0,44.73757,22.606085,6.0938367724,0.0,3.20568,2.8881567724
 07/21  19:00:00,149.74551602,7.98546265275,71.901889025,0.0,44.73757,22.606085,6.09662625335,0.0,3.20568,2.89094625335
 07/21  20:00:00,119.963442166,7.98546265275,65.4130728753,0.0,15.863942322,22.606085,6.09521191996,0.0,3.20568,2.88953191996
 07/21  21:00:00,72.7457608676,4.07121455745,19.9312180314,0.0,15.863942322,22.030085,8.9653000084,0.0,3.20568,5.7596200084
 07/21  22:00:00,69.882350132,3.60978996505,17.4992374966,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  23:00:00,70.3336133903,2.79966317626,18.0491267061,0.0,15.863942322,22.030085,6.08991671062,0.0,3.20568,2.88423671062
 07/21  24:00:00,48.7640178,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.7398221983,0.0,0.0,0.0,15.863942322,22.030085,6.08742711285,0.0,3.20568,2.88174711285
 07/22  02:00:00,48.7217966994,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.7074759236,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.9805595933,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  05:00:00,48.9467035045,0.0,0.0,0.0,15.863942322,22.030085,6.0873658561,0.0,3.20568,2.8816858561
 07/22  06:00:00,46.0600906256,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2526303243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  08:00:00,40.2798042265,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,43.9881694502,0.615083436194,3.05019419263,0.0,15.863942322,22.030085,6.08815498842,0.0,3.20568,2.88247498842
 07/22  10:00:00,72.2980890055,4.58437155621,27.3522161616,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,76.9170391411,4.94478140253,30.9066997658,0.0,15.863942322,22.030085,6.08827729147,0.0,3.20568,2.88259729147
 07/22  12:00:00,76.2394823116,5.02849377469,30.8054397172,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,82.3115486693,5.29995373331,36.5955881397,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,83.7827402479,5.5149308972,37.8511433889,0.0,15.863942322,22.030085,3.22602807347,0.000348073473043,3.20568,0.02
 07/22  15:00:00,85.2569523924,5.53295538884,39.3067924495,0.0,15.863942322,22.030085,6.08776913622,0.000344154201967,3.20568,2.88174498202
 07/22  16:00:00,81.1358772731,5.67130801729,35.0676400146,0.0,15.863942322,22.030085,3.22594855734,0.000268557338439,3.20568,0.02
 07/22  17:00:00,82.5426880238,5.63578204454,36.5109789762,0.0,15.863942322,22.030085,3.22584663767,0.000166637672571,3.20568,0.02
 07/22  18:00:00,82.8322542266,5.76343212582,36.6540695262,0.0,15.863942322,22.030085,3.225819609,0.000139608998244,3.20568,0.02
 07/22  19:00:00,83.4262092068,5.60009210829,37.0864253227,0.0,15.863942322,22.030085,6.08742157581,0.0,3.20568,2.88174157581
 07/22  20:00:00,84.2763921473,5.41715913919,32.4403463994,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,82.2126472828,5.02961937844,28.1285077468,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,73.6954237508,4.65607225359,20.2324316747,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,70.4034350454,3.4107695602,17.5107438191,0.0,15.863942322,22.030085,6.08697011799,0.0,3.20568,2.88129011799
 07/22  24:00:00,56.4538295624,1.88152947883,5.78311474187,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,49.4770512828,0.4130603212,0.290267980056,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.7656330587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.7530991988,0.0,0.0,0.0,15.863942322,22.030085,6.08741387292,0.0,3.20568,2.88173387292
 07/23  04:00:00,49.0302954526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  05:00:00,49.0012783194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,46.0707861628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2677221588,0.0,0.0,0.0,15.863942322,22.030085,6.08735178578,0.0,3.20568,2.88167178578
 07/23  08:00:00,50.3250717796,2.64242280082,7.38242572979,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,61.6663653427,4.1544030195,17.1727741706,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  10:00:00,71.6531360253,4.63813259651,26.6418874546,0.0,15.863942322,22.030085,6.08826162913,0.0,3.20568,2.88258162913
 07/23  11:00:00,79.9410683052,5.28138943012,33.5725843158,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  12:00:00,74.6335234408,4.70351365557,29.512774765,0.0,15.863942322,22.030085,6.08851320981,0.000235385019519,3.20568,2.88259782479
 07/23  13:00:00,86.49161723,5.65902102834,40.4153148745,0.0,15.863942322,22.030085,3.22591035657,0.000230356572978,3.20568,0.02
 07/23  14:00:00,82.3272532226,5.20349217187,36.7059648195,0.0,15.863942322,22.030085,3.22585795298,0.000177952978086,3.20568,0.02
 07/23  15:00:00,94.8011190847,6.79092229529,47.5954003174,0.0,15.863942322,22.030085,3.2258695614,0.000189561401212,3.20568,0.02
 07/23  16:00:00,86.9404394919,6.22647233091,40.3145734194,0.0,15.863942322,22.030085,6.08753766421,0.000112543738499,3.20568,2.88174512047
 07/23  17:00:00,100.802243645,7.96636525447,52.4438532297,0.0,15.863942322,22.030085,3.22594583431,0.000265834309761,3.20568,0.02
 07/23  18:00:00,89.5531390524,6.85855613929,42.3055992429,0.0,15.863942322,22.030085,3.22583759075,0.000157590745762,3.20568,0.02
 07/23  19:00:00,97.3253361949,8.03223036791,48.5775095086,0.0,15.863942322,22.030085,3.22602911562,0.000349115621098,3.20568,0.02
 07/23  20:00:00,86.4158818628,6.01227739967,34.0075862699,0.0,15.863942322,22.030085,6.08759210884,0.000171024566755,3.20568,2.88174108427
 07/23  21:00:00,91.3217293741,5.96719194593,36.3014062272,0.0,15.863942322,22.030085,3.22584275795,0.000162757951874,3.20568,0.02
 07/23  22:00:00,78.3862068051,4.81079345704,24.7621597207,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,75.8207202858,4.65528926676,21.6657373659,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,65.950879684,3.24333258368,13.9220514758,0.0,15.863942322,22.030085,6.08743645934,0.0,3.20568,2.88175645934
 07/24  01:00:00,64.8524754779,2.34941808565,13.734658615,0.0,15.863942322,22.030085,3.26937178863,0.0436917886258,3.20568,0.02
 07/24  02:00:00,49.9808425233,0.8261206424,0.400892652095,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  03:00:00,48.7418622181,0.0,0.0,0.0,15.863942322,22.030085,6.08822298412,0.0,3.20568,2.88254298412
 07/24  04:00:00,49.0135649169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  05:00:00,48.9673928194,0.0,0.0,0.0,15.863942322,22.030085,4.05126434107,0.0,3.20568,0.84558434107
 07/24  06:00:00,89.6431911049,7.98546265275,35.0574952398,0.0,15.863942322,22.606085,5.27909331995,0.0169146878339,3.20568,2.05649863212
 07/24  07:00:00,92.4314558136,7.98546265275,43.6498613559,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/24  08:00:00,157.816810607,8.64466832515,60.1350200325,0.0,44.73757,41.8366005,18.9131341039,0.0,16.0284,2.88473410395
 07/24  09:00:00,178.365288996,9.40683594549,79.8682071562,0.0,44.73757,41.8366005,18.9130223871,0.0,16.0284,2.88462238713
 07/24  10:00:00,200.393918443,10.2236279504,98.2366323773,0.0,44.73757,44.63617,24.0628611786,0.000261178625041,24.0426,0.02
 07/24  11:00:00,223.156577127,11.3929003713,119.09829374,0.0,44.73757,44.63617,26.9292359462,0.00212169905135,24.0426,2.88451424715
 07/24  12:00:00,232.237236553,12.7295724968,127.533503864,0.0,44.73757,44.63617,26.9311156816,0.00386737724034,24.0426,2.88464830434
 07/24  13:00:00,233.732502938,14.2174131651,130.33919521,0.0,44.73757,41.8366005,16.0546134849,0.00621348486573,16.0284,0.02
 07/24  14:00:00,246.479082555,16.0246111873,141.280389142,0.0,44.73757,41.8366005,18.9205183832,0.00757821770798,16.0284,2.88454016549
 07/24  15:00:00,253.482208091,17.8418418844,147.666867734,0.0,44.73757,40.636785,6.09757639281,0.00722211193838,3.20568,2.88467428087
 07/24  16:00:00,260.352111213,19.0807534444,153.300385996,0.0,44.73757,40.636785,3.23364002898,0.00796002898312,3.20568,0.02
 07/24  17:00:00,232.449565563,17.1697067718,145.339794529,0.0,44.73757,22.606085,6.09753927383,0.00729319702269,3.20568,2.88456607681
 07/24  18:00:00,153.055538171,7.98546265275,75.1309909759,0.0,44.73757,22.606085,6.09404558028,0.0,3.20568,2.88836558028
 07/24  19:00:00,148.903137765,7.98546265275,70.7133194052,0.0,44.73757,22.606085,6.09670579903,0.0,3.20568,2.89102579903
 07/24  20:00:00,117.173296732,7.98546265275,62.3273936897,0.0,15.863942322,22.606085,8.96520233374,0.0,3.20568,5.75952233374
 07/24  21:00:00,72.9021737268,4.12436272662,19.8265988788,0.0,15.863942322,22.030085,6.09553753917,0.0,3.20568,2.88985753917
 07/24  22:00:00,69.3203093025,3.53753484633,17.0316549167,0.0,15.863942322,22.030085,6.09125936224,0.0,3.20568,2.88557936224
 07/24  23:00:00,71.0176139932,2.92259304187,18.618268024,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  24:00:00,50.7401611965,1.2391809636,0.739443362605,0.0,15.863942322,22.030085,6.08815964882,0.0,3.20568,2.88247964882
 07/25  01:00:00,48.7421484756,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.7198301244,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.7029281541,0.0,0.0,0.0,15.863942322,22.030085,6.08822308268,0.0,3.20568,2.88254308268
 07/25  04:00:00,50.0731710002,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.8408286601,0.0,0.0,0.0,15.863942322,22.030085,4.30469032962,0.0,3.20568,1.09901032962
 07/25  06:00:00,94.7047128196,7.98546265275,39.68696744,0.0,15.863942322,22.606085,5.01917056624,0.0105007158486,3.20568,1.8029898504
 07/25  07:00:00,96.1179841518,7.98546265275,47.3575279015,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/25  08:00:00,158.656062192,8.57590475931,61.0584838729,0.0,44.73757,41.8366005,18.9131326208,0.0,16.0284,2.88473262078
 07/25  09:00:00,173.948612058,9.12478271917,75.7604686793,0.0,44.73757,41.8366005,18.9130203943,0.0,16.0284,2.88462039434
 07/25  10:00:00,185.719722949,9.72408345335,84.0957288915,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/25  11:00:00,202.382727348,10.6896514449,99.0361670995,0.0,44.73757,44.63617,26.9324556252,0.00534387948074,24.0426,2.88451174575
 07/25  12:00:00,223.604117857,12.2642761559,119.365700502,0.0,44.73757,44.63617,26.9326152952,0.00537006374321,24.0426,2.88464523148
 07/25  13:00:00,225.829087595,13.7365104314,122.919389581,0.0,44.73757,41.8366005,16.0568315368,0.00843153675073,16.0284,0.02
 07/25  14:00:00,237.708644972,15.6300258178,132.907480272,0.0,44.73757,41.8366005,18.9221672942,0.00923070721505,16.0284,2.88453658695
 07/25  15:00:00,249.57626838,17.7433374232,143.862796282,0.0,44.73757,40.636785,6.09603542327,0.00568529343757,3.20568,2.88467012983
 07/25  16:00:00,250.905647654,19.0336536262,143.936925154,0.0,44.73757,40.636785,3.23268040863,0.00700040862838,3.20568,0.02
 07/25  17:00:00,221.699630374,17.6036507822,134.253861527,0.0,44.73757,22.606085,6.1021657528,0.0119243294744,3.20568,2.88456142332
 07/25  18:00:00,149.104322721,7.99380021048,71.26786931,0.0,44.73757,22.606085,6.09403922469,0.0,3.20568,2.88835922469
 07/25  19:00:00,147.17711614,7.99459879279,69.3365497727,0.0,44.73757,22.606085,6.09669816066,0.0,3.20568,2.89101816066
 07/25  20:00:00,114.900176579,7.98546265275,60.36649737,0.0,15.863942322,22.606085,8.96518621786,0.0,3.20568,5.75950621786
 07/25  21:00:00,73.968498582,4.33251670852,20.9089195239,0.0,15.863942322,22.030085,6.09552868275,0.0,3.20568,2.88984868275
 07/25  22:00:00,75.3568838673,4.47019776133,22.1429476012,0.0,15.863942322,22.030085,6.09125105728,0.0,3.20568,2.88557105728
 07/25  23:00:00,64.4078782386,2.58907315836,12.3592996468,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  24:00:00,50.1205414142,0.8261206424,0.549035936001,0.0,15.863942322,22.030085,6.08815157428,0.0,3.20568,2.88247157428
 07/26  01:00:00,48.7336963793,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  02:00:00,48.7159389125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.6963752054,0.0,0.0,0.0,15.863942322,22.030085,6.08821473062,0.0,3.20568,2.88253473062
 07/26  04:00:00,48.959247986,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.9249579189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  06:00:00,95.9305954204,7.98546265275,41.3534485815,0.0,15.863942322,22.606085,6.09826609314,0.00998677885021,3.20568,2.88259931429
 07/26  07:00:00,97.8920811739,7.98546265275,49.1270684577,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/26  08:00:00,161.232383497,8.51313175354,63.6898316297,0.0,44.73757,41.8366005,18.9131232174,0.0,16.0284,2.88472321736
 07/26  09:00:00,180.928792871,9.17583517213,82.6738813255,0.0,44.73757,41.8366005,18.9130106516,0.0,16.0284,2.88461065163
 07/26  10:00:00,200.662668768,9.88542861435,98.8531156443,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/26  11:00:00,216.724003283,10.8236511815,113.248990982,0.0,44.73757,44.63617,26.9271016784,0.0,24.0426,2.88450167843
 07/26  12:00:00,228.875312488,12.0207290538,124.890907471,0.0,44.73757,44.63617,26.9306779483,0.00344317999678,24.0426,2.88463476828
 07/26  13:00:00,238.230472936,13.6419963638,135.412168442,0.0,44.73757,41.8366005,16.0510142807,0.00261428065402,16.0284,0.02
 07/26  14:00:00,254.167341338,15.7110265117,149.279034262,0.0,44.73757,41.8366005,18.9185502713,0.00562446472172,16.0284,2.88452580658
 07/26  15:00:00,266.377543456,18.0409868977,160.360372737,0.0,44.73757,40.636785,6.09783402346,0.00749506806726,3.20568,2.88465895539
 07/26  16:00:00,273.757650222,19.7637882643,166.018712631,0.0,44.73757,40.636785,3.23398480526,0.00830480526425,3.20568,0.02
 07/26  17:00:00,247.179700003,18.2410219438,159.014075567,0.0,44.73757,22.606085,6.09703950911,0.00680957440016,3.20568,2.88454993471
 07/26  18:00:00,160.552817699,7.98956009528,82.7037753394,0.0,44.73757,22.606085,6.09402666074,0.0,3.20568,2.88834666074
 07/26  19:00:00,156.835962282,7.99050566079,78.6611359779,0.0,44.73757,22.606085,6.0966846295,0.0,3.20568,2.8910046295
 07/26  20:00:00,123.482955749,7.98546265275,68.6183838717,0.0,15.863942322,22.606085,8.96515875984,0.0,3.20568,5.75947875984
 07/26  21:00:00,79.2041363285,4.82996443669,25.3972096348,0.0,15.863942322,22.030085,6.09551451596,0.0,3.20568,2.88983451596
 07/26  22:00:00,77.1780673097,4.70544502108,23.7312968721,0.0,15.863942322,22.030085,6.09123545964,0.0,3.20568,2.88555545964
 07/26  23:00:00,66.7346180639,2.8821995405,14.3744032372,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,65.1165996495,2.11861259188,14.2246028853,0.0,15.863942322,22.030085,6.08827741821,0.0,3.20568,2.88259741821
 07/27  01:00:00,48.7686014167,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.749581568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  03:00:00,48.7190602089,0.0,0.0,0.0,15.863942322,22.030085,6.08820073384,0.0,3.20568,2.88252073384
 07/27  04:00:00,48.9778883195,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,48.9381518817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,88.7350531797,7.98546265275,34.1705372037,0.0,15.863942322,22.606085,6.09682644033,0.00856125836895,3.20568,2.88258518196
