Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  07:00:00,86.3701355462,7.98622525352,37.6429360405,0.0,15.863942322,22.606085,3.22994791132,0.00426791132417,3.20568,0.02
 07/27  08:00:00,142.499186398,8.52990666902,44.9890559903,0.0,44.73757,41.8366005,18.9131087211,0.0,16.0284,2.8847087211
 07/27  09:00:00,146.820932884,8.83210342718,48.9738899192,0.0,44.73757,41.8366005,18.912995981,0.0,16.0284,2.88459598103
 07/27  10:00:00,153.964807061,9.1927643013,52.9436131097,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  11:00:00,163.893466325,9.64869489291,61.6892664491,0.0,44.73757,44.63617,26.9288154954,0.00148657037402,24.0426,2.88472892506
 07/27  12:00:00,174.351816057,10.3431058595,72.13998381,0.0,44.73757,44.63617,26.9388193216,0.0115998299908,24.0426,2.88461949157
 07/27  13:00:00,182.721251055,11.525369836,82.0848955652,0.0,44.73757,41.8366005,16.0816698713,0.0332698712507,16.0284,0.02
 07/27  14:00:00,189.967572036,12.7544435702,88.0892967316,0.0,44.73757,41.8366005,18.9220906038,0.0091802131747,16.0284,2.88451039066
 07/27  15:00:00,196.292659427,14.1777803676,94.1860041236,0.0,44.73757,40.636785,6.10714298218,0.016819657332,3.20568,2.88464332484
 07/27  16:00:00,200.948251075,15.3768364426,97.760459296,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/27  17:00:00,174.750755027,13.8339660454,91.155079769,0.0,44.73757,22.606085,6.09021417019,0.0,3.20568,2.88453417019
 07/27  18:00:00,126.878729059,7.98546265275,49.1303527914,0.0,44.73757,22.606085,6.0940103431,0.0,3.20568,2.8883303431
 07/27  19:00:00,121.982391934,7.98546265275,43.9482018601,0.0,44.73757,22.606085,6.09666774094,0.0,3.20568,2.89098774094
 07/27  20:00:00,91.3855376339,7.98546265275,36.6818815294,0.0,15.863942322,22.606085,8.96512505193,0.0,3.20568,5.75944505193
 07/27  21:00:00,48.8320092128,0.0,0.0,0.0,15.863942322,22.030085,6.09515159781,0.0,3.20568,2.88947159781
 07/27  22:00:00,48.6410379407,0.0,0.0,0.0,15.863942322,22.030085,6.09121404187,0.0,3.20568,2.88553404187
 07/27  23:00:00,49.3793563207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  24:00:00,48.6435851855,0.0,0.0,0.0,15.863942322,22.030085,6.08825946125,0.0,3.20568,2.88257946125
 07/28  01:00:00,48.6245740074,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.6060653892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.5859004703,0.0,0.0,0.0,15.863942322,22.030085,6.08818393096,0.0,3.20568,2.88250393096
 07/28  04:00:00,49.8093803765,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.5949480197,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  06:00:00,68.362370113,7.98546265275,13.6065226256,0.0,15.863942322,22.606085,6.21188875042,0.123612690956,3.20568,2.88259605947
 07/28  07:00:00,69.6151517298,7.98546265275,21.0323342024,0.0,15.863942322,22.606085,3.50098365019,0.275303650188,3.20568,0.02
 07/28  08:00:00,128.151055604,7.98546265275,31.2425890337,0.0,44.73757,41.8366005,18.9130931571,0.0,16.0284,2.88469315706
 07/28  09:00:00,138.183286424,8.0714441527,41.1133460884,0.0,44.73757,41.8366005,18.9129791863,0.0,16.0284,2.88457918627
 07/28  10:00:00,148.521554825,8.31880762343,48.369879193,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/28  11:00:00,156.25224697,8.8922804486,54.809624004,0.0,44.73757,44.63617,26.934824687,0.00751257929412,24.0426,2.88471210768
 07/28  12:00:00,167.447561305,9.83591833876,65.752557262,0.0,44.73757,44.63617,26.9346516269,0.00744891278093,24.0426,2.88460271412
 07/28  13:00:00,179.489971188,11.05756281,79.3192378739,0.0,44.73757,41.8366005,16.0749134872,0.0265134871941,16.0284,0.02
 07/28  14:00:00,195.530438069,12.7308042661,93.6648306977,0.0,44.73757,41.8366005,18.9128936283,0.0,16.0284,2.88449362833
 07/28  15:00:00,201.381457559,14.1763338506,99.2894624708,0.0,44.73757,40.636785,6.10778324605,0.0174767220793,3.20568,2.88462652397
 07/28  16:00:00,204.333261184,15.1878441625,101.343358816,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/28  17:00:00,182.0690533,14.0939665025,98.2058052347,0.0,44.73757,22.606085,6.09019740359,0.0,3.20568,2.88451740359
 07/28  18:00:00,131.523662892,7.98546265275,53.7580941886,0.0,44.73757,22.606085,6.09399354443,0.0,3.20568,2.88831354443
 07/28  19:00:00,127.429269519,7.98546265275,49.6791895259,0.0,44.73757,22.606085,6.09665078997,0.0,3.20568,2.89097078997
 07/28  20:00:00,95.6093863573,7.98546265275,41.1650662996,0.0,15.863942322,22.606085,8.96509159151,0.0,3.20568,5.75941159151
 07/28  21:00:00,50.0610510152,1.032650803,0.378901586741,0.0,15.863942322,22.030085,6.0953943444,0.0,3.20568,2.8897143444
 07/28  22:00:00,48.6343643125,0.0,0.0,0.0,15.863942322,22.030085,6.09119708206,0.0,3.20568,2.88551708206
 07/28  23:00:00,49.3220302266,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  24:00:00,48.5911931568,0.0,0.0,0.0,15.863942322,22.030085,6.08824258995,0.0,3.20568,2.88256258995
 07/29  01:00:00,48.5850616565,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.5677559719,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.546359999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.7791327043,0.0,0.0,0.0,15.863942322,22.030085,6.08735696951,0.0,3.20568,2.88167696951
 07/29  05:00:00,48.7558763531,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,47.3580709933,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.1760193533,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.2416313042,0.0,0.0,0.0,15.863942322,22.030085,6.08739054969,0.0,3.20568,2.88171054969
 07/29  09:00:00,40.3009204357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,40.3322283992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,48.748976717,1.35143129282,6.35797486687,0.0,15.863942322,22.030085,6.08823446598,0.0,3.20568,2.88255446598
 07/29  12:00:00,62.9445620999,4.11743453908,18.4547537824,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,69.1177560738,4.74646011902,23.9862866149,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,75.2575242853,5.11723733564,29.7463579094,0.0,15.863942322,22.030085,6.08741568394,0.0,3.20568,2.88173568394
 07/29  15:00:00,78.176680399,5.46611497058,32.3168059797,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,78.8885389559,5.4144310358,33.0781298125,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  17:00:00,80.3741103751,5.6593211204,34.3192855087,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,79.2511386191,5.51974733478,33.3438797236,0.0,15.863942322,22.030085,6.08742499179,0.0,3.20568,2.88174499179
 07/29  19:00:00,77.2622125395,5.5236155369,31.0479131593,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,76.5594861749,4.95798103437,25.2416952946,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,73.2938213659,4.68276152734,19.6084114269,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,56.8256259595,2.42509902376,5.63389110026,0.0,15.863942322,22.030085,6.08741976777,0.0,3.20568,2.88173976777
 07/29  23:00:00,49.4321778757,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.7469444628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.7372822629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.7302799187,0.0,0.0,0.0,15.863942322,22.030085,6.0873948419,0.0,3.20568,2.8817148419
 07/30  03:00:00,48.7197877889,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.9796700173,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.952898307,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,47.458876529,0.0,0.0,0.0,15.863942322,22.030085,6.08742857955,0.0,3.20568,2.88174857955
 07/30  07:00:00,40.2141180328,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.2288430372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,46.5992326485,1.3775686548,4.97218667758,0.0,15.863942322,22.030085,6.53522497263,0.447062949901,3.20568,2.88248202273
 07/30  10:00:00,48.6807393869,3.24568189775,5.1655333621,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,51.7217853394,3.52732250505,7.20437341585,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  12:00:00,64.6929072099,4.52453175489,19.8507609341,0.0,15.863942322,22.030085,6.08822639474,0.0,3.20568,2.88254639474
 07/30  13:00:00,69.2453893269,5.09047566881,23.8340785505,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  14:00:00,68.6035513821,4.86056423927,23.4108093697,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,74.2963450295,5.40565107328,28.5455220831,0.0,15.863942322,22.030085,6.08742144094,0.0,3.20568,2.88174144094
 07/30  16:00:00,73.7997518407,5.1951427173,28.2500933596,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,76.757758492,5.60336006992,30.8008707416,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  18:00:00,73.2038702843,5.2221744699,27.636383732,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  19:00:00,73.8446123179,5.49237781019,27.7160551732,0.0,15.863942322,22.030085,6.0873844154,0.0,3.20568,2.8817044154
 07/30  20:00:00,73.4744098224,4.84134419067,22.3231043699,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,68.895384709,4.01115899673,15.9035603435,0.0,15.863942322,22.030085,3.23863523831,0.012955238313,3.20568,0.02
 07/30  22:00:00,55.8804668926,2.6137196318,4.51241051507,0.0,15.863942322,22.030085,3.33129056344,0.105610563441,3.20568,0.02
 07/30  23:00:00,49.428892252,0.0,0.0,0.0,15.863942322,22.030085,6.08735282094,0.0,3.20568,2.88167282094
 07/30  24:00:00,48.7375981845,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.7255007186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.7164360708,0.0,0.0,0.0,15.863942322,22.030085,6.08822534455,0.0,3.20568,2.88254534455
 07/31  03:00:00,48.7082076212,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.9755681021,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  05:00:00,48.9472547896,0.0,0.0,0.0,15.863942322,22.030085,6.08815069274,0.0,3.20568,2.88247069274
 07/31  06:00:00,86.1543463623,7.98546265275,30.1455764266,0.0,15.863942322,22.606085,3.2492981289,0.0236181289033,3.20568,0.02
 07/31  07:00:00,82.3234182261,7.98546265275,33.56227564,0.0,15.863942322,22.606085,6.09023926602,0.0,3.20568,2.88455926602
 07/31  08:00:00,135.93601064,8.06407371326,38.8771643383,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  09:00:00,148.604582119,8.4326870578,51.1459077321,0.0,44.73757,41.8366005,18.9130931076,0.0,16.0284,2.88469310756
 07/31  10:00:00,165.165532289,8.93861013745,64.3696503778,0.0,44.73757,44.63617,26.9271846904,0.0,24.0426,2.88458469037
 07/31  11:00:00,177.845450246,9.64337054059,75.6101008991,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/31  12:00:00,193.251344258,10.6594070728,90.6840852312,0.0,44.73757,44.63617,26.9273187223,0.0,24.0426,2.88471872233
 07/31  13:00:00,201.994502756,11.9902307002,100.876009659,0.0,44.73757,41.8366005,18.9436678826,0.0306575932383,16.0284,2.88461028939
 07/31  14:00:00,213.012807354,13.6318937559,110.233132583,0.0,44.73757,41.8366005,16.0580064777,0.00960647766275,16.0284,0.02
 07/31  15:00:00,219.743082972,15.4151892175,116.376746601,0.0,44.73757,40.636785,6.11894976139,0.0287676010761,3.20568,2.88450216031
 07/31  16:00:00,225.888730484,16.7412508138,121.191224265,0.0,44.73757,40.636785,3.23664463727,0.0109646372681,3.20568,0.02
 07/31  17:00:00,203.67360597,15.1782962752,118.637039265,0.0,44.73757,22.606085,6.10002472942,0.00970859022263,3.20568,2.88463613919
 07/31  18:00:00,135.047961044,7.98546265275,57.2530187067,0.0,44.73757,22.606085,6.09417045591,0.0,3.20568,2.88849045591
 07/31  19:00:00,127.406859721,7.98546265275,49.3395873683,0.0,44.73757,22.606085,8.96765246218,0.0,3.20568,5.76197246218
 07/31  20:00:00,95.9177428177,7.98546265275,41.1846938727,0.0,15.863942322,22.606085,6.09508780765,0.0,3.20568,2.88940780765
 07/31  21:00:00,48.8657353275,0.0,0.0,0.0,15.863942322,22.030085,6.09525278323,0.0,3.20568,2.88957278323
 07/31  22:00:00,48.6739773767,0.0,0.0,0.0,15.863942322,22.030085,6.0912390224,0.0,3.20568,2.8855590224
 07/31  23:00:00,49.3857617006,0.0,0.0,0.0,15.863942322,22.030085,6.08991580194,0.0,3.20568,2.88423580194
 07/31  24:00:00,48.6669713886,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.6500238271,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.6273507814,0.0,0.0,0.0,15.863942322,22.030085,6.08822319716,0.0,3.20568,2.88254319716
 08/01  03:00:00,48.6054019782,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.853214055,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  05:00:00,49.6371275155,0.0,0.0,0.0,15.863942322,22.030085,6.08767444484,0.0,3.20568,2.88199444484
 08/01  06:00:00,76.0761570244,7.98546265275,19.8294119913,0.0,15.863942322,22.606085,3.32018935845,0.0945093584549,3.20568,0.02
 08/01  07:00:00,72.7888733341,7.98546265275,24.1777193512,0.0,15.863942322,22.606085,6.14876314733,0.0585242077936,3.20568,2.88455893954
 08/01  08:00:00,130.793174922,7.98910116839,33.8821005452,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  09:00:00,150.839411986,8.1535926495,53.6557179659,0.0,44.73757,41.8366005,18.9130935364,0.0,16.0284,2.88469353644
 08/01  10:00:00,163.074637063,8.37372311143,62.8392042058,0.0,44.73757,44.63617,26.9271857855,0.0,24.0426,2.88458578551
 08/01  11:00:00,172.020749802,8.87164063533,70.5549595947,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  12:00:00,188.51116862,9.90212330581,86.6976717483,0.0,44.73757,44.63617,26.92732055,0.0,24.0426,2.88472055004
 08/01  13:00:00,200.361831982,11.0555514908,100.166911374,0.0,44.73757,41.8366005,18.9418980787,0.028885308083,16.0284,2.88461277062
 08/01  14:00:00,211.651215342,12.7559944646,109.747820948,0.0,44.73757,41.8366005,16.0568609598,0.00846095983123,16.0284,0.02
 08/01  15:00:00,216.254398246,14.198224708,114.10269036,0.0,44.73757,40.636785,6.09861710244,0.00843180982633,3.20568,2.88450529261
 08/01  16:00:00,220.557356927,15.7086924522,116.923544518,0.0,44.73757,40.636785,3.23651132672,0.0108313267167,3.20568,0.02
 08/01  17:00:00,198.041317252,14.7876103969,113.429440517,0.0,44.73757,22.606085,6.09905844912,0.00873844730008,3.20568,2.88464000182
 08/01  18:00:00,138.305752631,7.98546265275,60.4920880953,0.0,44.73757,22.606085,6.09417637158,0.0,3.20568,2.88849637158
 08/01  19:00:00,134.701419729,7.98546265275,56.9087076987,0.0,44.73757,22.606085,8.96766824089,0.0,3.20568,5.76198824089
 08/01  20:00:00,108.614457388,7.98546265275,54.1167070204,0.0,15.863942322,22.606085,6.09509616628,0.0,3.20568,2.88941616628
 08/01  21:00:00,65.5962262577,2.41191859471,14.4769375074,0.0,15.863942322,22.030085,6.09552119868,0.0,3.20568,2.88984119868
 08/01  22:00:00,51.8527994231,1.13813475799,1.98949821256,0.0,15.863942322,22.030085,6.15680786063,0.0655558776708,3.20568,2.88557198296
 08/01  23:00:00,49.4295345697,0.0,0.0,0.0,15.863942322,22.030085,6.08992453412,0.0,3.20568,2.88424453412
 08/01  24:00:00,48.7036949142,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.6858711939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  02:00:00,48.6605738404,0.0,0.0,0.0,15.863942322,22.030085,6.08823210636,0.0,3.20568,2.88255210636
 08/02  03:00:00,48.6378487702,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.8964624612,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,48.860618267,0.0,0.0,0.0,15.863942322,22.030085,6.08815875924,0.0,3.20568,2.88247875924
 08/02  06:00:00,85.2651613306,7.98546265275,29.3491432557,0.0,15.863942322,22.606085,3.27728278332,0.0516027833246,3.20568,0.02
 08/02  07:00:00,81.8916677133,7.98546265275,33.2051997712,0.0,15.863942322,22.606085,6.09025029949,0.0,3.20568,2.88457029949
 08/02  08:00:00,141.417481797,8.04994354404,44.3843792043,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  09:00:00,153.510603079,8.31844897474,56.1583942323,0.0,44.73757,41.8366005,18.913105828,0.0,16.0284,2.88470582805
 08/02  10:00:00,169.495814693,8.82265045965,68.8086146914,0.0,44.73757,44.63617,26.9271988684,0.0,24.0426,2.88459886839
 08/02  11:00:00,179.550995182,9.50072319167,77.4580596011,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/02  12:00:00,184.245677165,10.3459135989,82.0036973421,0.0,44.73757,44.63617,26.9291486816,0.0018141239208,24.0426,2.88473455764
 08/02  13:00:00,193.783549985,11.6246788584,93.0441477741,0.0,44.73757,41.8366005,18.9477881662,0.0347606049378,16.0284,2.88462756126
 08/02  14:00:00,203.277539128,12.7876180625,101.35999153,0.0,44.73757,41.8366005,16.0552601237,0.0068601236971,16.0284,0.02
 08/02  15:00:00,208.927210121,14.4408368756,106.550238519,0.0,44.73757,40.636785,6.11759134031,0.0273904597455,3.20568,2.88452088056
 08/02  16:00:00,212.212222213,15.2769925158,109.038699176,0.0,44.73757,40.636785,3.23304890834,0.00736890833811,3.20568,0.02
 08/02  17:00:00,187.504885353,13.9409579597,103.756594902,0.0,44.73757,22.606085,6.09846584917,0.00812932622805,3.20568,2.88465652294
 08/02  18:00:00,134.420583678,7.98546265275,56.6243063903,0.0,44.73757,22.606085,6.09419546707,0.0,3.20568,2.88851546707
 08/02  19:00:00,132.633501108,7.98546265275,54.5350380922,0.0,44.73757,22.606085,8.96771123931,0.0,3.20568,5.76203123931
 08/02  20:00:00,103.875746118,7.98546265275,49.0987440733,0.0,15.863942322,22.606085,6.09511802731,0.0,3.20568,2.88943802731
 08/02  21:00:00,50.4671427194,0.963807416133,0.594087318616,0.0,15.863942322,22.030085,6.09482314115,0.0,3.20568,2.88914314115
 08/02  22:00:00,48.7081186954,0.0,0.0,0.0,15.863942322,22.030085,6.09052791514,0.0,3.20568,2.88484791514
 08/02  23:00:00,49.4250740008,0.0,0.0,0.0,15.863942322,22.030085,6.08994741163,0.0,3.20568,2.88426741163
 08/02  24:00:00,48.7109734659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.691788226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  02:00:00,48.6693662235,0.0,0.0,0.0,15.863942322,22.030085,6.08825519571,0.0,3.20568,2.88257519571
 08/03  03:00:00,48.6541342616,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.9000708979,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.8506647125,0.0,0.0,0.0,15.863942322,22.030085,6.08818271418,0.0,3.20568,2.88250271418
 08/03  06:00:00,82.1888452807,7.98546265275,26.292702314,0.0,15.863942322,22.606085,3.29993129409,0.0742512940902,3.20568,0.02
 08/03  07:00:00,84.6917235341,7.98546265275,35.9925263093,0.0,15.863942322,22.606085,6.09027615888,0.0,3.20568,2.88459615888
 08/03  08:00:00,144.831336776,8.04838604454,47.7807827992,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  09:00:00,156.592863554,8.33563592619,59.2096651877,0.0,44.73757,41.8366005,18.9131328136,0.0,16.0284,2.88473281357
 08/03  10:00:00,171.60750729,8.85429408793,70.8766723065,0.0,44.73757,44.63617,26.9272267669,0.0,24.0426,2.88462676691
 08/03  11:00:00,182.365248953,9.60069223699,80.1699122558,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/03  12:00:00,193.504237273,10.527678703,91.0732622238,0.0,44.73757,44.63617,26.9271210543,0.0,24.0426,2.88452105434
 08/03  13:00:00,204.171161563,11.7630185273,103.288189251,0.0,44.73757,41.8366005,18.9390169591,0.0259591773262,16.0284,2.88465778175
 08/03  14:00:00,216.734545374,13.2962589999,114.301788088,0.0,44.73757,41.8366005,16.0523693618,0.00396936177178,16.0284,0.02
 08/03  15:00:00,222.53898936,14.9953365417,119.596326868,0.0,44.73757,40.636785,6.09534637008,0.00511435965357,3.20568,2.88455201042
 08/03  16:00:00,225.229771251,15.8343150459,121.448662586,0.0,44.73757,40.636785,3.23597593881,0.0102959388055,3.20568,0.02
 08/03  17:00:00,200.191974972,14.4445824216,115.915720712,0.0,44.73757,22.606085,6.09932460713,0.00895582718166,3.20568,2.88468877995
 08/03  18:00:00,139.448583745,7.98546265275,61.6353311138,0.0,44.73757,22.606085,6.09423082146,0.0,3.20568,2.88855082146
 08/03  19:00:00,137.124455976,7.98546265275,59.0113495962,0.0,44.73757,22.606085,8.96778756868,0.0,3.20568,5.76210756868
 08/03  20:00:00,108.95407365,7.98546265275,54.1533655659,0.0,15.863942322,22.606085,6.09515626,0.0,3.20568,2.88947626
 08/03  21:00:00,50.8544115073,1.10149418987,0.819243643243,0.0,15.863942322,22.030085,6.0953405259,0.0,3.20568,2.8896605259
 08/03  22:00:00,50.6826911274,1.2391809636,0.707221781076,0.0,15.863942322,22.030085,6.09117199126,0.0,3.20568,2.88549199126
 08/03  23:00:00,49.4433576311,0.0,0.0,0.0,15.863942322,22.030085,6.089987206,0.0,3.20568,2.884307206
 08/03  24:00:00,48.7284038353,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.7136037741,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.6988138827,0.0,0.0,0.0,15.863942322,22.030085,6.08815631492,0.0,3.20568,2.88247631492
 08/04  03:00:00,48.6843156135,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,50.0422706355,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,49.8218933435,0.0,0.0,0.0,15.863942322,22.030085,6.08822369101,0.0,3.20568,2.88254369101
 08/04  06:00:00,97.024684162,7.98546265275,40.5903032647,0.0,15.863942322,22.606085,3.23503914845,0.00935914844617,3.20568,0.02
 08/04  07:00:00,96.7704724462,7.98546265275,48.0066726051,0.0,15.863942322,22.606085,6.09031931121,0.0,3.20568,2.88463931121
 08/04  08:00:00,154.652663992,8.19945294078,57.4274907532,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  09:00:00,167.432853503,8.68426415371,69.6953499434,0.0,44.73757,41.8366005,18.912934632,0.0,16.0284,2.88453463205
 08/04  10:00:00,180.852923908,9.10379194021,79.8656972949,0.0,44.73757,44.63617,26.9272726103,0.0,24.0426,2.88467261026
 08/04  11:00:00,196.621291244,9.87370222457,94.1311807672,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/04  12:00:00,208.8257708,10.9614231089,105.938780374,0.0,44.73757,44.63617,26.927167938,0.0,24.0426,2.88456793798
 08/04  13:00:00,220.134955865,12.4080163066,118.583871999,0.0,44.73757,41.8366005,18.9162072383,0.00310124303614,16.0284,2.88470599527
 08/04  14:00:00,226.42650799,13.7429432379,123.530299538,0.0,44.73757,41.8366005,16.0517613079,0.00336130791176,16.0284,0.02
 08/04  15:00:00,231.513101322,14.9483945134,128.612915561,0.0,44.73757,40.636785,6.11129495023,0.0210137099194,3.20568,2.88460124031
 08/04  16:00:00,225.79213411,15.5728495381,122.291851116,0.0,44.73757,40.636785,3.22914560094,0.00346560093857,3.20568,0.02
 08/04  17:00:00,190.614107133,13.4736081228,107.304197652,0.0,44.73757,22.606085,6.09643911667,0.00601978265282,3.20568,2.88473933402
 08/04  18:00:00,137.035548558,7.98546265275,59.2405867003,0.0,44.73757,22.606085,6.09408118017,0.0,3.20568,2.88840118017
 08/04  19:00:00,133.781913648,7.98546265275,55.9954953264,0.0,44.73757,22.606085,8.96735082958,0.0,3.20568,5.76167082958
 08/04  20:00:00,105.054593726,7.98546265275,49.1377739176,0.0,15.863942322,22.606085,6.09521496101,0.0,3.20568,2.88953496101
 08/04  21:00:00,48.690993623,0.0,0.0,0.0,15.863942322,22.030085,6.09540062149,0.0,3.20568,2.88972062149
 08/04  22:00:00,48.7044934453,0.0,0.0,0.0,15.863942322,22.030085,6.09108447481,0.0,3.20568,2.88540447481
 08/04  23:00:00,49.4115120281,0.0,0.0,0.0,15.863942322,22.030085,6.08982526221,0.0,3.20568,2.88414526221
 08/04  24:00:00,48.683530374,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.6605445622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.6482850971,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  03:00:00,48.6424213601,0.0,0.0,0.0,15.863942322,22.030085,6.08741756701,0.0,3.20568,2.88173756701
 08/05  04:00:00,48.9208961804,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.9026566496,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  06:00:00,47.46325657,0.0,0.0,0.0,15.863942322,22.030085,6.08735841174,0.0,3.20568,2.88167841174
 08/05  07:00:00,40.2166721774,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.2544109918,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,40.3029242161,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,51.7374031208,2.7917259005,8.61530172713,0.0,15.863942322,22.030085,6.08772658723,0.0,3.20568,2.88204658723
 08/05  11:00:00,70.2052105423,4.63285692125,24.5376787163,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,69.7695582705,4.51199548948,24.890630508,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,76.8849947602,5.19395454245,31.3125827537,0.0,15.863942322,22.030085,6.08742911999,0.0,3.20568,2.88174911999
 08/05  14:00:00,76.2852793908,5.01314873034,30.8847104777,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,83.0646514953,5.71019543228,36.9624172098,0.0,15.863942322,22.030085,3.22586646914,0.000186469142889,3.20568,0.02
 08/05  16:00:00,80.0524789582,5.47893393452,34.1806525191,0.0,15.863942322,22.030085,3.22671170163,0.00103170163086,3.20568,0.02
 08/05  17:00:00,85.0314510559,5.982087607,38.6514730239,0.0,15.863942322,22.030085,6.08787497068,0.000441468821253,3.20568,2.88175350186
 08/05  18:00:00,77.0386850622,5.50063035693,31.1814248469,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,74.2637138382,5.58109083892,28.0821310143,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,71.4662497289,4.64103713168,19.1304635167,0.0,15.863942322,22.030085,6.08741510273,0.0,3.20568,2.88173510273
 08/05  21:00:00,65.5982234751,3.82805439552,12.8285695635,0.0,15.863942322,22.030085,3.38633202819,0.160652028192,3.20568,0.02
 08/05  22:00:00,48.7266898261,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.3931387491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.6967332519,0.0,0.0,0.0,15.863942322,22.030085,6.08738819471,0.0,3.20568,2.88170819471
 08/06  01:00:00,48.6895961992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.6840794613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.6757820496,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,48.9392535633,0.0,0.0,0.0,15.863942322,22.030085,6.08742771356,0.0,3.20568,2.88174771356
 08/06  05:00:00,48.9151586934,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,47.4238962511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.1912849063,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.2368443979,0.0,0.0,0.0,15.863942322,22.030085,6.088251298,0.0,3.20568,2.882571298
 08/06  09:00:00,40.2808581951,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,51.3817069338,2.63699999406,8.43055062204,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  11:00:00,66.5815411785,4.6084667452,20.9346688008,0.0,15.863942322,22.030085,6.08818232013,0.0,3.20568,2.88250232013
 08/06  12:00:00,70.9672275932,4.4251790765,26.1721850639,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,75.044880325,5.28146693283,29.3852473246,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,78.202833267,4.95180443493,32.8542672992,0.0,15.863942322,22.030085,6.08743899452,0.0,3.20568,2.88175899452
 08/06  15:00:00,86.0628064016,6.04879422135,39.6007728736,0.0,15.863942322,22.030085,3.22692259567,0.00124259567259,3.20568,0.02
 08/06  16:00:00,81.366842714,5.22806604422,35.726042865,0.0,15.863942322,22.030085,3.22608821278,0.000408212782616,3.20568,0.02
 08/06  17:00:00,87.8019584419,6.40111317246,40.9860471182,0.0,15.863942322,22.030085,3.22596067169,0.000280671694766,3.20568,0.02
 08/06  18:00:00,81.1305550757,5.34282912044,35.37920309,0.0,15.863942322,22.030085,6.08752790917,8.8202454113e-05,3.20568,2.88175970672
 08/06  19:00:00,83.7824564756,6.16699665012,36.9030565331,0.0,15.863942322,22.030085,3.22577799409,9.79940898357e-05,3.20568,0.02
 08/06  20:00:00,81.5358207217,4.92357471408,28.8013314295,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,80.5038643565,5.35110723004,26.1186209953,0.0,15.863942322,22.030085,6.08744030786,0.0,3.20568,2.88176030786
 08/06  22:00:00,73.0257599435,4.2463845129,19.9853135261,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,66.9764524494,2.94996435461,14.5657265228,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,52.3550775544,0.682500914259,2.90274421076,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  01:00:00,48.7536789548,0.0,0.0,0.0,15.863942322,22.030085,6.08820658193,0.0,3.20568,2.88252658193
 08/07  02:00:00,48.7416870549,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  03:00:00,48.7335220801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,49.0090906025,0.0,0.0,0.0,15.863942322,22.030085,6.08827808945,0.0,3.20568,2.88259808945
 08/07  05:00:00,48.9792254709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,99.9517912031,7.98546265275,43.9102802465,0.0,15.863942322,22.606085,3.23187625329,0.0061962532925,3.20568,0.02
 08/07  07:00:00,101.32557081,7.98546265275,52.5250874692,0.0,15.863942322,22.606085,6.09397719871,0.00357871947626,3.20568,2.88471847923
 08/07  08:00:00,164.70156297,8.57552481547,67.0776549367,0.0,44.73757,41.8366005,18.9129648495,0.0,16.0284,2.88456484954
 08/07  09:00:00,174.524552363,9.04970606895,76.4104479635,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/07  10:00:00,188.943649693,9.56514950106,87.4894624145,0.0,44.73757,44.63617,26.9273081653,0.0,24.0426,2.88470816534
 08/07  11:00:00,204.473010285,10.4319804561,101.422530993,0.0,44.73757,44.63617,26.9272079866,0.0,24.0426,2.88460798661
 08/07  12:00:00,216.027786113,11.2820861564,112.810250671,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  13:00:00,230.079372185,12.7440952627,128.170307259,0.0,44.73757,41.8366005,18.9166498188,0.00359592584687,16.0284,2.88465389291
 08/07  14:00:00,242.775618964,14.417331402,139.180052541,0.0,44.73757,41.8366005,18.9159631851,0.00291249392957,16.0284,2.88465069113
 08/07  15:00:00,250.082322689,16.2500869557,145.854862602,0.0,44.73757,40.636785,3.23256486792,0.00688486791721,3.20568,0.02
 08/07  16:00:00,257.41940412,17.3384724516,152.103975033,0.0,44.73757,40.636785,6.09452528411,0.00429471064493,3.20568,2.88455057347
 08/07  17:00:00,230.95445252,15.7670837719,145.241397539,0.0,44.73757,22.606085,3.22946902316,0.00378902315606,3.20568,0.02
 08/07  18:00:00,152.771037599,7.98546265275,74.8468792079,0.0,44.73757,22.606085,8.96263787833,0.0,3.20568,5.75695787833
 08/07  19:00:00,149.312664819,7.98546265275,71.0804344758,0.0,44.73757,22.606085,6.09645746968,0.0,3.20568,2.89077746968
 08/07  20:00:00,121.505186369,7.98546265275,65.1484727119,0.0,15.863942322,22.606085,6.09553842059,0.0,3.20568,2.88985842059
 08/07  21:00:00,70.0916264096,3.42652987728,17.6316694069,0.0,15.863942322,22.030085,8.96537824757,0.0,3.20568,5.75969824757
 08/07  22:00:00,71.6627718302,3.99722412134,18.86581856,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  23:00:00,64.7442079119,2.06245112164,13.1916794297,0.0,15.863942322,22.030085,6.08997665831,0.0,3.20568,2.88429665831
 08/07  24:00:00,48.7743559494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.7569124255,0.0,0.0,0.0,15.863942322,22.030085,6.08819851967,0.0,3.20568,2.88251851967
 08/08  02:00:00,48.7418468122,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.7336533721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,50.0934994665,0.0,0.0,0.0,15.863942322,22.030085,6.08827174754,0.0,3.20568,2.88259174754
 08/08  05:00:00,49.8677334568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  06:00:00,99.8065831179,7.98546265275,43.3214393182,0.0,15.863942322,22.606085,6.08820585035,0.0,3.20568,2.88252585035
 08/08  07:00:00,98.0735402081,7.98546265275,49.302367545,0.0,15.863942322,22.606085,3.23845907633,0.0127790763278,3.20568,0.02
 08/08  08:00:00,154.810526345,8.2833727036,57.5059983059,0.0,44.73757,41.8366005,18.9131043454,0.0,16.0284,2.88470434545
 08/08  09:00:00,170.740728112,8.8443893987,72.8429862402,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/08  10:00:00,187.273598612,9.43461550027,85.9650714072,0.0,44.73757,44.63617,26.9272061805,0.0,24.0426,2.88460618053
 08/08  11:00:00,196.555181029,10.0300540061,93.9451953194,0.0,44.73757,44.63617,26.9273513697,0.0,24.0426,2.88475136971
 08/08  12:00:00,209.941016587,11.004182674,107.042300391,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  13:00:00,221.212294919,12.3717422358,119.725140282,0.0,44.73757,41.8366005,18.9365226632,0.0234698437672,16.0284,2.88465281941
 08/08  14:00:00,230.237940198,14.0004941241,127.105819524,0.0,44.73757,41.8366005,18.9148494617,0.00189493854272,16.0284,2.88455452319
 08/08  15:00:00,238.044576665,15.9130476174,134.184811073,0.0,44.73757,40.636785,3.23007306301,0.00439306301039,3.20568,0.02
 08/08  16:00:00,246.217825344,17.1470660626,141.108512244,0.0,44.73757,40.636785,6.09387800213,0.00349846296745,3.20568,2.88469953916
 08/08  17:00:00,220.103662582,15.6311232001,134.540186238,0.0,44.73757,22.606085,6.09386112984,0.00358002960402,3.20568,2.88460110023
 08/08  18:00:00,143.494491247,7.98546265275,65.679575838,0.0,44.73757,22.606085,6.09424225487,0.0,3.20568,2.88856225487
 08/08  19:00:00,139.392368619,7.98546265275,61.5966614436,0.0,44.73757,22.606085,6.09662030499,0.0,3.20568,2.89094030499
 08/08  20:00:00,114.347654319,7.98546265275,58.4132850456,0.0,15.863942322,22.606085,6.09520917787,0.0,3.20568,2.88952917787
 08/08  21:00:00,50.3610445491,1.2391809636,0.421205079986,0.0,15.863942322,22.030085,8.96539588976,0.0,3.20568,5.75971588976
 08/08  22:00:00,48.7038181712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  23:00:00,49.4108732942,0.0,0.0,0.0,15.863942322,22.030085,6.08991701162,0.0,3.20568,2.88423701162
 08/08  24:00:00,48.6947728674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.6830554546,0.0,0.0,0.0,15.863942322,22.030085,6.088225479,0.0,3.20568,2.882545479
 08/09  02:00:00,48.6765881017,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.6614612265,0.0,0.0,0.0,15.863942322,22.030085,5.39993179607,0.0,3.20568,2.19425179607
 08/09  04:00:00,48.9181517035,0.0,0.0,0.0,15.863942322,22.030085,3.91351137203,0.0,3.20568,0.707831372032
 08/09  05:00:00,48.8917734567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  06:00:00,94.1222423149,7.98546265275,38.1540689577,0.0,15.863942322,22.606085,6.10614946068,0.0179129732973,3.20568,2.88255648739
 08/09  07:00:00,89.1931277963,7.98546265275,40.4638177571,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/09  08:00:00,141.516520309,7.98546265275,44.5467398032,0.0,44.73757,41.8366005,18.9130352285,0.0,16.0284,2.88463522851
 08/09  09:00:00,141.226870285,7.99097455332,44.252480526,0.0,44.73757,41.8366005,18.9129390921,0.0,16.0284,2.88453909209
 08/09  10:00:00,145.904670311,8.04018088425,46.0798993484,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  11:00:00,156.264505783,8.40456148888,55.3506315415,0.0,44.73757,44.63617,26.9272863464,0.0,24.0426,2.88468634642
 08/09  12:00:00,165.022991156,8.90144439082,64.3086343162,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  13:00:00,172.130763159,9.51205836193,73.5870127217,0.0,44.73757,41.8366005,18.9353212887,0.0223313355701,16.0284,2.88458995311
 08/09  14:00:00,183.07404184,10.4214844399,83.600033254,0.0,44.73757,41.8366005,18.9131372031,0.0,16.0284,2.88473720307
 08/09  15:00:00,194.158946163,11.635994343,94.6493520581,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/09  16:00:00,201.092838601,12.6114312521,100.611158282,0.0,44.73757,40.636785,6.09032063861,0.0,3.20568,2.88464063861
 08/09  17:00:00,179.541895639,11.7757629495,97.999377794,0.0,44.73757,22.606085,6.09022432061,0.0,3.20568,2.88454432061
 08/09  18:00:00,130.771933123,7.98546265275,53.0122481189,0.0,44.73757,22.606085,6.09400415763,0.0,3.20568,2.88832415763
 08/09  19:00:00,124.608138158,7.98546265275,46.5769750629,0.0,44.73757,22.606085,6.09682036869,0.0,3.20568,2.89114036869
 08/09  20:00:00,99.3604557894,7.98546265275,43.2148041292,0.0,15.863942322,22.606085,8.96482264672,0.0,3.20568,5.75914264672
 08/09  21:00:00,48.8599232638,0.0,0.0,0.0,15.863942322,22.030085,6.09527445336,0.0,3.20568,2.88959445336
 08/09  22:00:00,48.6702219091,0.0,0.0,0.0,15.863942322,22.030085,6.09111561576,0.0,3.20568,2.88543561576
 08/09  23:00:00,49.3764080935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  24:00:00,48.6570207351,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.6413460948,0.0,0.0,0.0,15.863942322,22.030085,6.08828602079,0.0,3.20568,2.88260602079
 08/10  02:00:00,48.6289742455,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.6143376067,0.0,0.0,0.0,15.863942322,22.030085,6.08822376808,0.0,3.20568,2.88254376808
 08/10  04:00:00,48.8777941499,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.8537153269,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  06:00:00,91.2052736214,7.98546265275,35.2648047921,0.0,15.863942322,22.606085,6.11512159638,0.0268207269829,3.20568,2.8826208694
 08/10  07:00:00,85.563316081,7.98546265275,36.8516039299,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/10  08:00:00,140.904885758,8.04559311569,43.8798435614,0.0,44.73757,41.8366005,18.9129999264,0.0,16.0284,2.88459992639
 08/10  09:00:00,149.320990045,8.23095302523,52.0889872737,0.0,44.73757,41.8366005,18.9131496131,0.0,16.0284,2.88474961306
 08/10  10:00:00,163.228429167,8.35809083772,63.0384388777,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/10  11:00:00,176.486928596,8.77103296485,75.142753539,0.0,44.73757,44.63617,26.9272551788,0.0,24.0426,2.88465517885
 08/10  12:00:00,183.738148983,9.54058319963,82.3153177202,0.0,44.73757,44.63617,26.9271609846,0.0,24.0426,2.88456098458
 08/10  13:00:00,193.807183493,10.607844453,94.1038972534,0.0,44.73757,41.8366005,16.0715161326,0.0231161325994,16.0284,0.02
 08/10  14:00:00,209.012579759,12.302065677,107.592929871,0.0,44.73757,41.8366005,18.9149643882,0.00185382015118,16.0284,2.8847105681
 08/10  15:00:00,196.667646646,13.1061090604,95.6857924177,0.0,44.73757,40.636785,3.25337722426,0.0276972242642,3.20568,0.02
 08/10  16:00:00,166.105130179,10.4519186187,67.8461817486,0.0,44.73757,40.636785,6.09029622785,0.0,3.20568,2.88461622785
 08/10  17:00:00,137.51048514,9.0272983432,58.8006991687,0.0,44.73757,22.606085,6.08980893467,0.0,3.20568,2.88412893467
 08/10  18:00:00,123.465727195,7.98546265275,45.7621475024,0.0,44.73757,22.606085,6.09423260754,0.0,3.20568,2.88855260754
 08/10  19:00:00,125.0984319,7.98546265275,47.092375011,0.0,44.73757,22.606085,6.09649596881,0.0,3.20568,2.89081596881
 08/10  20:00:00,100.292595945,7.98546265275,44.1550700532,0.0,15.863942322,22.606085,8.96506016581,0.0,3.20568,5.75938016581
 08/10  21:00:00,48.8449845065,0.0,0.0,0.0,15.863942322,22.030085,6.09551478762,0.0,3.20568,2.88983478762
 08/10  22:00:00,48.6506848013,0.0,0.0,0.0,15.863942322,22.030085,6.09106679958,0.0,3.20568,2.88538679958
 08/10  23:00:00,49.3352865473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  24:00:00,48.6190159304,0.0,0.0,0.0,15.863942322,22.030085,6.08824276792,0.0,3.20568,2.88256276792
 08/11  01:00:00,48.6112328722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  02:00:00,48.5996991731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.5900185879,0.0,0.0,0.0,15.863942322,22.030085,6.08818340315,0.0,3.20568,2.88250340315
 08/11  04:00:00,49.8857411364,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.680198407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  06:00:00,84.5949508717,7.98546265275,28.2848570564,0.0,15.863942322,22.606085,6.13464096816,0.0463773150515,3.20568,2.8825836531
 08/11  07:00:00,80.395828977,7.98546265275,31.730908933,0.0,15.863942322,22.606085,4.54950004087,1.32382004087,3.20568,0.02
 08/11  08:00:00,137.979788595,7.98546265275,41.0342240928,0.0,44.73757,41.8366005,18.9131688418,0.0,16.0284,2.88476884177
 08/11  09:00:00,152.923342912,8.03824252924,55.8565322923,0.0,44.73757,41.8366005,18.9131536924,0.0,16.0284,2.88475369239
 08/11  10:00:00,165.037072623,8.20598499773,64.9647049182,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/11  11:00:00,175.488706934,8.6338355591,74.2638633956,0.0,44.73757,44.63617,26.9272615454,0.0,24.0426,2.8846615454
 08/11  12:00:00,191.402743352,9.52659756006,89.9660059908,0.0,44.73757,44.63617,26.9271696375,0.0,24.0426,2.88456963754
 08/11  13:00:00,198.517880355,10.6854748861,98.7120783356,0.0,44.73757,41.8366005,16.0722495731,0.0238495731038,16.0284,0.02
 08/11  14:00:00,209.865332748,12.2683982407,108.463670628,0.0,44.73757,41.8366005,18.9169949254,0.00387314189628,16.0284,2.88472178346
 08/11  15:00:00,215.440877934,13.7085943535,113.79451562,0.0,44.73757,40.636785,6.11181747883,0.0215077571752,3.20568,2.88462972165
 08/11  16:00:00,221.648237564,14.1542368051,119.551301491,0.0,44.73757,40.636785,3.22937254449,0.0036925444923,3.20568,0.02
 08/11  17:00:00,203.246630758,13.4430294884,119.965258371,0.0,44.73757,22.606085,6.09282314987,0.00260528870228,3.20568,2.88453786117
 08/11  18:00:00,142.810022622,7.98546265275,64.9867587374,0.0,44.73757,22.606085,6.09406781143,0.0,3.20568,2.88838781143
 08/11  19:00:00,139.426100417,7.98546265275,61.619105405,0.0,44.73757,22.606085,6.09676934334,0.0,3.20568,2.89108934334
 08/11  20:00:00,112.471943589,7.98546265275,56.5285493692,0.0,15.863942322,22.606085,8.96461514105,0.0,3.20568,5.75893514105
 08/11  21:00:00,50.2653013991,1.032650803,0.523593903313,0.0,15.863942322,22.030085,6.09555939866,0.0,3.20568,2.88987939866
 08/11  22:00:00,48.7026033022,0.0,0.0,0.0,15.863942322,22.030085,6.09105735033,0.0,3.20568,2.88537735033
 08/11  23:00:00,49.4099321563,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  24:00:00,48.6972691722,0.0,0.0,0.0,15.863942322,22.030085,6.08824029406,0.0,3.20568,2.88256029406
 08/12  01:00:00,48.6790560073,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.6577066029,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.6340199119,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.8896787441,0.0,0.0,0.0,15.863942322,22.030085,6.08740431978,0.0,3.20568,2.88172431978
 08/12  05:00:00,48.8665501888,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,47.4295170141,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,40.2110457021,0.0,0.0,0.0,15.863942322,22.030085,6.08735578659,0.0,3.20568,2.88167578659
 08/12  08:00:00,40.2371652538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.2829489056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  10:00:00,46.3989409492,1.12927958337,4.94345080402,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,60.5273912244,3.83188853425,15.6744946558,0.0,15.863942322,22.030085,6.08828241014,0.0,3.20568,2.88260241014
 08/12  12:00:00,71.3222374451,4.7878344686,26.1807417273,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,70.4053361335,4.60310361243,25.4328020212,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  14:00:00,83.0933575896,5.72895042332,36.9861399774,0.0,15.863942322,22.030085,6.0874403912,0.0,3.20568,2.8817603912
 08/12  15:00:00,77.2875471841,5.20856127117,31.6913182823,0.0,15.863942322,22.030085,3.22633419755,0.000654197546854,3.20568,0.02
 08/12  16:00:00,85.390418054,5.9584260122,39.0395941319,0.0,15.863942322,22.030085,3.22594105051,0.000261050510872,3.20568,0.02
 08/12  17:00:00,75.0212606315,5.30905341365,29.3594569793,0.0,15.863942322,22.030085,3.22588682638,0.000206826384071,3.20568,0.02
 08/12  18:00:00,77.9705163953,5.81596058477,31.831045817,0.0,15.863942322,22.030085,6.08744078741,0.0,3.20568,2.88176078741
 08/12  19:00:00,68.721626355,4.84577646211,23.2495521865,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  20:00:00,76.5817647843,5.00875548199,23.8338191768,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,63.9462895199,3.26369442679,11.701938843,0.0,15.863942322,22.030085,6.08743159043,0.0,3.20568,2.88175159043
 08/12  22:00:00,62.5060015508,2.48958190367,11.2621045556,0.0,15.863942322,22.030085,3.25776712834,0.0320871283353,3.20568,0.02
 08/12  23:00:00,49.4288693247,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.7324937759,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.7167045234,0.0,0.0,0.0,15.863942322,22.030085,6.08744237587,0.0,3.20568,2.88176237587
 08/13  02:00:00,48.7033295784,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.6920198338,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.9608508721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  05:00:00,48.9308412735,0.0,0.0,0.0,15.863942322,22.030085,6.08739574583,0.0,3.20568,2.88171574583
 08/13  06:00:00,47.434957187,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.2115590199,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  08:00:00,40.2384213436,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,48.0029058574,1.493239866,6.23052786169,0.0,15.863942322,22.030085,6.12739859033,0.0390889843244,3.20568,2.88262960601
 08/13  10:00:00,50.2822545458,3.01415744609,6.95516197017,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,65.0675294364,4.53448938803,19.5084549539,0.0,15.863942322,22.030085,6.0883016753,0.0,3.20568,2.8826216753
 08/13  12:00:00,71.3105318667,4.53776455746,26.4193994544,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,76.0168316196,5.46259553585,30.1925626374,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,77.3537312582,5.02724020165,31.9460393049,0.0,15.863942322,22.030085,6.08744644435,0.0,3.20568,2.88176644435
 08/13  15:00:00,83.9167872124,6.07489467617,37.4499343258,0.0,15.863942322,22.030085,3.22717732065,0.00149732065043,3.20568,0.02
 08/13  16:00:00,80.1637876222,5.30160955485,34.4650115689,0.0,15.863942322,22.030085,3.22596786337,0.000287863372949,3.20568,0.02
 08/13  17:00:00,85.7708673006,6.37209772724,39.002189428,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,79.7948736578,5.39658690395,34.0098050592,0.0,15.863942322,22.030085,6.08760081458,0.000161579361252,3.20568,2.88175923522
