Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  19:00:00,81.8219158939,6.12166865149,35.0143363946,0.0,15.863942322,22.030085,3.2257638155,8.38154979475e-05,3.20568,0.02
 08/13  20:00:00,78.6210419334,4.79487038258,26.0404544639,0.0,15.863942322,22.030085,3.22583600477,0.000156004766546,3.20568,0.02
 08/13  21:00:00,77.9255770542,5.23719626549,23.6853693048,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,65.1884000326,3.50992541013,12.9073169637,0.0,15.863942322,22.030085,6.08744494006,0.0,3.20568,2.88176494006
 08/13  23:00:00,60.290328898,2.07167297798,8.77931383797,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.7502354501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.7324831532,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.716731812,0.0,0.0,0.0,15.863942322,22.030085,6.08818864092,0.0,3.20568,2.88250864092
 08/14  03:00:00,48.7033711516,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  04:00:00,48.970949851,0.0,0.0,0.0,15.863942322,22.030085,6.08827544369,0.0,3.20568,2.88259544369
 08/14  05:00:00,48.9407753946,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  06:00:00,93.3764378626,7.98546265275,37.3692838448,0.0,15.863942322,22.606085,3.25422828268,0.0285482826779,3.20568,0.02
 08/14  07:00:00,96.5073305174,7.98546265275,47.7279058687,0.0,15.863942322,22.606085,6.09044714922,0.0,3.20568,2.88476714922
 08/14  08:00:00,163.277871213,8.28690578345,65.9482540563,0.0,44.73757,41.8366005,18.9130830237,0.0,16.0284,2.88468302366
 08/14  09:00:00,177.749165713,8.8064999548,79.871328666,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/14  10:00:00,190.405391608,9.4033990857,89.1135344339,0.0,44.73757,44.63617,26.9271990185,0.0,24.0426,2.8845990185
 08/14  11:00:00,203.551049656,10.3358679278,100.59889396,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/14  12:00:00,216.213225528,11.5348405161,112.752625903,0.0,44.73757,44.63617,26.9273599667,0.0,24.0426,2.88475996667
 08/14  13:00:00,228.263207162,13.3148127306,125.804527982,0.0,44.73757,41.8366005,18.9168885623,0.00381284942796,16.0284,2.88467571284
 08/14  14:00:00,239.957071378,15.2728270855,135.525938531,0.0,44.73757,41.8366005,16.0511051109,0.002705110854,16.0284,0.02
 08/14  15:00:00,242.596073949,16.9857011963,137.650399337,0.0,44.73757,40.636785,6.09446042811,0.00418876909595,3.20568,2.88459165901
 08/14  16:00:00,250.255879206,17.7576921352,144.528607574,0.0,44.73757,40.636785,6.09673660629,0.0063040368547,3.20568,2.88475256943
 08/14  17:00:00,214.575055645,15.0142046107,129.643784655,0.0,44.73757,22.606085,3.22930507236,0.00362507235893,3.20568,0.02
 08/14  18:00:00,144.057353441,7.98546265275,66.1786678439,0.0,44.73757,22.606085,6.0943473213,0.0,3.20568,2.8886673213
 08/14  19:00:00,143.832224533,7.98546265275,65.6552889033,0.0,44.73757,22.606085,8.96803925948,0.0,3.20568,5.76235925948
 08/14  20:00:00,116.271451185,7.98546265275,59.961651875,0.0,15.863942322,22.606085,6.09536387769,0.0,3.20568,2.88968387769
 08/14  21:00:00,60.3854032583,1.73295302614,9.65051429922,0.0,15.863942322,22.030085,8.9654212328,0.0,3.20568,5.7597412328
 08/14  22:00:00,55.2994168247,1.6237537686,4.91349977211,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  23:00:00,49.4474997178,0.0,0.0,0.0,15.863942322,22.030085,6.09003078005,0.0,3.20568,2.88435078005
 08/14  24:00:00,48.7344256049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  01:00:00,48.7164759761,0.0,0.0,0.0,15.863942322,22.030085,6.08831239581,0.0,3.20568,2.88263239581
 08/15  02:00:00,48.685513354,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  03:00:00,48.660971234,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,50.0074574835,0.0,0.0,0.0,15.863942322,22.030085,6.08826180719,0.0,3.20568,2.88258180719
 08/15  05:00:00,49.7864472257,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,94.2220922052,7.98546265275,36.3830319061,0.0,15.863942322,22.606085,3.24777035757,0.0220903575698,3.20568,0.02
 08/15  07:00:00,92.9402436806,7.98546265275,44.1931906631,0.0,15.863942322,22.606085,6.09037002303,0.0,3.20568,2.88469002303
 08/15  08:00:00,155.62105637,8.12017437859,58.4701998045,0.0,44.73757,41.8366005,18.9130061736,0.0,16.0284,2.88460617356
 08/15  09:00:00,168.317054195,8.46351943059,70.7970436134,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/15  10:00:00,189.23454174,9.04654764852,88.3009343659,0.0,44.73757,44.63617,26.9273707194,0.0,24.0426,2.8847707194
 08/15  11:00:00,207.297337501,9.85074889738,104.834529342,0.0,44.73757,44.63617,26.9272895054,0.0,24.0426,2.88468950535
 08/15  12:00:00,225.481548504,11.0100549443,122.541980847,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/15  13:00:00,234.7327597,12.5174437232,133.061392962,0.0,44.73757,41.8366005,18.9136433499,0.000634926892464,16.0284,2.88460842296
 08/15  14:00:00,243.7034784,14.39286451,140.143168047,0.0,44.73757,41.8366005,18.918160533,0.0049878874996,16.0284,2.88477264546
 08/15  15:00:00,251.91536755,16.3203402606,147.619935425,0.0,44.73757,40.636785,3.2281480462,0.00246804620471,3.20568,0.02
 08/15  16:00:00,254.4265703,17.3566674795,149.093517153,0.0,44.73757,40.636785,6.09398457205,0.00361326089017,3.20568,2.88469131116
 08/15  17:00:00,224.645580901,15.6533765715,139.051802898,0.0,44.73757,22.606085,6.09390716113,0.0036169835881,3.20568,2.88461017754
 08/15  18:00:00,149.900575706,7.98546265275,72.0390937101,0.0,44.73757,22.606085,6.09430656146,0.0,3.20568,2.88862656146
 08/15  19:00:00,146.928366855,7.98546265275,69.0990363912,0.0,44.73757,22.606085,6.09672622669,0.0,3.20568,2.89104622669
 08/15  20:00:00,109.862920035,7.98546265275,53.953126694,0.0,15.863942322,22.606085,6.10661160085,0.011290078031,3.20568,2.88964152282
 08/15  21:00:00,48.6586457071,0.0,0.0,0.0,15.863942322,22.030085,8.96518714135,0.0,3.20568,5.75950714135
 08/15  22:00:00,48.6761256409,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  23:00:00,49.3857096009,0.0,0.0,0.0,15.863942322,22.030085,6.09003922312,0.0,3.20568,2.88435922312
 08/15  24:00:00,48.6704947564,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  01:00:00,48.6611454119,0.0,0.0,0.0,15.863942322,22.030085,6.08820941816,0.0,3.20568,2.88252941816
 08/16  02:00:00,48.6535209097,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  03:00:00,48.6423746351,0.0,0.0,0.0,15.863942322,22.030085,6.08830189476,0.0,3.20568,2.88262189476
 08/16  04:00:00,48.9052017412,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  05:00:00,48.8821866962,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,95.7547152861,7.98546265275,38.3573538697,0.0,15.863942322,22.606085,6.11122967978,0.0229755915266,3.20568,2.88257408825
 08/16  07:00:00,89.4156781257,7.98546265275,40.6847302384,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/16  08:00:00,147.67007188,7.99680508852,50.6719122636,0.0,44.73757,41.8366005,18.9129867834,0.0,16.0284,2.88458678339
 08/16  09:00:00,158.086268442,8.17547888166,60.8886478555,0.0,44.73757,41.8366005,18.9131545422,0.0,16.0284,2.88475454218
 08/16  10:00:00,173.67278984,8.61412848958,73.2173579087,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/16  11:00:00,192.530957763,9.3985867765,90.5667305064,0.0,44.73757,44.63617,26.9272764217,0.0,24.0426,2.8846764217
 08/16  12:00:00,210.533887276,10.4871401511,108.165763231,0.0,44.73757,44.63617,26.9271984357,0.0,24.0426,2.88459843568
 08/16  13:00:00,226.106046158,11.9822011045,125.014658807,0.0,44.73757,41.8366005,16.0699258511,0.02152585111,16.0284,0.02
 08/16  14:00:00,241.182856679,13.8332075727,138.216400406,0.0,44.73757,41.8366005,18.9135126517,0.000346578056572,16.0284,2.88476607362
 08/16  15:00:00,245.480092127,15.6776657183,141.863247651,0.0,44.73757,40.636785,3.24418932615,0.0185093261548,3.20568,0.02
 08/16  16:00:00,250.266111675,16.6807824598,145.642392898,0.0,44.73757,40.636785,6.09399230292,0.00362443140613,3.20568,2.88468787152
 08/16  17:00:00,221.010806907,14.646411495,136.463201686,0.0,44.73757,22.606085,6.09222132794,0.00193148123376,3.20568,2.88460984671
 08/16  18:00:00,142.663926898,7.98546265275,64.8450812958,0.0,44.73757,22.606085,6.094251592,0.0,3.20568,2.888571592
 08/16  19:00:00,128.375678097,7.98546265275,50.3420073944,0.0,44.73757,22.606085,6.09667320918,0.0,3.20568,2.89099320918
 08/16  20:00:00,100.32218331,7.98546265275,42.7506468587,0.0,15.863942322,22.606085,8.96545131552,0.0,3.20568,5.75977131552
 08/16  21:00:00,48.883599153,0.0,0.0,0.0,15.863942322,22.030085,6.09524123723,0.0,3.20568,2.88956123723
 08/16  22:00:00,48.69912264,0.0,0.0,0.0,15.863942322,22.030085,6.09127083862,0.0,3.20568,2.88559083862
 08/16  23:00:00,49.4014967922,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  24:00:00,48.6869868302,0.0,0.0,0.0,15.863942322,22.030085,6.08829901505,0.0,3.20568,2.88261901505
 08/17  01:00:00,48.6704319517,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.6548683019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  03:00:00,48.6400013927,0.0,0.0,0.0,15.863942322,22.030085,6.08825506937,0.0,3.20568,2.88257506937
 08/17  04:00:00,48.9028605905,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  05:00:00,48.8799085573,0.0,0.0,0.0,15.863942322,22.030085,6.08821020105,0.0,3.20568,2.88253020105
 08/17  06:00:00,94.444322127,7.98546265275,37.0496897886,0.0,15.863942322,22.606085,3.24699644932,0.021316449325,3.20568,0.02
 08/17  07:00:00,91.8796374848,7.98546265275,43.1397973997,0.0,15.863942322,22.606085,6.09029944863,0.0,3.20568,2.88461944863
 08/17  08:00:00,148.031081499,8.03175211286,50.996761945,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/17  09:00:00,164.991095978,8.25923837714,67.6886338154,0.0,44.73757,41.8366005,18.9131906426,0.0,16.0284,2.88479064261
 08/17  10:00:00,189.216627058,8.72906397537,88.5917020531,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  11:00:00,207.186433826,9.5210785357,105.03292655,0.0,44.73757,44.63617,26.9273156117,0.0,24.0426,2.88471561172
 08/17  12:00:00,229.269019345,10.7407810351,126.578530341,0.0,44.73757,44.63617,26.9272407891,0.0,24.0426,2.88464078911
 08/17  13:00:00,244.648077082,12.2918993283,143.189716085,0.0,44.73757,41.8366005,16.0487705087,0.000370508743565,16.0284,0.02
 08/17  14:00:00,257.534478278,14.302050733,154.052969746,0.0,44.73757,41.8366005,18.9167120516,0.0039626486862,16.0284,2.88434940288
 08/17  15:00:00,265.429021012,16.5247655765,160.924599105,0.0,44.73757,40.636785,6.09602884975,0.00561159910029,3.20568,2.88473725065
 08/17  16:00:00,268.099870885,17.5452739861,162.575405675,0.0,44.73757,40.636785,3.22951377948,0.0038337794831,3.20568,0.02
 08/17  17:00:00,238.321278817,15.5864493871,152.786686919,0.0,44.73757,22.606085,6.09503931128,0.00469690763225,3.20568,2.88466240364
 08/17  18:00:00,160.172427585,7.98546265275,82.2602738287,0.0,44.73757,22.606085,6.09405637804,0.0,3.20568,2.88837637804
 08/17  19:00:00,154.01287282,7.98546265275,75.8435891423,0.0,44.73757,22.606085,8.96762840726,0.0,3.20568,5.76194840726
 08/17  20:00:00,128.459514401,7.98546265275,70.7545362926,0.0,15.863942322,22.606085,6.09560382225,0.0,3.20568,2.88992382225
 08/17  21:00:00,69.4975024439,3.27195046401,17.248084815,0.0,15.863942322,22.030085,6.09557487314,0.0,3.20568,2.88989487314
 08/17  22:00:00,52.4164843492,1.00044798425,2.64410995087,0.0,15.863942322,22.030085,6.09126683794,0.0,3.20568,2.88558683794
 08/17  23:00:00,49.4592431602,0.0,0.0,0.0,15.863942322,22.030085,6.08995062525,0.0,3.20568,2.88427062525
 08/17  24:00:00,48.7445585574,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  01:00:00,48.7367492974,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.7252271082,0.0,0.0,0.0,15.863942322,22.030085,6.08826163803,0.0,3.20568,2.88258163803
 08/18  03:00:00,48.7114549203,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,50.1102540358,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  05:00:00,49.873638982,0.0,0.0,0.0,15.863942322,22.030085,6.08821980962,0.0,3.20568,2.88253980962
 08/18  06:00:00,105.01611944,7.98546265275,47.0955411706,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/18  07:00:00,104.263234619,7.98546265275,55.4750740589,0.0,15.863942322,22.606085,6.10269212481,0.0123075647053,3.20568,2.8847045601
 08/18  08:00:00,165.478550759,8.22611356137,68.2053469651,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/18  09:00:00,182.111118977,8.76429230649,84.2744684657,0.0,44.73757,41.8366005,18.9130331556,0.0,16.0284,2.88463315565
 08/18  10:00:00,201.598846331,9.43276727114,100.266179134,0.0,44.73757,44.63617,26.9274082267,0.0,24.0426,2.88480822669
 08/18  11:00:00,220.539047078,10.4790840805,117.43419724,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  12:00:00,237.523344422,11.8764230359,133.706010095,0.0,44.73757,44.63617,26.9273366049,0.0,24.0426,2.88473660488
 08/18  13:00:00,248.652493501,13.6602099972,145.834882233,0.0,44.73757,41.8366005,18.9141056054,0.00104042370476,16.0284,2.88466518167
 08/18  14:00:00,260.87749325,15.6004158684,156.10817854,0.0,44.73757,41.8366005,16.05154518,0.00314517996138,16.0284,0.02
 08/18  15:00:00,269.201378243,17.6195671005,163.603243854,0.0,44.73757,40.636785,6.09719136856,0.00691749727718,3.20568,2.88459387128
 08/18  16:00:00,271.908710476,18.4499123187,165.479585833,0.0,44.73757,40.636785,6.09380124377,0.00335234042143,3.20568,2.88476890335
 08/18  17:00:00,243.923812719,16.2887311237,157.686944868,0.0,44.73757,22.606085,3.23164418883,0.00596418882911,3.20568,0.02
 08/18  18:00:00,160.667415349,7.98546265275,82.7355830374,0.0,44.73757,22.606085,6.09423878358,0.0,3.20568,2.88855878358
 08/18  19:00:00,151.17237943,7.98546265275,73.3256536002,0.0,44.73757,22.606085,8.96773659602,0.0,3.20568,5.76205659602
 08/18  20:00:00,122.207077704,7.98546265275,64.8056525899,0.0,15.863942322,22.606085,6.09522695032,0.0,3.20568,2.88954695032
 08/18  21:00:00,72.1018185043,3.55921157805,19.797116707,0.0,15.863942322,22.030085,6.09562255411,0.0,3.20568,2.88994255411
 08/18  22:00:00,52.8818418299,2.16159507846,1.94754303769,0.0,15.863942322,22.030085,6.09078440587,0.0,3.20568,2.88510440587
 08/18  23:00:00,50.2013232537,0.4130603212,0.318828243424,0.0,15.863942322,22.030085,6.08990074982,0.0,3.20568,2.88422074982
 08/18  24:00:00,48.7543848317,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.7370673793,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.7139437926,0.0,0.0,0.0,15.863942322,22.030085,6.08743985159,0.0,3.20568,2.88175985159
 08/19  03:00:00,48.6966479356,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.9735305283,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.9434425977,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,48.9245234364,0.0,0.0,0.0,15.863942322,22.030085,6.08740772822,0.0,3.20568,2.88172772822
 08/19  07:00:00,40.2565269038,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.2757226771,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,50.6156191111,2.73480458218,7.59055312219,0.0,15.863942322,22.030085,6.15728088,0.0689631413194,3.20568,2.88263773868
 08/19  10:00:00,60.3689609816,3.9991562685,16.0436815505,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,76.0940907376,4.84454586501,30.2087717071,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,73.3438269107,4.86220637927,28.1117951864,0.0,15.863942322,22.030085,6.08830754237,0.0,3.20568,2.88262754237
 08/19  13:00:00,80.1364364263,5.23572882593,34.5119781721,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,79.4197828196,5.24948684512,33.7609632715,0.0,15.863942322,22.030085,3.22626487574,0.000584875735491,3.20568,0.02
 08/19  15:00:00,88.117641435,5.77172485325,41.9291161575,0.0,15.863942322,22.030085,3.22675213536,0.00107213535818,3.20568,0.02
 08/19  16:00:00,81.287035247,5.47684636255,35.3929453611,0.0,15.863942322,22.030085,6.08792251767,0.00047286469961,3.20568,2.88176965297
 08/19  17:00:00,87.9653628284,5.91950057128,41.6281735994,0.0,15.863942322,22.030085,3.22593543472,0.000255434716896,3.20568,0.02
 08/19  18:00:00,79.1902799045,5.46362448092,33.3230487565,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,82.1175178465,5.62229870528,35.7929594904,0.0,15.863942322,22.030085,6.08745065552,0.0,3.20568,2.88177065552
 08/19  20:00:00,77.9938263845,4.82070590316,23.9444082203,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  21:00:00,74.7616741591,4.43969730538,21.2984232714,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,69.2067670533,3.85060522667,16.5700703025,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,58.8299744903,1.82178570648,7.56080280199,0.0,15.863942322,22.030085,6.08745176356,0.0,3.20568,2.88177176356
 08/19  24:00:00,48.7579784954,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.7498219551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.7414272792,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.7375161833,0.0,0.0,0.0,15.863942322,22.030085,6.08745509403,0.0,3.20568,2.88177509403
 08/20  04:00:00,49.0252624982,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,49.0010741723,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,48.9352112707,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.2662432453,0.0,0.0,0.0,15.863942322,22.030085,6.0874259799,0.0,3.20568,2.8817459799
 08/20  08:00:00,48.2519400242,1.43522822525,6.530982925,0.0,15.863942322,22.030085,3.2703479374,0.0446679373975,3.20568,0.02
 08/20  09:00:00,51.251742506,2.94384747381,8.00317981821,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,63.1915662683,4.20039590439,18.6621859804,0.0,15.863942322,22.030085,6.08833177151,0.0,3.20568,2.88265177151
 08/20  11:00:00,71.6117676028,4.60175631746,25.980905685,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,76.8386169474,5.20137458286,31.2731564192,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,80.3718518091,5.25293034818,34.7248210471,0.0,15.863942322,22.030085,6.08847773512,0.00015305190413,3.20568,2.88264468322
 08/20  14:00:00,86.3651321888,5.83740533397,40.1144871617,0.0,15.863942322,22.030085,3.22679367016,0.00111367015888,3.20568,0.02
 08/20  15:00:00,83.271279771,5.54842322908,37.3103272948,0.0,15.863942322,22.030085,3.22701238563,0.00133238562513,3.20568,0.02
 08/20  16:00:00,88.84571133,6.23389421959,42.1945777251,0.0,15.863942322,22.030085,6.08808784005,0.000630375136834,3.20568,2.88177746491
 08/20  17:00:00,86.949756943,6.22874640345,40.3050099912,0.0,15.863942322,22.030085,3.22585697143,0.000176971426084,3.20568,0.02
 08/20  18:00:00,88.2385803916,6.34981617027,41.4818299404,0.0,15.863942322,22.030085,3.22579767473,0.000117674726668,3.20568,0.02
 08/20  19:00:00,80.3157457984,5.49445285976,34.1116615627,0.0,15.863942322,22.030085,3.2258163973,0.000136397302693,3.20568,0.02
 08/20  20:00:00,87.2930234026,5.57741482148,32.4757867645,0.0,15.863942322,22.030085,6.08753397453,8.56656088744e-05,3.20568,2.88176830892
 08/20  21:00:00,76.5410793613,4.54592857125,22.9525399727,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,71.1093219484,4.24189142559,18.0654927444,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,67.6948484419,2.88276169165,15.3472963546,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,54.8394372352,1.59743363357,4.47219098004,0.0,15.863942322,22.030085,6.08743900381,0.0,3.20568,2.88175900381
 08/21  01:00:00,48.7578677576,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.749756807,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.7413757461,0.0,0.0,0.0,15.863942322,22.030085,6.08824910387,0.0,3.20568,2.88256910387
 08/21  04:00:00,49.0254571582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,49.0067547904,0.0,0.0,0.0,15.863942322,22.030085,6.08821724734,0.0,3.20568,2.88253724734
 08/21  06:00:00,107.835931104,7.98546265275,50.3389325803,0.0,15.863942322,22.606085,3.23140997853,0.00572997852699,3.20568,0.02
 08/21  07:00:00,98.9194006801,7.98546265275,50.1353572663,0.0,15.863942322,22.606085,6.11250716472,0.0221704092503,3.20568,2.88465675547
 08/21  08:00:00,146.47389796,8.22196160605,49.2640685234,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  09:00:00,147.488678513,8.22905496836,50.2716906938,0.0,44.73757,41.8366005,18.9125424623,0.0,16.0284,2.88414246231
 08/21  10:00:00,152.750850616,8.27544624064,52.6870100271,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/21  11:00:00,155.732464962,8.34959422611,54.8945382344,0.0,44.73757,44.63617,26.9273839304,0.0,24.0426,2.88478393035
 08/21  12:00:00,154.445709692,8.45027426243,54.2061165226,0.0,44.73757,44.63617,26.9273236224,0.0,24.0426,2.88472362241
 08/21  13:00:00,148.875650878,8.64322990839,51.2547027799,0.0,44.73757,41.8366005,16.0746439431,0.0262439430584,16.0284,0.02
 08/21  14:00:00,150.350201182,9.05238505474,52.327899165,0.0,44.73757,41.8366005,18.9130634198,0.0,16.0284,2.88466341976
 08/21  15:00:00,149.46000538,9.28807103835,52.4023085781,0.0,44.73757,40.636785,6.10931172219,0.0190284343752,3.20568,2.88460328782
 08/21  16:00:00,152.762835301,9.70451517335,55.2887666634,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/21  17:00:00,139.977592517,9.28324718285,60.9342780058,0.0,44.73757,22.606085,6.09047074245,0.0,3.20568,2.88479074245
 08/21  18:00:00,123.530770393,7.98546265275,45.7676498063,0.0,44.73757,22.606085,6.09422806253,0.0,3.20568,2.88854806253
 08/21  19:00:00,123.802595484,7.98546265275,45.7584849909,0.0,44.73757,22.606085,8.96806107704,0.0,3.20568,5.76238107704
 08/21  20:00:00,102.555920776,7.98546265275,44.9363647617,0.0,15.863942322,22.606085,6.10423233114,0.0088982927618,3.20568,2.88965403838
 08/21  21:00:00,48.8955271472,0.0,0.0,0.0,15.863942322,22.030085,6.09555761511,0.0,3.20568,2.88987761511
 08/21  22:00:00,48.6915805553,0.0,0.0,0.0,15.863942322,22.030085,6.09120409154,0.0,3.20568,2.88552409154
 08/21  23:00:00,49.3799545807,0.0,0.0,0.0,15.863942322,22.030085,6.08996183677,0.0,3.20568,2.88428183677
 08/21  24:00:00,48.6798882258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.6794996473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  02:00:00,48.6749398025,0.0,0.0,0.0,15.863942322,22.030085,6.08821713167,0.0,3.20568,2.88253713167
 08/22  03:00:00,48.6371036602,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  04:00:00,49.9289721069,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.7424509887,0.0,0.0,0.0,15.863942322,22.030085,6.0883303759,0.0,3.20568,2.8826503759
 08/22  06:00:00,96.4373022474,7.98546265275,38.6119165717,0.0,15.863942322,22.606085,3.23940500064,0.0137250006427,3.20568,0.02
 08/22  07:00:00,90.2239276512,7.98546265275,41.4905122137,0.0,15.863942322,22.606085,6.09041892098,0.0,3.20568,2.88473892098
 08/22  08:00:00,140.429873346,7.98546265275,43.465225236,0.0,44.73757,41.8366005,18.9130829151,0.0,16.0284,2.88468291509
 08/22  09:00:00,139.302414597,7.98546265275,42.3365247946,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  10:00:00,143.273087237,7.98546265275,43.5075333347,0.0,44.73757,44.63617,26.9272268674,0.0,24.0426,2.88462686738
 08/22  11:00:00,150.879775816,8.04277359296,50.3438165016,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  12:00:00,167.936919795,8.43485586483,67.6805414013,0.0,44.73757,44.63617,26.9274188698,0.0,24.0426,2.8848188698
 08/22  13:00:00,188.20153308,9.33023450815,89.8156498433,0.0,44.73757,41.8366005,18.9352448731,0.0220823373653,16.0284,2.88476253575
 08/22  14:00:00,207.852919756,10.4066460804,108.362806858,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  15:00:00,218.583115689,11.8269241746,118.853708436,0.0,44.73757,40.636785,6.0903863176,0.0,3.20568,2.8847063176
 08/22  16:00:00,224.99353936,12.7300331733,124.363010673,0.0,44.73757,40.636785,6.09033017334,0.0,3.20568,2.88465017334
 08/22  17:00:00,200.425467878,11.5330439245,119.071679314,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/22  18:00:00,147.972905962,7.98546265275,70.1655699756,0.0,44.73757,22.606085,8.96284432706,0.0,3.20568,5.75716432706
 08/22  19:00:00,141.417971985,7.98546265275,63.6217068669,0.0,44.73757,22.606085,6.09660160303,0.0,3.20568,2.89092160303
 08/22  20:00:00,111.838534419,7.98546265275,54.48732511,0.0,15.863942322,22.606085,6.09570900778,0.0,3.20568,2.89002900778
 08/22  21:00:00,48.6897326124,0.0,0.0,0.0,15.863942322,22.030085,8.96574475582,0.0,3.20568,5.76006475582
 08/22  22:00:00,48.7004110479,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  23:00:00,49.3943693766,0.0,0.0,0.0,15.863942322,22.030085,6.08993544938,0.0,3.20568,2.88425544938
 08/22  24:00:00,48.679212378,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.673214614,0.0,0.0,0.0,15.863942322,22.030085,6.0882483988,0.0,3.20568,2.8825683988
 08/23  02:00:00,48.6714161633,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.657180768,0.0,0.0,0.0,15.863942322,22.030085,6.08822384573,0.0,3.20568,2.88254384573
 08/23  04:00:00,48.9236329611,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.9021247154,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  06:00:00,102.449824648,7.98546265275,45.021366699,0.0,15.863942322,22.606085,6.09530220906,0.0069611553969,3.20568,2.88266105366
 08/23  07:00:00,97.0793631852,7.98546265275,48.3187002359,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/23  08:00:00,154.187933647,7.9936601375,57.1786467467,0.0,44.73757,41.8366005,18.9132345875,0.0,16.0284,2.88483458752
 08/23  09:00:00,167.912154658,8.1843161541,70.689662182,0.0,44.73757,41.8366005,18.9131825999,0.0,16.0284,2.88478259988
 08/23  10:00:00,186.635801519,8.8034249418,85.9718454786,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,205.950593701,9.70273740887,103.645107151,0.0,44.73757,44.63617,26.9273306153,0.0,24.0426,2.88473061534
 08/23  12:00:00,224.528335648,10.9505409131,121.653121161,0.0,44.73757,44.63617,26.927278658,0.0,24.0426,2.88467865799
 08/23  13:00:00,236.707820914,12.4408362814,135.130264044,0.0,44.73757,41.8366005,16.0721921286,0.023792128588,16.0284,0.02
 08/23  14:00:00,239.387120516,13.8149217036,136.447010988,0.0,44.73757,41.8366005,18.9130267372,0.0,16.0284,2.88462673722
 08/23  15:00:00,244.368572884,15.2360231251,141.20352402,0.0,44.73757,40.636785,3.22689008483,0.00121008482748,3.20568,0.02
 08/23  16:00:00,240.705661221,15.7512260803,137.034621261,0.0,44.73757,40.636785,6.09320029426,0.00269693619668,3.20568,2.88482335806
 08/23  17:00:00,200.626072317,13.6069448257,117.154259509,0.0,44.73757,22.606085,6.09045121173,0.0,3.20568,2.88477121173
 08/23  18:00:00,136.539492424,7.98546265275,58.7178067303,0.0,44.73757,22.606085,6.09417751747,0.0,3.20568,2.88849751747
 08/23  19:00:00,134.88156705,7.98546265275,56.8162300133,0.0,44.73757,22.606085,6.0969810141,0.0,3.20568,2.8913010141
 08/23  20:00:00,111.70342767,7.98546265275,54.0826323798,0.0,15.863942322,22.606085,8.96536472359,0.0,3.20568,5.75968472359
 08/23  21:00:00,48.9055806998,0.0,0.0,0.0,15.863942322,22.030085,6.09561461962,0.0,3.20568,2.88993461962
 08/23  22:00:00,48.7091478045,0.0,0.0,0.0,15.863942322,22.030085,6.09132838011,0.0,3.20568,2.88564838011
 08/23  23:00:00,49.4114653187,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  24:00:00,48.6958708039,0.0,0.0,0.0,15.863942322,22.030085,6.08784635202,0.0,3.20568,2.88216635202
 08/24  01:00:00,48.6898206509,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  02:00:00,48.6879805989,0.0,0.0,0.0,15.863942322,22.030085,6.08833109269,0.0,3.20568,2.88265109269
 08/24  03:00:00,48.6832418316,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  04:00:00,48.9649366292,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.9363480459,0.0,0.0,0.0,15.863942322,22.030085,6.08831036255,0.0,3.20568,2.88263036255
 08/24  06:00:00,107.346022051,7.98546265275,49.8793272407,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/24  07:00:00,105.190583324,7.98546265275,56.4049485182,0.0,15.863942322,22.606085,6.09976331291,0.00927320490747,3.20568,2.884810108
 08/24  08:00:00,165.422996689,8.2400377493,68.1470957868,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/24  09:00:00,181.702816303,8.79274383192,83.8433404389,0.0,44.73757,41.8366005,18.9131622717,0.0,16.0284,2.88476227172
 08/24  10:00:00,195.773502597,9.36962873394,94.5143269974,0.0,44.73757,44.63617,26.9273145504,0.0,24.0426,2.88471455035
 08/24  11:00:00,209.198168547,10.2743562602,106.320993058,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  12:00:00,227.017182784,11.6097998861,123.486528418,0.0,44.73757,44.63617,26.9272669012,0.0,24.0426,2.88466690118
 08/24  13:00:00,231.598526342,12.9823152159,129.480189605,0.0,44.73757,41.8366005,18.9132683886,0.0,16.0284,2.88486838864
 08/24  14:00:00,242.520930961,14.7198490033,138.657778768,0.0,44.73757,41.8366005,16.0497503452,0.00135034524769,16.0284,0.02
 08/24  15:00:00,248.651057546,16.7186941403,143.986176958,0.0,44.73757,40.636785,6.11232855096,0.0218280813425,3.20568,2.88482046962
 08/24  16:00:00,231.207044955,16.1785900554,127.122813525,0.0,44.73757,40.636785,6.09270913292,0.00225644515873,3.20568,2.88477268776
 08/24  17:00:00,199.793572279,13.7926511604,116.14400842,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/24  18:00:00,140.914069914,7.98546265275,63.0810645155,0.0,44.73757,22.606085,6.09430310069,0.0,3.20568,2.88862310069
 08/24  19:00:00,133.368751676,7.98546265275,55.3045495201,0.0,44.73757,22.606085,8.96803007127,0.0,3.20568,5.76235007127
 08/24  20:00:00,106.329090763,7.98546265275,48.7214175767,0.0,15.863942322,22.606085,6.09539415998,0.0,3.20568,2.88971415998
 08/24  21:00:00,48.8911705353,0.0,0.0,0.0,15.863942322,22.030085,8.96550847342,0.0,3.20568,5.75982847342
 08/24  22:00:00,48.6942231189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  23:00:00,49.3949038492,0.0,0.0,0.0,15.863942322,22.030085,6.09007675063,0.0,3.20568,2.88439675063
 08/24  24:00:00,48.6788709513,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.6619576649,0.0,0.0,0.0,15.863942322,22.030085,6.08821908384,0.0,3.20568,2.88253908384
 08/25  02:00:00,48.6509048926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.644295907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,49.9660675098,0.0,0.0,0.0,15.863942322,22.030085,6.0883446463,0.0,3.20568,2.8826646463
 08/25  05:00:00,49.7499925852,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,94.7009827531,7.98546265275,36.8883201641,0.0,15.863942322,22.606085,3.25291976742,0.0272397674183,3.20568,0.02
 08/25  07:00:00,90.4634969355,7.98546265275,41.7366098912,0.0,15.863942322,22.606085,6.09052560804,0.0,3.20568,2.88484560804
 08/25  08:00:00,153.741597962,7.99368355164,56.7328654256,0.0,44.73757,41.8366005,18.9132031586,0.0,16.0284,2.8848031586
 08/25  09:00:00,166.804711374,8.15282410231,69.6105143363,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  10:00:00,182.87065232,8.66279349167,82.3422741756,0.0,44.73757,44.63617,26.9273602703,0.0,24.0426,2.88476027026
 08/25  11:00:00,200.219168446,9.52748711949,98.100191071,0.0,44.73757,44.63617,26.9273172234,0.0,24.0426,2.8847172234
 08/25  12:00:00,211.966047932,10.6595148562,109.403879596,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/25  13:00:00,218.565105868,11.9480853611,117.501452165,0.0,44.73757,41.8366005,18.9364809648,0.0234068334816,16.0284,2.88467413136
 08/25  14:00:00,227.735177492,13.6988585421,124.909945604,0.0,44.73757,41.8366005,18.9136808171,0.000693532023976,16.0284,2.88458728507
 08/25  15:00:00,234.0613257,15.3204145184,130.807186631,0.0,44.73757,40.636785,3.24676815211,0.0210881521103,3.20568,0.02
 08/25  16:00:00,241.061018165,15.9958695382,137.127644485,0.0,44.73757,40.636785,6.09453834412,0.00402109798575,3.20568,2.88483724614
 08/25  17:00:00,217.705430351,14.3005757232,133.497553908,0.0,44.73757,22.606085,6.09154940369,0.00107546787759,3.20568,2.88479393581
 08/25  18:00:00,148.76355916,7.98546265275,70.9220212729,0.0,44.73757,22.606085,6.09441965652,0.0,3.20568,2.88873965652
 08/25  19:00:00,145.488752705,7.98546265275,66.2487673045,0.0,44.73757,22.606085,6.09680263148,0.0,3.20568,2.89112263148
 08/25  20:00:00,115.589931541,7.98546265275,58.2225617256,0.0,15.863942322,22.606085,8.96551807448,0.0,3.20568,5.75983807448
 08/25  21:00:00,48.7119426869,0.0,0.0,0.0,15.863942322,22.030085,6.09546080166,0.0,3.20568,2.88978080166
 08/25  22:00:00,48.7249484152,0.0,0.0,0.0,15.863942322,22.030085,6.09116335174,0.0,3.20568,2.88548335174
 08/25  23:00:00,49.4301077534,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  24:00:00,48.7123057546,0.0,0.0,0.0,15.863942322,22.030085,6.08832287647,0.0,3.20568,2.88264287647
 08/26  01:00:00,48.691408696,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.6802004263,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.66446032,0.0,0.0,0.0,15.863942322,22.030085,6.08740732128,0.0,3.20568,2.88172732128
 08/26  04:00:00,48.9292974527,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.8870642905,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,48.877118187,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.2241741891,0.0,0.0,0.0,15.863942322,22.030085,6.08739782446,0.0,3.20568,2.88171782446
 08/26  08:00:00,40.2523513194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,42.5241871033,0.176422723301,2.07177275589,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,51.9773388716,3.12903231715,8.53749757571,0.0,15.863942322,22.030085,6.13310765097,0.0447568103578,3.20568,2.88267084062
 08/26  11:00:00,67.6923891002,4.31994911734,22.35219774,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,74.2495665253,5.03320377594,28.8718965856,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  13:00:00,75.4687803721,5.05323494255,30.0580097352,0.0,15.863942322,22.030085,6.08745793862,0.0,3.20568,2.88177793862
 08/26  14:00:00,80.7708339648,5.61271837422,34.7876894172,0.0,15.863942322,22.030085,3.22614134063,0.00046134062701,3.20568,0.02
 08/26  15:00:00,80.8252204076,5.48377683426,34.961962066,0.0,15.863942322,22.030085,3.22636242404,0.000682424043486,3.20568,0.02
 08/26  16:00:00,82.6915892553,5.87934481719,36.428785832,0.0,15.863942322,22.030085,3.22648690391,0.000806903913331,3.20568,0.02
 08/26  17:00:00,80.0975653857,5.54550348587,34.1778961369,0.0,15.863942322,22.030085,6.08763483095,0.000159425074168,3.20568,2.88179540587
 08/26  18:00:00,79.7233685034,5.72453870723,33.6315601465,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  19:00:00,76.4152700959,5.2082539181,29.1141649989,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,79.699058068,5.07755381585,25.4301982789,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,71.7341729281,4.24729346854,18.4980748269,0.0,15.863942322,22.030085,6.08746631333,0.0,3.20568,2.88178631333
 08/26  22:00:00,54.4259467801,1.57241713284,4.09492123087,0.0,15.863942322,22.030085,3.25089300023,0.0252130002311,3.20568,0.02
 08/26  23:00:00,51.1201476165,1.2391809636,0.450526965072,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.7419131128,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.7379237562,0.0,0.0,0.0,15.863942322,22.030085,6.08739853788,0.0,3.20568,2.88171853788
 08/27  02:00:00,48.723181097,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.7082799695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  04:00:00,48.9699812072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.9433479767,0.0,0.0,0.0,15.863942322,22.030085,6.08739248164,0.0,3.20568,2.88171248164
 08/27  06:00:00,48.8779418722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  07:00:00,40.2151403667,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.2475820156,0.0,0.0,0.0,15.863942322,22.030085,6.08834474267,0.0,3.20568,2.88266474267
 08/27  09:00:00,40.2802012669,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,49.9591118609,2.25279128987,7.40259078523,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,72.8525095364,4.92899826678,26.9143625381,0.0,15.863942322,22.030085,6.0883363738,0.0,3.20568,2.8826563738
 08/27  12:00:00,73.8053731351,4.98000567814,28.4853655969,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,78.1713789558,5.48108118765,32.3330326147,0.0,15.863942322,22.030085,3.22582798528,0.000147985278369,3.20568,0.02
 08/27  14:00:00,79.3685394904,5.45820249001,33.5401011528,0.0,15.863942322,22.030085,6.08803907454,0.000594549477412,3.20568,2.88176452506
 08/27  15:00:00,82.0178724783,5.94748494359,35.7009295408,0.0,15.863942322,22.030085,3.2268742628,0.00119426279748,3.20568,0.02
 08/27  16:00:00,80.0694422128,5.60646040705,34.0912166639,0.0,15.863942322,22.030085,3.22583553905,0.000155539051607,3.20568,0.02
 08/27  17:00:00,82.6639990118,6.05189325528,36.2359414368,0.0,15.863942322,22.030085,6.08769307244,0.000213517274238,3.20568,2.88179955517
 08/27  18:00:00,78.5943270918,5.49143464743,32.7363797232,0.0,15.863942322,22.030085,3.22580389832,0.000123898321406,3.20568,0.02
 08/27  19:00:00,77.3938948017,5.5078414739,29.8044604734,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,78.5781712363,5.01231573981,24.3985030718,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,64.0033827401,3.52367641718,11.5204361982,0.0,15.863942322,22.030085,6.20448533612,0.1170111132,3.20568,2.88179422292
 08/27  22:00:00,52.7825078643,0.761715004905,3.28614639737,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.4069205324,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.716956196,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.7078437331,0.0,0.0,0.0,15.863942322,22.030085,6.0883025586,0.0,3.20568,2.8826225586
 08/28  02:00:00,48.699600407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.6825746876,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.9393486768,0.0,0.0,0.0,15.863942322,22.030085,6.08829859964,0.0,3.20568,2.88261859964
 08/28  05:00:00,48.9152650126,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,87.9143834091,7.98546265275,30.5054735547,0.0,15.863942322,22.606085,6.13441728571,0.0461226195869,3.20568,2.88261466612
 08/28  07:00:00,83.2978353712,7.98546265275,34.5542206665,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/28  08:00:00,148.019689635,8.05794696717,50.9564946408,0.0,44.73757,41.8366005,18.913237471,0.0,16.0284,2.88483747098
 08/28  09:00:00,165.409859877,8.17990101418,68.1830078491,0.0,44.73757,41.8366005,18.9132087777,0.0,16.0284,2.88480877774
 08/28  10:00:00,180.400913623,8.78512660583,79.7492104764,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,190.911582405,9.660196648,88.6686793483,0.0,44.73757,44.63617,26.9273799684,0.0,24.0426,2.88477996837
 08/28  12:00:00,208.127351644,10.8453395363,105.379965913,0.0,44.73757,44.63617,26.9273511258,0.0,24.0426,2.8847511258
 08/28  13:00:00,219.37436688,12.2870881115,117.964484282,0.0,44.73757,41.8366005,16.0713659741,0.0229659741264,16.0284,0.02
 08/28  14:00:00,227.561006807,14.1068294944,124.325256194,0.0,44.73757,41.8366005,18.915470764,0.00234847946088,16.0284,2.88472228454
 08/28  15:00:00,232.258622857,15.6481966592,128.677212335,0.0,44.73757,40.636785,6.11335990573,0.0229864467917,3.20568,2.88469345894
 08/28  16:00:00,239.002163948,16.485510992,134.575600733,0.0,44.73757,40.636785,3.22953807162,0.00385807161866,3.20568,0.02
 08/28  17:00:00,214.806458635,14.5743039684,130.318557688,0.0,44.73757,22.606085,6.09652162193,0.00649533585072,3.20568,2.88434628608
 08/28  18:00:00,148.512506078,7.98546265275,70.6211658964,0.0,44.73757,22.606085,6.09439156282,0.0,3.20568,2.88871156282
 08/28  19:00:00,145.134718938,7.98546265275,65.5239697451,0.0,44.73757,22.606085,8.96735358012,0.0,3.20568,5.76167358012
 08/28  20:00:00,116.498918835,7.98546265275,58.772498546,0.0,15.863942322,22.606085,6.09568359115,0.0,3.20568,2.89000359115
 08/28  21:00:00,48.9313601832,0.0,0.0,0.0,15.863942322,22.030085,6.09570811386,0.0,3.20568,2.89002811386
 08/28  22:00:00,48.7239564951,0.0,0.0,0.0,15.863942322,22.030085,6.09134063328,0.0,3.20568,2.88566063328
 08/28  23:00:00,49.4312779282,0.0,0.0,0.0,15.863942322,22.030085,6.09004580378,0.0,3.20568,2.88436580378
 08/28  24:00:00,48.7207751504,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.7079358504,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  02:00:00,48.6936499386,0.0,0.0,0.0,15.863942322,22.030085,6.08835969359,0.0,3.20568,2.88267969359
 08/29  03:00:00,48.6797608787,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  04:00:00,50.038512479,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.8182509463,0.0,0.0,0.0,15.863942322,22.030085,6.08836021619,0.0,3.20568,2.88268021619
 08/29  06:00:00,99.5989568498,7.98546265275,41.7326653314,0.0,15.863942322,22.606085,3.23432391147,0.00864391146709,3.20568,0.02
 08/29  07:00:00,93.732894404,7.98546265275,44.9820574992,0.0,15.863942322,22.606085,6.09037152384,0.0,3.20568,2.88469152384
 08/29  08:00:00,155.108623509,8.12244409126,57.9693226072,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  09:00:00,169.719607512,8.43698174409,72.2321120945,0.0,44.73757,41.8366005,18.9133197202,0.0,16.0284,2.88491972023
 08/29  10:00:00,184.800881306,9.11405508581,83.8152346444,0.0,44.73757,44.63617,26.9274957433,0.0,24.0426,2.88489574334
 08/29  11:00:00,200.858671266,10.1225960956,98.1306238676,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  12:00:00,216.314690603,11.5805196841,112.811487715,0.0,44.73757,44.63617,26.9274718055,0.0,24.0426,2.88487180555
 08/29  13:00:00,229.517845538,13.2845114992,127.094348919,0.0,44.73757,41.8366005,18.9335894919,0.0203415951619,16.0284,2.88484789678
 08/29  14:00:00,239.718973343,15.079133733,135.4938471,0.0,44.73757,41.8366005,16.0535821397,0.00518213965152,16.0284,0.02
 08/29  15:00:00,245.170663337,16.8586153866,140.357628861,0.0,44.73757,40.636785,6.09393140143,0.0034273885975,3.20568,2.88482401283
 08/29  16:00:00,244.581778723,17.5427574934,139.088191985,0.0,44.73757,40.636785,6.09475409187,0.0042739399221,3.20568,2.88480015194
 08/29  17:00:00,217.546335366,15.4563347056,132.171807619,0.0,44.73757,22.606085,3.22788708811,0.00220708811385,3.20568,0.02
 08/29  18:00:00,146.899059118,7.98546265275,69.0693965672,0.0,44.73757,22.606085,8.96328746309,0.0,3.20568,5.75760746309
 08/29  19:00:00,143.696235685,7.98546265275,64.4573196624,0.0,44.73757,22.606085,6.09696077822,0.0,3.20568,2.89128077822
 08/29  20:00:00,116.429431455,7.98546265275,59.0552795559,0.0,15.863942322,22.606085,6.09557827683,0.0,3.20568,2.88989827683
 08/29  21:00:00,54.0361377302,1.50862155666,3.81240584287,0.0,15.863942322,22.030085,8.96579635746,0.0,3.20568,5.76011635746
 08/29  22:00:00,54.9330397459,0.538881186118,5.66375082491,0.0,15.863942322,22.030085,6.09136375015,0.0,3.20568,2.88568375015
 08/29  23:00:00,49.4433308806,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  24:00:00,48.7270959935,0.0,0.0,0.0,15.863942322,22.030085,6.08835220595,0.0,3.20568,2.88267220595
 08/30  01:00:00,48.7064574474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  02:00:00,48.6876289881,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.6777466267,0.0,0.0,0.0,15.863942322,22.030085,6.0883594364,0.0,3.20568,2.8826794364
 08/30  04:00:00,48.9354295623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.8981523647,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  06:00:00,96.6146010031,7.98546265275,39.2058984452,0.0,15.863942322,22.606085,6.10122204088,0.0128562137526,3.20568,2.88268582713
 08/30  07:00:00,99.3145389558,7.98546265275,50.5490381375,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/30  08:00:00,163.330071495,8.12016860717,66.1702886235,0.0,44.73757,41.8366005,18.9132593492,0.0,16.0284,2.88485934915
 08/30  09:00:00,174.896771893,8.50445379283,77.3371218333,0.0,44.73757,41.8366005,18.91323723,0.0,16.0284,2.88483722999
 08/30  10:00:00,188.456058716,9.03448132004,87.549218381,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  11:00:00,206.215070625,10.1325231892,103.476886143,0.0,44.73757,44.63617,26.9274186029,0.0,24.0426,2.88481860291
 08/30  12:00:00,222.54987784,11.4009309721,119.229666002,0.0,44.73757,44.63617,26.9273999712,0.0,24.0426,2.8847999712
 08/30  13:00:00,232.546397642,12.8317462921,130.586934101,0.0,44.73757,41.8366005,16.0727084625,0.0243084624584,16.0284,0.02
 08/30  14:00:00,240.445957622,14.1722023561,137.142965073,0.0,44.73757,41.8366005,18.9131813478,0.0,16.0284,2.8847813478
 08/30  15:00:00,234.946792212,15.1934743191,131.833262467,0.0,44.73757,40.636785,6.11208155187,0.0216388138017,3.20568,2.88476273807
 08/30  16:00:00,231.708435433,15.5990938618,128.197223195,0.0,44.73757,40.636785,3.22786969614,0.00218969614372,3.20568,0.02
 08/30  17:00:00,206.311054749,13.2207595785,123.21322981,0.0,44.73757,22.606085,6.09042414423,0.0,3.20568,2.88474414423
 08/30  18:00:00,147.227973112,7.98546265275,69.3856722416,0.0,44.73757,22.606085,6.09455971894,0.0,3.20568,2.88887971894
 08/30  19:00:00,145.256369508,7.98546265275,65.7265132415,0.0,44.73757,22.606085,8.96782244676,0.0,3.20568,5.76214244676
 08/30  20:00:00,116.053884851,7.98546265275,58.4138572006,0.0,15.863942322,22.606085,6.09582634071,0.0,3.20568,2.89014634071
 08/30  21:00:00,48.9165828197,0.0,0.0,0.0,15.863942322,22.030085,6.0959510909,0.0,3.20568,2.8902710909
 08/30  22:00:00,48.7170211327,0.0,0.0,0.0,15.863942322,22.030085,6.09140591945,0.0,3.20568,2.88572591945
 08/30  23:00:00,49.4123990653,0.0,0.0,0.0,15.863942322,22.030085,6.09001469451,0.0,3.20568,2.88433469451
 08/30  24:00:00,48.7008759716,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  01:00:00,48.6937561426,0.0,0.0,0.0,15.863942322,22.030085,6.08830138562,0.0,3.20568,2.88262138562
 08/31  02:00:00,48.6825005749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.6733618901,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.9385189011,0.0,0.0,0.0,15.863942322,22.030085,6.08831136215,0.0,3.20568,2.88263136215
