Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  05:00:00,48.9066011431,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,104.980582421,7.98546265275,47.5267644852,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/31  07:00:00,105.592243464,7.98546265275,56.8031699593,0.0,15.863942322,22.606085,6.10012527858,0.00950364709448,3.20568,2.88494163148
 08/31  08:00:00,161.270623117,8.02235683186,64.2106813247,0.0,44.73757,41.8366005,18.9132607968,0.0,16.0284,2.88486079682
 08/31  09:00:00,170.79891212,8.3542055965,73.3949825093,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  10:00:00,192.686048361,9.06490260332,91.7369164344,0.0,44.73757,44.63617,26.927447856,0.0,24.0426,2.884847856
 08/31  11:00:00,215.922233215,10.154146667,113.150497499,0.0,44.73757,44.63617,26.9274346953,0.0,24.0426,2.88483469527
 08/31  12:00:00,224.258087702,11.3073672337,121.026953252,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/31  13:00:00,196.045576834,11.7678244297,95.2120856028,0.0,44.73757,41.8366005,18.9637580468,0.0505365959544,16.0284,2.88482145086
 08/31  14:00:00,182.227278003,12.1922113024,81.0118814237,0.0,44.73757,41.8366005,18.9132081793,0.0,16.0284,2.88480817926
 08/31  15:00:00,214.478653425,13.7801699905,112.81745648,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/31  16:00:00,227.342739489,14.3798116979,125.065992189,0.0,44.73757,40.636785,6.09047490388,0.0,3.20568,2.88479490388
 08/31  17:00:00,198.779622434,12.5680505292,116.358866931,0.0,44.73757,22.606085,6.0904616344,0.0,3.20568,2.8847816344
 08/31  18:00:00,143.415966428,7.98546265275,65.6167082747,0.0,44.73757,22.606085,6.09430475087,0.0,3.20568,2.88862475087
 08/31  19:00:00,141.877934245,7.98546265275,62.3667512161,0.0,44.73757,22.606085,6.09720722472,0.0,3.20568,2.89152722472
 08/31  20:00:00,115.33304147,7.98546265275,57.6982538348,0.0,15.863942322,22.606085,8.96587252168,0.0,3.20568,5.76019252168
 08/31  21:00:00,48.9180970186,0.0,0.0,0.0,15.863942322,22.030085,6.0959432735,0.0,3.20568,2.8902632735
 08/31  22:00:00,48.7188141215,0.0,0.0,0.0,15.863942322,22.030085,6.09131453562,0.0,3.20568,2.88563453562
 08/31  23:00:00,49.4108409849,0.0,0.0,0.0,15.863942322,22.030085,6.09002509402,0.0,3.20568,2.88434509402
 08/31  24:00:00,48.6945169346,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.6789053304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.6645721728,0.0,0.0,0.0,15.863942322,22.030085,6.08833991285,0.0,3.20568,2.88265991285
 09/01  03:00:00,48.6507966836,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.9927453013,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  05:00:00,49.7771002958,0.0,0.0,0.0,15.863942322,22.030085,6.08835475753,0.0,3.20568,2.88267475753
 09/01  06:00:00,93.8324960027,7.98546265275,36.0069377635,0.0,15.863942322,22.606085,3.24648322602,0.0208032260199,3.20568,0.02
 09/01  07:00:00,87.0722357578,7.98546265275,36.9303995202,0.0,15.863942322,22.606085,6.0903976613,0.0,3.20568,2.8847176613
 09/01  08:00:00,144.031094033,8.01607455206,47.0269271307,0.0,44.73757,41.8366005,18.4983236971,0.0,16.0284,2.46992369715
 09/01  09:00:00,158.994459173,8.20042995584,61.765768556,0.0,44.73757,41.8366005,16.4629299755,0.0,16.0284,0.434529975501
 09/01  10:00:00,174.91450682,8.56590675374,74.4868746675,0.0,44.73757,44.63617,26.927555991,0.0,24.0426,2.88495599098
 09/01  11:00:00,191.047920451,9.44859897891,89.0043338971,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  12:00:00,206.779984434,10.7357976709,104.132055355,0.0,44.73757,44.63617,26.9275480469,0.0,24.0426,2.88494804689
 09/01  13:00:00,218.171788051,12.2241253993,116.818867516,0.0,44.73757,41.8366005,18.9368546382,0.0235145254596,16.0284,2.88494011278
 09/01  14:00:00,228.710337528,13.8865877004,125.684603869,0.0,44.73757,41.8366005,16.0532837106,0.0048837105648,16.0284,0.02
 09/01  15:00:00,232.441791023,15.1445129782,129.351813661,0.0,44.73757,40.636785,6.11015516268,0.0195429753148,3.20568,2.88493218736
 09/01  16:00:00,237.058666032,16.0690642785,133.038222604,0.0,44.73757,40.636785,6.09545168807,0.00484741799667,3.20568,2.88492427008
 09/01  17:00:00,209.24534215,14.0912088299,125.258153329,0.0,44.73757,22.606085,3.22805012313,0.00237012313301,3.20568,0.02
 09/01  18:00:00,146.5471684,7.98546265275,68.7127126528,0.0,44.73757,22.606085,8.96355958255,0.0,3.20568,5.75787958255
 09/01  19:00:00,143.142635742,7.98546265275,63.9000464018,0.0,44.73757,22.606085,6.09718867297,0.0,3.20568,2.89150867297
 09/01  20:00:00,114.429710435,7.98546265275,57.0571597139,0.0,15.863942322,22.606085,8.9657173102,0.0,3.20568,5.7600373102
 09/01  21:00:00,48.7162578944,0.0,0.0,0.0,15.863942322,22.030085,6.09587381372,0.0,3.20568,2.89019381372
 09/01  22:00:00,48.7262528108,0.0,0.0,0.0,15.863942322,22.030085,6.09131732678,0.0,3.20568,2.88563732678
 09/01  23:00:00,49.423602098,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  24:00:00,48.7063989548,0.0,0.0,0.0,15.863942322,22.030085,6.08830622088,0.0,3.20568,2.88262622088
 09/02  01:00:00,55.8984771819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  02:00:00,55.8805877602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.8649195383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.1264530085,0.0,0.0,0.0,15.863942322,29.242365,6.08746034922,0.0,3.20568,2.88178034922
 09/02  05:00:00,56.0964172643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,56.0874205747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,48.8432234789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  08:00:00,47.4287548973,0.0,0.0,0.0,15.863942322,29.242365,6.08747880917,0.0,3.20568,2.88179880917
 09/02  09:00:00,47.4571659799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,53.9298594631,0.525807009725,5.91187950677,0.0,15.863942322,29.242365,6.0882776905,0.0,3.20568,2.8825976905
 09/02  11:00:00,70.9849809516,3.61079392874,19.1572714652,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,73.0321632583,4.32283179041,21.1541864577,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  13:00:00,79.9051026365,4.53114087637,27.7987706257,0.0,15.863942322,29.242365,6.08709222683,0.0,3.20568,2.88141222683
 09/02  14:00:00,81.2876359246,4.85327433103,28.848068891,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,82.9480979977,4.93508704353,30.4186359434,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,86.1867636454,5.40006346196,33.1906154795,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,82.3245751502,4.96085023765,29.7748186325,0.0,15.863942322,29.242365,6.08750736531,0.0,3.20568,2.88182736531
 09/02  18:00:00,83.7015385104,5.32599412829,30.8008716077,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,74.4527814615,3.80752182692,21.3594468461,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,75.059462595,3.52538771975,15.1543031581,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,60.0187671765,0.700890851055,3.12815985985,0.0,15.863942322,29.242365,6.08750613809,0.0,3.20568,2.88182613809
 09/02  22:00:00,55.9660327462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.6407957507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.9574370994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.9497702306,0.0,0.0,0.0,15.863942322,29.242365,6.0874256773,0.0,3.20568,2.8817456773
 09/03  02:00:00,55.9395622221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.9256746782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.1423335691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,56.1193172651,0.0,0.0,0.0,15.863942322,29.242365,6.08744825394,0.0,3.20568,2.88176825394
 09/03  06:00:00,56.1169562863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,48.8755668153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.4618563366,0.0,0.0,0.0,15.863942322,29.242365,6.0883031696,0.0,3.20568,2.8826231696
 09/03  09:00:00,54.0586674749,0.52598600106,6.04229218287,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,62.5571051519,3.00612822778,12.0296875485,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,83.4023817414,5.31613741317,29.8486666012,0.0,15.863942322,29.242365,6.088387644,0.0,3.20568,2.882707644
 09/03  12:00:00,84.8457421974,4.9959824218,32.2763465514,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  13:00:00,88.6262311672,5.88274693408,35.1521288178,0.0,15.863942322,29.242365,6.08985719178,0.00144454972808,3.20568,2.88273264205
 09/03  14:00:00,88.4722422041,5.37497351732,35.494735522,0.0,15.863942322,29.242365,3.22688719625,0.00120719625049,3.20568,0.02
 09/03  15:00:00,91.7536820565,6.23109732518,37.9119362902,0.0,15.863942322,29.242365,3.22640335213,0.000723352132396,3.20568,0.02
 09/03  16:00:00,90.9569000186,5.64031696973,37.6986868455,0.0,15.863942322,29.242365,3.22576030149,8.03014908861e-05,3.20568,0.02
 09/03  17:00:00,93.3635239366,6.46355719626,39.279083539,0.0,15.863942322,29.242365,6.08767872108,0.000178587624932,3.20568,2.88182013346
 09/03  18:00:00,90.1327043838,5.65100840675,36.864056315,0.0,15.863942322,29.242365,3.22578564159,0.00010564159425,3.20568,0.02
 09/03  19:00:00,90.0923916455,5.9364310587,33.3837080467,0.0,15.863942322,29.242365,3.22585509588,0.000175095880531,3.20568,0.02
 09/03  20:00:00,89.385632425,4.89799988953,28.0557858276,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,84.2092024001,4.97915467168,23.0014331987,0.0,15.863942322,29.242365,6.08750337952,0.0,3.20568,2.88182337952
 09/03  22:00:00,76.0643977003,3.2208677282,16.852862907,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,71.9587086954,1.38101945443,13.9254600942,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,57.2369375116,0.119283486411,1.15579583022,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.9530695487,0.0,0.0,0.0,15.863942322,29.242365,6.08746749433,0.0,3.20568,2.88178749433
 09/04  02:00:00,55.948050656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.9440308492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,56.2231155405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,56.1981917064,0.0,0.0,0.0,15.863942322,29.242365,6.0874945554,0.0,3.20568,2.8818145554
 09/04  06:00:00,56.1314789559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,48.8808221835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.4714152,0.0,0.0,0.0,15.863942322,29.242365,6.08835654716,0.0,3.20568,2.88267654716
 09/04  09:00:00,54.1086971381,0.525033702243,6.07949197082,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,74.6425084824,4.54146934519,22.5624990325,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,86.3701315116,4.94829032247,33.1677276934,0.0,15.863942322,29.242365,6.0883880123,0.0,3.20568,2.8827080123
 09/04  12:00:00,87.0409809435,5.5687238059,33.8822737893,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,91.681149727,5.4500773748,38.6240263855,0.0,15.863942322,29.242365,6.0891920574,0.000773552699243,3.20568,2.8827385047
 09/04  14:00:00,91.1009248411,5.9211263831,37.5583941309,0.0,15.863942322,29.242365,3.2269456011,0.00126560109694,3.20568,0.02
 09/04  15:00:00,96.5302126512,5.93570815307,42.9658915452,0.0,15.863942322,29.242365,3.22739953604,0.00171953604012,3.20568,0.02
 09/04  16:00:00,95.257618478,6.36282860086,41.2654660571,0.0,15.863942322,29.242365,3.22677416241,0.00109416241079,3.20568,0.02
 09/04  17:00:00,95.7536512775,6.22153026894,41.9128295824,0.0,15.863942322,29.242365,6.08807192159,0.000566670042187,3.20568,2.88182525155
 09/04  18:00:00,86.6873510243,5.96265108439,33.1496893324,0.0,15.863942322,29.242365,3.22576619562,8.61956156229e-05,3.20568,0.02
 09/04  19:00:00,87.1745023702,5.280400837,31.1853197562,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  20:00:00,83.1122980848,4.94354719358,21.7753620062,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,80.2582431002,4.1194542143,19.9204431814,0.0,15.863942322,29.242365,6.08751286655,0.0,3.20568,2.88183286655
 09/04  22:00:00,74.8907204287,2.40690630757,16.4907961191,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,70.3559919569,1.20600080282,12.4895047961,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.9743994715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.9649950518,0.0,0.0,0.0,15.863942322,29.242365,6.08834492085,0.0,3.20568,2.88266492085
 09/05  02:00:00,55.9548559904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.9458893874,0.0,0.0,0.0,15.863942322,29.242365,6.08838051088,0.0,3.20568,2.88270051088
 09/05  04:00:00,57.332913822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,57.1071827299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  06:00:00,124.165236743,9.23878349078,57.7948063805,0.0,15.863942322,29.818365,6.11849506448,0.0300789813242,3.20568,2.88273608316
 09/05  07:00:00,179.249782671,8.18745993416,56.7371043938,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  08:00:00,271.914592359,13.4240560299,100.294569937,0.0,80.527626,75.0917375,29.8226385244,0.00846613209733,24.0426,5.77157239228
 09/05  09:00:00,294.830107328,15.8422488294,120.753101957,0.0,80.527626,75.0917375,35.6119875887,0.0,24.0426,11.5693875887
 09/05  10:00:00,322.083182829,19.0895054207,140.728340524,0.0,80.527626,79.0911225,43.6300726327,0.000591537191076,32.0568,11.5726810955
 09/05  11:00:00,345.31864393,23.0333280933,159.294456938,0.0,80.527626,79.0911225,43.6514376141,0.00428448033431,32.0568,11.5903531337
 09/05  12:00:00,354.836375529,25.7527587524,166.778211636,0.0,80.527626,79.0911225,46.5538353355,0.000300257956379,32.0568,14.4967350776
 09/05  13:00:00,355.181350486,27.9054518198,168.952692738,0.0,80.527626,75.0917375,27.6412313319,0.00262105081301,16.0284,11.6102102811
 09/05  14:00:00,359.591441565,29.955214687,171.29949473,0.0,80.527626,75.0917375,27.5997490098,0.0,16.0284,11.5713490098
 09/05  15:00:00,363.686428295,31.2553721444,176.078403987,0.0,80.527626,73.092045,14.7831877063,0.00022406225396,3.20568,11.577283644
 09/05  16:00:00,365.313966831,31.1959174748,177.763993405,0.0,80.527626,73.092045,6.09183716162,0.00121514317883,3.20568,2.88494201844
 09/05  17:00:00,312.678471362,28.0170074314,171.581794004,0.0,80.527626,29.818365,3.22600708299,0.000327082990604,3.20568,0.02
 09/05  18:00:00,297.377733598,22.9665662076,161.331541383,0.0,80.527626,29.818365,6.1000465772,0.00538265674362,3.20568,2.88898392046
 09/05  19:00:00,272.563320709,17.6870674372,138.961502596,0.0,80.527626,29.818365,8.97403837046,0.00491093316759,3.20568,5.76344743729
 09/05  20:00:00,260.052500807,14.6762383771,123.778769427,0.0,80.527626,29.818365,6.0991521061,0.00315483340286,3.20568,2.8903172727
 09/05  21:00:00,73.0647456851,1.75885485395,15.3032026339,0.0,15.863942322,29.242365,8.96658508668,0.0,3.20568,5.76090508668
 09/05  22:00:00,57.7313019108,0.346656663606,1.39375515423,0.0,15.863942322,29.242365,5.59911134515,0.0,3.20568,2.39343134515
 09/05  23:00:00,69.3340015214,1.06869550237,11.5832530965,0.0,15.863942322,29.242365,3.71734809682,0.0,3.20568,0.511668096815
 09/05  24:00:00,55.9644107091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  01:00:00,55.9486124845,0.0,0.0,0.0,15.863942322,29.242365,6.08841768606,0.0,3.20568,2.88273768606
 09/06  02:00:00,55.9339003936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  03:00:00,55.9195394487,0.0,0.0,0.0,15.863942322,29.242365,6.08831281921,0.0,3.20568,2.88263281921
 09/06  04:00:00,56.1812162024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  05:00:00,56.1499164599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,106.594449405,8.77705420013,41.1665133261,0.0,15.863942322,29.818365,6.1315402807,0.0431124734138,3.20568,2.88274780729
 09/06  07:00:00,162.490619069,7.98794701424,40.206826928,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/06  08:00:00,251.853570853,12.063733375,81.6113312797,0.0,80.527626,75.0917375,32.6984602298,0.00880357178521,24.0426,8.64705665805
 09/06  09:00:00,280.880837092,14.5201827185,108.131959048,0.0,80.527626,75.0917375,32.7248461053,0.0,24.0426,8.68224610526
 09/06  10:00:00,310.652014693,17.6674739076,130.719811128,0.0,80.527626,79.0911225,43.6325874041,0.00216993202212,32.0568,11.5736174721
 09/06  11:00:00,337.143969537,21.6368546808,152.51620965,0.0,80.527626,79.0911225,43.6501937095,0.00274188354281,32.0568,11.5906518259
 09/06  12:00:00,349.336343345,24.5565512981,162.475537009,0.0,80.527626,79.0911225,46.5593833178,0.00432241293511,32.0568,14.4982609049
 09/06  13:00:00,350.773526486,26.7287777283,165.722298698,0.0,80.527626,75.0917375,30.536912398,0.000636681001651,16.0284,14.507875717
 09/06  14:00:00,356.173542584,29.062489828,168.774965087,0.0,80.527626,75.0917375,24.7112030964,0.0,16.0284,8.68280309641
 09/06  15:00:00,353.74022684,30.6636617274,166.736941034,0.0,80.527626,73.092045,14.7857122079,0.00122399104577,3.20568,11.5788082168
 09/06  16:00:00,349.009938062,29.3516039596,163.32509434,0.0,80.527626,73.092045,6.09309314439,0.00241647194331,3.20568,2.88499667245
 09/06  17:00:00,285.52720173,23.0449406626,149.435209024,0.0,80.527626,29.818365,3.22983178269,0.00415178268671,3.20568,0.02
 09/06  18:00:00,266.135551254,18.6275294084,134.479646202,0.0,80.527626,29.818365,8.96808152961,0.00469709081126,3.20568,5.75770443879
 09/06  19:00:00,248.504638562,15.2688818544,117.06885417,0.0,80.527626,29.818365,6.10001350228,0.00281645953347,3.20568,2.89151704275
 09/06  20:00:00,237.555995901,12.8129999667,102.911238343,0.0,80.527626,29.818365,6.09583171653,0.0,3.20568,2.89015171653
 09/06  21:00:00,56.1835038967,0.0,0.0,0.0,15.863942322,29.242365,8.9664584331,0.0,3.20568,5.7607784331
 09/06  22:00:00,55.9557958172,0.0,0.0,0.0,15.863942322,29.242365,6.09136489863,0.0,3.20568,2.88568489863
 09/06  23:00:00,56.6412861974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  24:00:00,55.8945441365,0.0,0.0,0.0,15.863942322,29.242365,6.08833749718,0.0,3.20568,2.88265749718
 09/07  01:00:00,55.8733023805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.8606918877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  03:00:00,55.8496753479,0.0,0.0,0.0,15.863942322,29.242365,6.08838597989,0.0,3.20568,2.88270597989
 09/07  04:00:00,56.1077846484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  05:00:00,56.077624846,0.0,0.0,0.0,15.863942322,29.242365,6.08843264685,0.0,3.20568,2.88275264685
 09/07  06:00:00,101.58414969,8.54828297572,36.4429100026,0.0,15.863942322,29.818365,3.26647413356,0.0407941335586,3.20568,0.02
 09/07  07:00:00,159.836094996,7.98546265275,37.564704934,0.0,80.527626,29.818365,6.0904773582,0.0,3.20568,2.8847973582
 09/07  08:00:00,248.362052247,11.3923891658,78.7914929045,0.0,80.527626,75.0917375,29.8226774436,0.00884733376931,24.0426,5.77123010988
 09/07  09:00:00,281.22570075,13.6663228289,109.330011584,0.0,80.527626,75.0917375,32.7249498237,0.0,24.0426,8.68234982367
 09/07  10:00:00,307.23553711,16.6211164669,128.35550511,0.0,80.527626,79.0911225,43.6310965503,0.0,32.0568,11.5742965503
 09/07  11:00:00,328.811208342,20.2577136026,145.569557572,0.0,80.527626,79.0911225,43.6502941045,0.00311242825609,32.0568,11.5903816762
 09/07  12:00:00,341.742855651,23.0611084587,156.380643737,0.0,80.527626,79.0911225,46.5627743212,0.00652060750549,32.0568,14.4994537137
 09/07  13:00:00,345.75474218,25.6027363276,161.830188682,0.0,80.527626,75.0917375,30.5397201626,0.00253080981806,16.0284,14.5087893527
 09/07  14:00:00,353.940720686,27.9989955844,167.605667518,0.0,80.527626,75.0917375,24.7117431201,0.0,16.0284,8.68334312014
 09/07  15:00:00,356.896831889,30.5531922292,169.995731725,0.0,80.527626,73.092045,14.7853578549,0.00114489630002,3.20568,11.5785329586
 09/07  16:00:00,356.211065952,29.9874812233,169.869951922,0.0,80.527626,73.092045,6.09269159987,0.00217804735374,3.20568,2.88483355251
 09/07  17:00:00,297.799574167,23.8168787132,160.905045495,0.0,80.527626,29.818365,6.0957809934,0.00523896541427,3.20568,2.88486202798
 09/07  18:00:00,280.803800356,20.1128442674,147.621490542,0.0,80.527626,29.818365,6.10140757646,0.00669864627476,3.20568,2.88902893018
 09/07  19:00:00,262.205319752,16.5327101022,129.447469878,0.0,80.527626,29.818365,6.1012950172,0.00403647881943,3.20568,2.89157853838
 09/07  20:00:00,248.921847577,13.8907774216,113.140476081,0.0,80.527626,29.818365,8.97020718449,0.00415389008926,3.20568,5.7603732944
 09/07  21:00:00,69.7438261516,1.09873370542,12.4140667482,0.0,15.863942322,29.242365,6.09610337706,0.0,3.20568,2.89042337706
 09/07  22:00:00,62.5608919281,0.558900146853,6.02277449472,0.0,15.863942322,29.242365,6.09163059779,0.0,3.20568,2.88595059779
 09/07  23:00:00,56.6788342307,0.0,0.0,0.0,15.863942322,29.242365,6.09014729869,0.0,3.20568,2.88446729869
 09/07  24:00:00,55.9573914956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.9410814109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  02:00:00,55.9297683795,0.0,0.0,0.0,15.863942322,29.242365,6.08831744743,0.0,3.20568,2.88263744743
 09/08  03:00:00,55.9200547619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  04:00:00,57.3176311041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,57.0731446917,0.0,0.0,0.0,15.863942322,29.242365,6.08836991985,0.0,3.20568,2.88268991985
 09/08  06:00:00,119.71066022,9.15582027739,53.4553645713,0.0,15.863942322,29.818365,3.25642220399,0.0307422039877,3.20568,0.02
 09/08  07:00:00,173.926647221,8.09938579092,51.5035227833,0.0,80.527626,29.818365,6.0906416033,0.0,3.20568,2.8849616033
 09/08  08:00:00,264.945905313,13.1543128097,93.5966893431,0.0,80.527626,75.0917375,29.8226181443,0.00849829817554,24.0426,5.77151984613
 09/08  09:00:00,288.119045229,15.5895855428,114.29573567,0.0,80.527626,75.0917375,35.6113840399,0.0,24.0426,11.5687840399
 09/08  10:00:00,315.619205668,18.9022729129,134.448986906,0.0,80.527626,79.0911225,40.7449624373,0.00167659364711,32.0568,8.68648584369
 09/08  11:00:00,341.243425468,22.5679602591,155.674906567,0.0,80.527626,79.0911225,46.5463062115,0.00512254067079,32.0568,14.4843836709
 09/08  12:00:00,354.172111234,25.2967031467,166.557937613,0.0,80.527626,79.0911225,43.6642704871,0.00234134837736,32.0568,11.6051291387
 09/08  13:00:00,356.464291302,27.5228823095,170.603338999,0.0,80.527626,75.0917375,30.5371650668,0.0,16.0284,14.5087650668
 09/08  14:00:00,362.675071973,29.8709585747,174.452299185,0.0,80.527626,75.0917375,27.5995369968,0.0,16.0284,11.5711369968
 09/08  15:00:00,364.321165308,31.3608088725,176.606270249,0.0,80.527626,73.092045,14.7869950707,0.00218929583369,3.20568,11.5791257749
 09/08  16:00:00,364.667455854,31.3561776348,176.958066701,0.0,80.527626,73.092045,3.22763317646,0.00195317645853,3.20568,0.02
 09/08  17:00:00,314.250688911,28.7418064134,172.429994617,0.0,80.527626,29.818365,6.09384830273,0.0031856398932,3.20568,2.88498266284
 09/08  18:00:00,298.92064224,24.2650652891,161.576730667,0.0,80.527626,29.818365,6.10201706954,0.00731135961058,3.20568,2.88902570993
 09/08  19:00:00,272.452833933,19.1193215795,137.413683029,0.0,80.527626,29.818365,8.97561547763,0.00661668305231,3.20568,5.76331879458
 09/08  20:00:00,255.021260719,15.6994987577,117.710132045,0.0,80.527626,29.818365,6.10307820279,0.00689851906646,3.20568,2.89049968373
 09/08  21:00:00,75.3985984366,2.24562819331,17.1452132188,0.0,15.863942322,29.242365,8.96676049073,0.0,3.20568,5.76108049073
 09/08  22:00:00,76.9837244614,2.38210647356,18.6296224842,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  23:00:00,58.7402606462,0.377413354167,1.67988458228,0.0,15.863942322,29.242365,6.09022278035,0.0,3.20568,2.88454278035
 09/08  24:00:00,61.2121765621,0.468831396706,4.77907490161,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  01:00:00,55.9336370998,0.0,0.0,0.0,15.863942322,29.242365,6.08746819639,0.0,3.20568,2.88178819639
 09/09  02:00:00,55.9002353149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  03:00:00,55.8684492836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,56.1254280583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,56.1072095173,0.0,0.0,0.0,15.863942322,29.242365,6.08751939031,0.0,3.20568,2.88183939031
 09/09  06:00:00,56.1081565704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,48.8643916509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.4550321769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,51.474199403,0.352221624643,3.63333117641,0.0,15.863942322,29.242365,6.08838555627,0.0,3.20568,2.88270555627
 09/09  10:00:00,59.794214271,2.94434069799,9.32666595698,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,79.6346907188,4.99380447607,26.4009218413,0.0,15.863942322,29.242365,6.08844523546,0.0,3.20568,2.88276523546
 09/09  12:00:00,85.4466334679,5.35628006141,32.5155997928,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,85.9655689611,5.57553207086,32.7982395329,0.0,15.863942322,29.242365,3.22658791181,0.000907911813378,3.20568,0.02
 09/09  14:00:00,89.8165247984,5.69288879205,36.5206672844,0.0,15.863942322,29.242365,6.08799470819,0.000464792705532,3.20568,2.88184991549
 09/09  15:00:00,90.4957187771,6.02138017352,36.8630953399,0.0,15.863942322,29.242365,3.2259973175,0.000317317496809,3.20568,0.02
 09/09  16:00:00,93.0387932728,5.95970372081,39.4604699651,0.0,15.863942322,29.242365,3.22574932103,6.9321030627e-05,3.20568,0.02
 09/09  17:00:00,92.7746760693,6.36287595428,38.7901355146,0.0,15.863942322,29.242365,3.22586432677,0.000184326774098,3.20568,0.02
 09/09  18:00:00,92.0355732749,5.95035450353,38.4667765895,0.0,15.863942322,29.242365,6.08762163315,0.00010107290522,3.20568,2.88184056025
 09/09  19:00:00,89.3982670798,5.72336923399,32.9018724452,0.0,15.863942322,29.242365,3.22576917191,8.91719147169e-05,3.20568,0.02
 09/09  20:00:00,92.0763400187,5.38282328572,30.2609649519,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,80.504046348,4.5054571752,19.7696694468,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,77.8757924948,3.71539137021,18.1778564534,0.0,15.863942322,29.242365,6.08753167431,0.0,3.20568,2.88185167431
 09/09  23:00:00,61.0177135222,0.420974649573,3.96900384458,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.9243929084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.9093460378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.904179365,0.0,0.0,0.0,15.863942322,29.242365,6.08748391231,0.0,3.20568,2.88180391231
 09/10  03:00:00,55.9000172526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,56.1645241037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,56.1403632406,0.0,0.0,0.0,15.863942322,29.242365,6.08754022059,0.0,3.20568,2.88186022059
 09/10  06:00:00,56.0766441475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,48.8400888765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.4473040976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  09:00:00,49.6454370766,0.18036043703,1.96779699582,0.0,15.863942322,29.242365,6.08838038548,0.0,3.20568,2.88270038548
 09/10  10:00:00,64.2529628936,3.09321526918,13.6250316587,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,82.4131905532,5.36646843927,28.8022363986,0.0,15.863942322,29.242365,6.08844605054,0.0,3.20568,2.88276605054
 09/10  12:00:00,84.503351557,5.06288198492,31.8644734336,0.0,15.863942322,29.242365,3.22608715985,0.000407159854345,3.20568,0.02
 09/10  13:00:00,88.4030767167,5.8514488843,34.9515908505,0.0,15.863942322,29.242365,3.22660707749,0.000927077494665,3.20568,0.02
 09/10  14:00:00,90.7075386044,5.56931116853,37.5260523834,0.0,15.863942322,29.242365,6.08894249372,0.00140336457143,3.20568,2.88185912915
 09/10  15:00:00,91.6507244813,6.17869418887,37.8589338443,0.0,15.863942322,29.242365,3.22640356624,0.000723566242683,3.20568,0.02
 09/10  16:00:00,92.6603099728,5.87884441512,39.1661597988,0.0,15.863942322,29.242365,3.22606403645,0.000384036447261,3.20568,0.02
 09/10  17:00:00,91.2217100493,6.1783064681,37.430392854,0.0,15.863942322,29.242365,3.22583848685,0.000158486845906,3.20568,0.02
 09/10  18:00:00,89.9306503278,5.69946533474,36.6265765732,0.0,15.863942322,29.242365,6.0878934536,0.000358450636035,3.20568,2.88185500297
 09/10  19:00:00,88.8806198088,5.82052840037,32.3037168671,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,86.4452331946,4.67102854178,25.3527179641,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,82.8292932249,4.74474864005,21.8588871178,0.0,15.863942322,29.242365,6.08753083862,0.0,3.20568,2.88185083862
 09/10  22:00:00,75.2147820552,3.33796898776,15.8812261678,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,67.926753621,1.03095303079,10.2269522339,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,63.8495043184,0.706926104401,7.1555868059,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.9794280563,0.0,0.0,0.0,15.863942322,29.242365,6.08845227848,0.0,3.20568,2.88277227848
 09/11  02:00:00,55.9693455187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.9604311485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,56.2390875707,0.0,0.0,0.0,15.863942322,29.242365,6.08844774113,0.0,3.20568,2.88276774113
 09/11  05:00:00,56.2071468658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  06:00:00,123.310587447,9.32148123513,57.2846172731,0.0,15.863942322,29.818365,6.11902186819,0.0306517185352,3.20568,2.88269014965
 09/11  07:00:00,178.375531279,8.29486383319,55.7479728556,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/11  08:00:00,262.155360048,13.149949373,90.8117084427,0.0,80.527626,75.0917375,29.8146110138,0.0,24.0426,5.77201101381
 09/11  09:00:00,279.335653893,15.0758216731,106.037752833,0.0,80.527626,75.0917375,35.613907239,0.0,24.0426,11.571307239
 09/11  10:00:00,305.848092559,18.2438292957,125.351456718,0.0,80.527626,79.0911225,43.6332667832,0.00108154248526,32.0568,11.5753852407
 09/11  11:00:00,333.325786254,22.0580623972,148.282447022,0.0,80.527626,79.0911225,43.6527911491,0.00359191247789,32.0568,11.5923992366
 09/11  12:00:00,345.012115063,24.3548746449,158.355583627,0.0,80.527626,79.0911225,46.5626590134,0.00512380782034,32.0568,14.5007352056
 09/11  13:00:00,347.685554127,26.436973772,162.925924268,0.0,80.527626,75.0917375,30.5413545586,0.00197542365636,16.0284,14.5109791349
 09/11  14:00:00,354.870412777,28.7410978696,167.791989987,0.0,80.527626,75.0917375,24.7130020666,0.0,16.0284,8.68460206658
 09/11  15:00:00,356.482567393,30.6620812735,169.471536504,0.0,80.527626,73.092045,14.7883619734,0.00196797249994,3.20568,11.5807140009
 09/11  16:00:00,355.856153987,30.0804968088,169.422432122,0.0,80.527626,73.092045,6.0909491048,0.000271912689754,3.20568,2.88499719211
 09/11  17:00:00,297.510274095,24.4422170328,159.989004478,0.0,80.527626,29.818365,6.09606582639,0.0054680083623,3.20568,2.88491781803
 09/11  18:00:00,278.902987604,20.71190406,145.120783854,0.0,80.527626,29.818365,6.10317535864,0.00853147006698,3.20568,2.88896388858
 09/11  19:00:00,258.862637357,16.577564452,124.631811853,0.0,80.527626,29.818365,8.97542520693,0.00616081816329,3.20568,5.76358438877
 09/11  20:00:00,245.136231742,13.957863892,109.288946562,0.0,80.527626,29.818365,6.10115508461,0.00488915340362,3.20568,2.89058593121
 09/11  21:00:00,65.7226519587,0.769235740484,8.71946823286,0.0,15.863942322,29.242365,6.09611428676,0.0,3.20568,2.89043428676
 09/11  22:00:00,64.6024626248,0.733227488706,7.86666467516,0.0,15.863942322,29.242365,6.0916811174,0.0,3.20568,2.8860011174
 09/11  23:00:00,60.7534285146,0.346900388121,3.71282431664,0.0,15.863942322,29.242365,6.0901757974,0.0,3.20568,2.8844957974
 09/11  24:00:00,55.9768306847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.9629463717,0.0,0.0,0.0,15.863942322,29.242365,6.08837723869,0.0,3.20568,2.88269723869
 09/12  02:00:00,55.9483437006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.9340770433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  04:00:00,57.3015199056,0.0,0.0,0.0,15.863942322,29.242365,6.08845360383,0.0,3.20568,2.88277360383
 09/12  05:00:00,57.0896515428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  06:00:00,118.036279176,9.07129876954,51.8720251543,0.0,15.863942322,29.818365,3.25491106775,0.0292310677463,3.20568,0.02
 09/12  07:00:00,172.319609621,8.05705653814,49.941723954,0.0,80.527626,29.818365,6.09070160804,0.0,3.20568,2.88502160804
 09/12  08:00:00,260.617300686,12.9725373259,89.4588672656,0.0,80.527626,75.0917375,29.8227882106,0.00834517532359,24.0426,5.77184303527
 09/12  09:00:00,281.89744695,15.4119649511,108.266226354,0.0,80.527626,75.0917375,35.6140117056,0.0,24.0426,11.5714117056
 09/12  10:00:00,309.122165997,18.5328737976,128.33801182,0.0,80.527626,79.0911225,43.6346531882,0.00209476356852,32.0568,11.5757584247
 09/12  11:00:00,334.623837431,22.0445805545,149.595426719,0.0,80.527626,79.0911225,43.6546255475,0.00468975383454,32.0568,11.5931357937
 09/12  12:00:00,345.489360901,24.3658372296,158.822492666,0.0,80.527626,79.0911225,46.5638256456,0.00536107105532,32.0568,14.5016645746
 09/12  13:00:00,349.089680084,26.5485610422,164.215889647,0.0,80.527626,75.0917375,30.541866345,0.00129088121077,16.0284,14.5121754638
 09/12  14:00:00,357.434727168,28.9526019593,170.137009629,0.0,80.527626,75.0917375,24.7138615615,0.00131866837884,16.0284,8.68414289313
 09/12  15:00:00,360.637091,30.8614912097,173.421915462,0.0,80.527626,73.092045,14.7871077525,0.0011820768828,3.20568,11.5802456756
 09/12  16:00:00,360.11385303,30.490142698,173.271027821,0.0,80.527626,73.092045,6.09367283786,0.00305308626569,3.20568,2.8849397516
 09/12  17:00:00,301.523247735,25.1650620777,163.279491123,0.0,80.527626,29.818365,6.09694443037,0.0062629441542,3.20568,2.88500148622
 09/12  18:00:00,281.996376444,21.4275424704,147.497853782,0.0,80.527626,29.818365,6.10303647905,0.00808385608863,3.20568,2.88927262296
 09/12  19:00:00,259.68264896,17.1293249458,125.219866748,0.0,80.527626,29.818365,6.10411753369,0.00653836832854,3.20568,2.89189916537
 09/12  20:00:00,243.827643723,14.3036010267,107.928460632,0.0,80.527626,29.818365,8.976207469,0.00945364405927,3.20568,5.76107382494
 09/12  21:00:00,71.8223247533,1.31931590295,14.5091266274,0.0,15.863942322,29.242365,6.09625844321,0.0,3.20568,2.89057844321
 09/12  22:00:00,59.1603421272,0.267316710598,2.91202058485,0.0,15.863942322,29.242365,6.0911583037,0.0,3.20568,2.8854783037
 09/12  23:00:00,66.887854872,0.885913274525,9.32014933263,0.0,15.863942322,29.242365,6.09028977392,0.0,3.20568,2.88460977392
 09/12  24:00:00,55.9578565071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.9413116148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  02:00:00,55.9297932326,0.0,0.0,0.0,15.863942322,29.242365,6.0883971007,0.0,3.20568,2.8827171007
 09/13  03:00:00,55.9198965394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  04:00:00,56.1868685514,0.0,0.0,0.0,15.863942322,29.242365,6.08847969968,0.0,3.20568,2.88279969968
 09/13  05:00:00,56.1370641404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  06:00:00,105.265283315,9.1138380414,39.5296828913,0.0,15.863942322,29.818365,3.2572668396,0.0315868395995,3.20568,0.02
 09/13  07:00:00,155.395795159,8.01247306228,33.1071262569,0.0,80.527626,29.818365,6.09072491671,0.0,3.20568,2.88504491671
 09/13  08:00:00,227.037172521,12.0098902064,56.884059755,0.0,80.527626,75.0917375,29.8151127836,0.0,24.0426,5.77251278356
 09/13  09:00:00,239.884222913,13.555430187,68.1603086668,0.0,80.527626,75.0917375,35.6140218666,0.0,24.0426,11.5714218666
 09/13  10:00:00,256.438076352,14.5923687988,79.6470481715,0.0,80.527626,79.0911225,43.6381775542,0.00396827790189,32.0568,11.5774092763
 09/13  11:00:00,284.578270458,18.0561319609,103.582428908,0.0,80.527626,79.0911225,43.6560269389,0.00579745794253,32.0568,11.593429481
 09/13  12:00:00,302.209635114,21.1389870762,118.818946208,0.0,80.527626,79.0911225,46.5692394967,0.010130408566,32.0568,14.5023090882
 09/13  13:00:00,303.146122033,23.1544689297,121.733987746,0.0,80.527626,75.0917375,30.5481788692,0.00774442166394,16.0284,14.5120344475
 09/13  14:00:00,304.472994129,24.5590059997,121.666387708,0.0,80.527626,75.0917375,24.7192792327,0.00622663855671,16.0284,8.68465259415
 09/13  15:00:00,300.664308612,25.7324468572,118.698302909,0.0,80.527626,73.092045,14.7948649838,0.00812692096493,3.20568,11.5810580628
 09/13  16:00:00,283.183331836,19.9560727189,106.999296757,0.0,80.527626,73.092045,6.13437447777,0.0436194000081,3.20568,2.88507507776
 09/13  17:00:00,220.050830954,14.3958336711,92.7043497707,0.0,80.527626,29.818365,6.09283044105,0.0022691908491,3.20568,2.8848812502
 09/13  18:00:00,207.784930385,12.2890739943,82.5548799971,0.0,80.527626,29.818365,6.09464920714,0.0,3.20568,2.88896920714
 09/13  19:00:00,198.672190481,10.7672699992,70.4390809308,0.0,80.527626,29.818365,8.9693576042,0.0,3.20568,5.7636776042
 09/13  20:00:00,191.905487242,9.85222901422,60.3960244949,0.0,80.527626,29.818365,6.09632625296,0.0,3.20568,2.89064625296
 09/13  21:00:00,56.0291917656,0.0,0.0,0.0,15.863942322,29.242365,6.09618821051,0.0,3.20568,2.89050821051
 09/13  22:00:00,55.8479794736,0.0,0.0,0.0,15.863942322,29.242365,6.0916693268,0.0,3.20568,2.8859893268
 09/13  23:00:00,56.55124089,0.0,0.0,0.0,15.863942322,29.242365,6.09023749559,0.0,3.20568,2.88455749559
 09/13  24:00:00,55.8350063877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.8201092638,0.0,0.0,0.0,15.863942322,29.242365,6.08843921043,0.0,3.20568,2.88275921043
 09/14  02:00:00,55.8086165293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.7987872616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  04:00:00,56.0483288619,0.0,0.0,0.0,15.863942322,29.242365,6.08837919469,0.0,3.20568,2.88269919469
 09/14  05:00:00,56.0199426028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,92.0068526264,8.12466598727,27.3540697611,0.0,15.863942322,29.818365,3.3070531835,0.0813731835042,3.20568,0.02
 09/14  07:00:00,148.57027366,7.98546265275,26.3762541907,0.0,80.527626,29.818365,6.09080468303,0.0,3.20568,2.88512468303
 09/14  08:00:00,212.31702729,10.0200551403,44.1827143626,0.0,80.527626,75.0917375,29.8267726346,0.012072729382,24.0426,5.77209990525
 09/14  09:00:00,230.569113902,11.5939787073,60.8130459059,0.0,80.527626,75.0917375,35.6139392335,0.0,24.0426,11.5713392335
 09/14  10:00:00,254.789539065,13.9653782013,78.6264745364,0.0,80.527626,79.0911225,43.6359058253,0.00155416270837,32.0568,11.5775516625
 09/14  11:00:00,277.084619781,17.1099694941,97.0459407238,0.0,80.527626,79.0911225,43.6558226105,0.00529595844824,32.0568,11.5937266521
 09/14  12:00:00,290.060033831,20.1618748355,107.661398365,0.0,80.527626,79.0911225,46.5638068162,0.00427707290422,32.0568,14.5027297433
 09/14  13:00:00,290.253805038,22.3364782176,109.674021031,0.0,80.527626,75.0917375,30.545103203,0.00410649694715,16.0284,14.512596706
 09/14  14:00:00,308.493533243,24.8632260662,125.358775837,0.0,80.527626,75.0917375,27.607568622,0.00652694037655,16.0284,11.5726416816
 09/14  15:00:00,317.549449652,27.582099852,133.676377378,0.0,80.527626,73.092045,14.7948545208,0.00915130817174,3.20568,11.5800232127
 09/14  16:00:00,308.161490051,24.3536645231,127.510333657,0.0,80.527626,73.092045,3.26914255119,0.0434625511897,3.20568,0.02
 09/14  17:00:00,242.314000707,18.4920551366,110.802012593,0.0,80.527626,29.818365,6.09940706856,0.00865792082405,3.20568,2.88506914774
 09/14  18:00:00,229.467293598,16.1163031747,100.339022729,0.0,80.527626,29.818365,6.10308536942,0.00843168282617,3.20568,2.88897368659
 09/14  19:00:00,214.625279887,13.4477922592,83.6814613616,0.0,80.527626,29.818365,8.9802261494,0.0104884854386,3.20568,5.76405766396
 09/14  20:00:00,201.370544707,11.5775373403,68.077235143,0.0,80.527626,29.818365,6.1081257355,0.0118374383983,3.20568,2.8906082971
 09/14  21:00:00,56.0740499985,0.0,0.0,0.0,15.863942322,29.242365,8.96665753367,0.0,3.20568,5.76097753367
 09/14  22:00:00,55.8839869408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  23:00:00,56.5916900945,0.0,0.0,0.0,15.863942322,29.242365,6.09025481152,0.0,3.20568,2.88457481152
 09/14  24:00:00,55.8749386623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.8542011239,0.0,0.0,0.0,15.863942322,29.242365,6.08848915546,0.0,3.20568,2.88280915546
 09/15  02:00:00,55.8265260348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  03:00:00,55.8003224429,0.0,0.0,0.0,15.863942322,29.242365,6.08843515853,0.0,3.20568,2.88275515853
 09/15  04:00:00,57.0337676343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,56.8196443391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,80.1218461682,8.15153521573,15.1191785856,0.0,15.863942322,29.818365,8.56978342319,2.48140222553,3.20568,2.88270119766
 09/15  07:00:00,136.426219529,7.98546265275,14.3334885054,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/15  08:00:00,194.913228747,9.84309199421,27.0349740458,0.0,80.527626,75.0917375,32.7018701338,0.0103470681386,24.0426,8.64892306561
 09/15  09:00:00,213.138243424,11.4281593417,43.5652254823,0.0,80.527626,75.0917375,32.7317671347,0.00468859363791,24.0426,8.6844785411
 09/15  10:00:00,239.586177897,13.9198162323,63.4709648244,0.0,80.527626,79.0911225,43.6462428608,0.0107964271762,32.0568,11.5786464336
 09/15  11:00:00,266.387546833,17.4155674561,86.0225013922,0.0,80.527626,79.0911225,43.6603608354,0.0089680140639,32.0568,11.5945928213
 09/15  12:00:00,286.448640229,20.7192082401,103.467518932,0.0,80.527626,79.0911225,46.5711631617,0.00953040859413,32.0568,14.5048327531
 09/15  13:00:00,296.842948343,23.155282218,115.402392524,0.0,80.527626,75.0917375,30.5493338238,0.00809141298713,16.0284,14.5128424108
 09/15  14:00:00,311.638669774,25.9681052602,127.370803311,0.0,80.527626,75.0917375,27.6121301701,0.00933116751357,16.0284,11.5743990025
 09/15  15:00:00,321.388080917,28.2914237217,136.784967037,0.0,80.527626,73.092045,14.7956910258,0.00963159978913,3.20568,11.580379426
 09/15  16:00:00,313.755672725,25.7160934323,131.723611128,0.0,80.527626,73.092045,6.12749992645,0.0367581717615,3.20568,2.88506175469
 09/15  17:00:00,246.714366058,20.5018884191,113.234831809,0.0,80.527626,29.818365,3.23773049084,0.0120504908357,3.20568,0.02
 09/15  18:00:00,231.533903051,17.4832113414,101.120232617,0.0,80.527626,29.818365,6.10416470689,0.00917730429305,3.20568,2.8893074026
 09/15  19:00:00,214.885239273,14.3456014442,83.3530245486,0.0,80.527626,29.818365,8.96956537305,0.0,3.20568,5.76388537305
 09/15  20:00:00,198.826723177,12.1571255987,65.2389043761,0.0,80.527626,29.818365,6.10888352806,0.0128407979811,3.20568,2.89036273008
 09/15  21:00:00,55.85071328,0.0,0.0,0.0,15.863942322,29.242365,8.96708939916,0.0,3.20568,5.76140939916
 09/15  22:00:00,55.8667808483,0.0,0.0,0.0,15.863942322,29.242365,6.0916332666,0.0,3.20568,2.8859532666
 09/15  23:00:00,56.5835188465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  24:00:00,55.8671352273,0.0,0.0,0.0,15.863942322,29.242365,6.08842342907,0.0,3.20568,2.88274342907
 09/16  01:00:00,55.8442311635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.8019681616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.7595177903,0.0,0.0,0.0,15.863942322,29.242365,6.08755232807,0.0,3.20568,2.88187232807
 09/16  04:00:00,55.9706203918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,55.9335291866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,55.923819888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,48.7263736648,0.0,0.0,0.0,15.863942322,29.242365,6.08753778538,0.0,3.20568,2.88185778538
 09/16  08:00:00,47.356526098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.4233256771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  10:00:00,47.4802908207,0.0,0.0,0.0,15.863942322,29.242365,6.08846470286,0.0,3.20568,2.88278470286
 09/16  11:00:00,51.7546621088,0.352789500037,3.19594972383,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  12:00:00,68.669530126,1.99935177948,19.1312419153,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,75.783344339,3.22930173923,24.9965466306,0.0,15.863942322,29.242365,6.08756075675,0.0,3.20568,2.88188075675
 09/16  14:00:00,80.9128157187,4.9527650026,28.3858165014,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,84.9794126224,5.26592872751,32.1230706824,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,86.9223836231,6.13672083568,33.1880183751,0.0,15.863942322,29.242365,6.08756770486,0.0,3.20568,2.88188770486
 09/16  17:00:00,86.6717259395,5.48007476176,33.5933192125,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  18:00:00,84.1647115323,5.85223388506,30.7226726354,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,84.2145269194,4.505758824,27.555774995,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,72.7098667448,3.31944125943,13.0541065319,0.0,15.863942322,29.242365,6.08755364735,0.0,3.20568,2.88187364735
 09/16  21:00:00,65.9165659768,1.03732912805,8.73768693592,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,56.9842029081,0.115132211942,0.951566340653,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.549349826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.8458080801,0.0,0.0,0.0,15.863942322,29.242365,6.08753941666,0.0,3.20568,2.88185941666
 09/17  01:00:00,55.8280618202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.7630165258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.7532334112,0.0,0.0,0.0,15.863942322,29.242365,6.08753085047,0.0,3.20568,2.88185085047
 09/17  04:00:00,55.9868728879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,55.9533228009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,55.936944325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
