Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  07:00:00,48.7240890717,0.0,0.0,0.0,15.863942322,29.242365,6.08752181507,0.0,3.20568,2.88184181507
 09/17  08:00:00,47.362001726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.4390877416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,47.4863817114,0.0,0.0,0.0,15.863942322,29.242365,6.08843470577,0.0,3.20568,2.88275470577
 09/17  11:00:00,58.3903911491,0.975361963706,9.20535738368,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  12:00:00,69.3722744718,2.06136161497,19.7689552699,0.0,15.863942322,29.242365,6.08851478947,0.0,3.20568,2.88283478947
 09/17  13:00:00,77.0750893403,3.41471020674,26.0935923269,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  14:00:00,82.0758149916,5.18197830878,29.3135079251,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,87.5534734827,5.98621340015,33.9772246968,0.0,15.863942322,29.242365,6.08756189384,0.0,3.20568,2.88188189384
 09/17  16:00:00,85.923567249,5.61026677094,32.7142954122,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  17:00:00,89.12175172,6.13319690909,35.3893157049,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,84.0977007641,5.46988151679,31.0383203435,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,83.3294891516,5.1402913686,26.0329770404,0.0,15.863942322,29.242365,6.08757411142,0.0,3.20568,2.88189411142
 09/17  20:00:00,78.7352006887,3.49235995565,18.8637172569,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,70.0614207729,1.78410348145,12.1000211799,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,57.0616656954,0.115132211942,0.999993153171,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.6097552069,0.0,0.0,0.0,15.863942322,29.242365,6.08748192885,0.0,3.20568,2.88180192885
 09/17  24:00:00,55.9173232019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.873618501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.8192857638,0.0,0.0,0.0,15.863942322,29.242365,6.08848316882,0.0,3.20568,2.88280316882
 09/18  03:00:00,55.7936266275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,56.0273990973,0.0,0.0,0.0,15.863942322,29.242365,6.08844787945,0.0,3.20568,2.88276787945
 09/18  05:00:00,55.9911462076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,80.4743494734,8.21493981621,15.8051804667,0.0,15.863942322,29.818365,5.19492789,1.96924789,3.20568,0.02
 09/18  07:00:00,140.411556508,7.98546265275,16.8699853838,0.0,80.527626,29.818365,6.09074556824,0.0,3.20568,2.88506556824
 09/18  08:00:00,202.814452078,10.1022693269,34.6446359165,0.0,80.527626,75.0917375,29.8278354444,0.0123699592618,24.0426,5.77286548517
 09/18  09:00:00,228.049735569,11.9377203487,57.9570681169,0.0,80.527626,75.0917375,35.615972835,0.0,24.0426,11.573372835
 09/18  10:00:00,257.065701048,14.7779455167,80.0837931894,0.0,80.527626,79.0911225,43.6388838545,0.00271865671474,32.0568,11.5793651978
 09/18  11:00:00,284.523775976,18.6501742233,102.914934203,0.0,80.527626,79.0911225,43.6603662089,0.00649053627767,32.0568,11.5970756726
 09/18  12:00:00,300.999002519,21.5832656113,117.138154071,0.0,80.527626,79.0911225,46.5731129338,0.0101744941657,32.0568,14.5061384396
 09/18  13:00:00,306.373673283,24.0329142708,124.045158541,0.0,80.527626,75.0917375,30.5550811846,0.0116624633011,16.0284,14.5150187213
 09/18  14:00:00,317.273268101,26.7832108761,132.189914002,0.0,80.527626,75.0917375,27.6145295766,0.0115302239345,16.0284,11.5745993527
 09/18  15:00:00,320.54574307,28.6259163541,135.6176552,0.0,80.527626,73.092045,14.8017756383,0.0119991922576,3.20568,11.5840964461
 09/18  16:00:00,312.150776169,25.955158102,129.890363506,0.0,80.527626,73.092045,6.13395740948,0.0432781535804,3.20568,2.8849992559
 09/18  17:00:00,252.029726795,21.0536324773,117.943407912,0.0,80.527626,29.818365,3.2365312416,0.0108512416031,3.20568,0.02
 09/18  18:00:00,237.862741303,17.6311951768,107.269908748,0.0,80.527626,29.818365,6.10250248924,0.00750971870302,3.20568,2.88931277054
 09/18  19:00:00,219.534279801,14.3883010633,87.6353175104,0.0,80.527626,29.818365,8.97858531268,0.00888025391304,3.20568,5.76402505876
 09/18  20:00:00,203.278899004,12.2401581055,69.3105532489,0.0,80.527626,29.818365,6.10517150466,0.00904127335911,3.20568,2.8904502313
 09/18  21:00:00,56.0689826995,0.0,0.0,0.0,15.863942322,29.242365,8.96734078364,0.0,3.20568,5.76166078364
 09/18  22:00:00,55.8683231801,0.0,0.0,0.0,15.863942322,29.242365,6.09174165625,0.0,3.20568,2.88606165625
 09/18  23:00:00,56.5767818511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  24:00:00,55.8558594231,0.0,0.0,0.0,15.863942322,29.242365,6.08851838308,0.0,3.20568,2.88283838308
 09/19  01:00:00,55.8377134242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.8100948981,0.0,0.0,0.0,15.863942322,29.242365,6.08849112936,0.0,3.20568,2.88281112936
 09/19  03:00:00,55.7831924228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  04:00:00,57.0151526228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.8370491644,0.0,0.0,0.0,15.863942322,29.242365,6.08846224498,0.0,3.20568,2.88278224498
 09/19  06:00:00,86.492480017,8.15909651029,21.4264714855,0.0,15.863942322,29.818365,3.30740381568,0.0817238156762,3.20568,0.02
 09/19  07:00:00,147.397978202,7.98546265275,23.7887116391,0.0,80.527626,29.818365,6.0908583151,0.0,3.20568,2.8851783151
 09/19  08:00:00,214.8456306,10.3319411718,46.3792634037,0.0,80.527626,75.0917375,29.8294200276,0.0143103905196,24.0426,5.77250963711
 09/19  09:00:00,241.575634272,12.3898873249,70.9826299128,0.0,80.527626,75.0917375,35.6173614649,0.00117302521805,24.0426,11.5735884397
 09/19  10:00:00,272.114439414,15.5904516767,94.2770387127,0.0,80.527626,79.0911225,43.6407705337,0.00495392307782,32.0568,11.5790166106
 09/19  11:00:00,299.976703513,19.5126421118,117.476342053,0.0,80.527626,79.0911225,43.6588966586,0.00590146848946,32.0568,11.5961951901
 09/19  12:00:00,314.820458438,22.145691681,130.376304074,0.0,80.527626,79.0911225,46.5747523161,0.0107417051266,32.0568,14.507210611
 09/19  13:00:00,319.404584529,24.5335736903,136.555910529,0.0,80.527626,75.0917375,30.5532334104,0.0084227243815,16.0284,14.516410686
 09/19  14:00:00,329.645162114,27.1375138611,144.183107983,0.0,80.527626,75.0917375,27.6132139837,0.00919455604739,16.0284,11.5756194276
 09/19  15:00:00,333.406088744,29.0346810128,148.041132887,0.0,80.527626,73.092045,14.7986476662,0.00918422722001,3.20568,11.583783439
 09/19  16:00:00,325.841050327,26.7536901616,142.755043824,0.0,80.527626,73.092045,3.23695155272,0.0112715527247,3.20568,0.02
 09/19  17:00:00,264.644035127,22.0700920042,129.518771153,0.0,80.527626,29.818365,6.10352305956,0.0127229134263,3.20568,2.88512014613
 09/19  18:00:00,247.693372534,18.5370227264,116.164073137,0.0,80.527626,29.818365,6.10389664312,0.00903016439128,3.20568,2.88918647873
 09/19  19:00:00,229.988185052,14.9808090558,96.3581963188,0.0,80.527626,29.818365,8.9792126851,0.00910200065728,3.20568,5.76443068444
 09/19  20:00:00,213.273895911,12.7318700401,79.0705478017,0.0,80.527626,29.818365,6.10653411451,0.00995618834967,3.20568,2.89089792616
 09/19  21:00:00,55.8892712139,0.0,0.0,0.0,15.863942322,29.242365,8.96727640791,0.0,3.20568,5.76159640791
 09/19  22:00:00,55.9141025606,0.0,0.0,0.0,15.863942322,29.242365,6.09164918082,0.0,3.20568,2.88596918082
 09/19  23:00:00,56.6297681688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  24:00:00,55.9176662604,0.0,0.0,0.0,15.863942322,29.242365,6.08842091681,0.0,3.20568,2.88274091681
 09/20  01:00:00,55.900888562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  02:00:00,55.8645887876,0.0,0.0,0.0,15.863942322,29.242365,6.08840025064,0.0,3.20568,2.88272025064
 09/20  03:00:00,55.8367084368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  04:00:00,56.0889495927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,56.0649808134,0.0,0.0,0.0,15.863942322,29.242365,6.08852946075,0.0,3.20568,2.88284946075
 09/20  06:00:00,92.7826397452,8.53525179185,27.6896625871,0.0,15.863942322,29.818365,3.27683700148,0.0511570014781,3.20568,0.02
 09/20  07:00:00,153.659537259,7.98546265275,29.9918394693,0.0,80.527626,29.818365,6.09078986151,0.0,3.20568,2.88510986151
 09/20  08:00:00,231.757925359,11.5428743088,62.0397724584,0.0,80.527626,75.0917375,29.8239040429,0.00882262790554,24.0426,5.77248141496
 09/20  09:00:00,262.996395512,14.2996746767,90.4590705338,0.0,80.527626,75.0917375,35.6223594208,0.00595248646045,24.0426,11.5738069343
 09/20  10:00:00,296.598383879,18.0972372807,116.219979933,0.0,80.527626,79.0911225,43.6439992619,0.00780638321361,32.0568,11.5793928787
 09/20  11:00:00,325.576187448,21.9739680212,140.580468041,0.0,80.527626,79.0911225,43.6606631126,0.00709160064142,32.0568,11.5967715119
 09/20  12:00:00,338.904891758,24.4881614888,152.085314076,0.0,80.527626,79.0911225,46.5725758822,0.00759108962594,32.0568,14.5081847926
 09/20  13:00:00,343.91237442,26.73165798,158.833388958,0.0,80.527626,75.0917375,30.5537981836,0.00776629209981,16.0284,14.5176318915
 09/20  14:00:00,356.821644261,28.5278923357,169.943618381,0.0,80.527626,75.0917375,27.6088025681,0.00529662102074,16.0284,11.5751059471
 09/20  15:00:00,362.342488695,30.3629086396,175.630136341,0.0,80.527626,73.092045,14.7925434877,0.00194173556246,3.20568,11.5849217522
 09/20  16:00:00,363.9725764,30.2497603446,177.37471987,0.0,80.527626,73.092045,6.09373149701,0.00299974735926,3.20568,2.88505174965
 09/20  17:00:00,307.089390975,25.7277734241,168.287355927,0.0,80.527626,29.818365,3.23264555593,0.00696555593276,3.20568,0.02
 09/20  18:00:00,289.183550253,22.3338167719,153.776763037,0.0,80.527626,29.818365,6.10366538492,0.00857322625638,3.20568,2.88941215867
 09/20  19:00:00,265.311134894,17.8303906568,128.447390648,0.0,80.527626,29.818365,8.98118348547,0.0111933784918,3.20568,5.76431010697
 09/20  20:00:00,243.038487053,14.7466853935,106.46799573,0.0,80.527626,29.818365,8.97686941752,0.0100805178572,3.20568,5.76110889966
 09/20  21:00:00,71.8148722494,1.3423815681,14.3173144445,0.0,15.863942322,29.242365,6.09665420428,0.0,3.20568,2.89097420428
 09/20  22:00:00,59.0459484153,0.268082668703,2.8151635514,0.0,15.863942322,29.242365,6.09175939839,0.0,3.20568,2.88607939839
 09/20  23:00:00,66.3062949048,0.863162812917,8.77230592077,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  24:00:00,55.9431582554,0.0,0.0,0.0,15.863942322,29.242365,6.08852793278,0.0,3.20568,2.88284793278
 09/21  01:00:00,55.912568447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  02:00:00,55.8753877537,0.0,0.0,0.0,15.863942322,29.242365,6.08851333534,0.0,3.20568,2.88283333534
 09/21  03:00:00,55.8383634946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  04:00:00,56.0714359438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,56.0339615039,0.0,0.0,0.0,15.863942322,29.242365,6.088497508,0.0,3.20568,2.882817508
 09/21  06:00:00,84.774052181,8.48597071279,19.7905837615,0.0,15.863942322,29.818365,3.35387266702,0.128192667016,3.20568,0.02
 09/21  07:00:00,139.312650589,7.98546265275,15.7631173671,0.0,80.527626,29.818365,6.09080736975,0.0,3.20568,2.88512736975
 09/21  08:00:00,192.677046795,10.5940863309,24.0760671773,0.0,80.527626,75.0917375,29.8153152257,0.0,24.0426,5.77271522571
 09/21  09:00:00,201.367293578,11.9205579395,31.3887320424,0.0,80.527626,75.0917375,35.616617118,0.0,24.0426,11.574017118
 09/21  10:00:00,215.135891216,13.5133866,39.5282761159,0.0,80.527626,79.0911225,43.6404767265,0.00245873383813,32.0568,11.5812179927
 09/21  11:00:00,232.505770984,16.0736652742,53.5931466388,0.0,80.527626,79.0911225,43.6628044294,0.00718307084655,32.0568,11.5988213586
 09/21  12:00:00,243.257421981,18.4904268871,62.6178937345,0.0,80.527626,79.0911225,46.5765066897,0.01065699279,32.0568,14.5090496969
 09/21  13:00:00,241.365218151,19.8591227877,63.3481361268,0.0,80.527626,75.0917375,30.551857215,0.00677146375407,16.0284,14.5166857513
 09/21  14:00:00,243.2742213,21.328357951,63.7914293648,0.0,80.527626,75.0917375,27.617129108,0.011280475568,16.0284,11.5774486325
 09/21  15:00:00,252.706483842,23.3450365897,73.1816728033,0.0,80.527626,73.092045,14.8211455267,0.0311165844372,3.20568,11.5843489423
 09/21  16:00:00,250.307026349,20.1597025675,74.0034375033,0.0,80.527626,73.092045,6.13497128685,0.0442191158538,3.20568,2.885072171
 09/21  17:00:00,190.13325508,14.5342068194,62.7871841983,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/21  18:00:00,183.063784102,12.7569257104,57.5022020309,0.0,80.527626,29.818365,8.96433087898,0.0,3.20568,5.75865087898
 09/21  19:00:00,173.726922915,10.8516853303,44.1047183498,0.0,80.527626,29.818365,6.09760335806,0.0,3.20568,2.89192335806
 09/21  20:00:00,162.366013131,9.64839551294,31.165432078,0.0,80.527626,29.818365,8.96692319324,0.0,3.20568,5.76124319324
 09/21  21:00:00,55.9209919392,0.0,0.0,0.0,15.863942322,29.242365,6.09616155628,0.0,3.20568,2.89048155628
 09/21  22:00:00,55.749448837,0.0,0.0,0.0,15.863942322,29.242365,6.09190198597,0.0,3.20568,2.88622198597
 09/21  23:00:00,56.4640051557,0.0,0.0,0.0,15.863942322,29.242365,6.09041678809,0.0,3.20568,2.88473678809
 09/21  24:00:00,55.7390254439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  01:00:00,55.7253034845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.705179259,0.0,0.0,0.0,15.863942322,29.242365,6.08852625379,0.0,3.20568,2.88284625379
 09/22  03:00:00,55.6830738051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,56.7785901766,0.0,0.0,0.0,15.863942322,29.242365,6.08851707711,0.0,3.20568,2.88283707711
 09/22  05:00:00,56.5829782258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,64.6649000333,7.98546265275,0.00739145100334,0.0,15.863942322,29.818365,54.9100117473,51.6843317473,3.20568,0.02
 09/22  07:00:00,123.385743495,7.98546265275,0.0,0.0,80.527626,29.818365,47.3253181179,41.2344057632,3.20568,2.88523235477
 09/22  08:00:00,168.852166889,8.31640925585,2.67328879015,0.0,80.527626,75.0917375,43.2029363062,13.3871849147,24.0426,5.77315139154
 09/22  09:00:00,178.209798865,9.33646170334,10.9301088659,0.0,80.527626,75.0917375,39.3898979584,3.77160799979,24.0426,11.5756899586
 09/22  10:00:00,192.748661927,10.5335653054,20.2121676283,0.0,80.527626,79.0911225,43.6389802334,0.0,32.0568,11.5821802334
 09/22  11:00:00,208.226461113,12.2568647067,33.1806647681,0.0,80.527626,79.0911225,46.5481733701,0.0,32.0568,14.4913733701
 09/22  12:00:00,224.212364988,14.7875330528,47.3125929706,0.0,80.527626,79.0911225,43.6678085795,0.0,32.0568,11.6110085795
 09/22  13:00:00,233.522763142,17.6510095317,57.7111712145,0.0,80.527626,75.0917375,33.4778373333,0.0310198686848,16.0284,17.4184174646
 09/22  14:00:00,246.068325624,19.9911647361,67.9017736544,0.0,80.527626,75.0917375,24.716616065,0.0,16.0284,8.688216065
 09/22  15:00:00,255.511452102,22.442763156,76.9043791197,0.0,80.527626,73.092045,14.8122936783,0.0214180758337,3.20568,11.5851956025
 09/22  16:00:00,252.518718297,19.2844734703,77.1785767368,0.0,80.527626,73.092045,6.12468651971,0.0338220794284,3.20568,2.88518444028
 09/22  17:00:00,194.851435207,14.1454670527,67.9302259675,0.0,80.527626,29.818365,6.09072720373,0.0,3.20568,2.88504720373
 09/22  18:00:00,188.033542504,12.5442117248,62.7184629722,0.0,80.527626,29.818365,6.09529086574,0.0,3.20568,2.88961086574
 09/22  19:00:00,171.673829637,10.6047524646,42.630652891,0.0,80.527626,29.818365,8.97041894083,0.0,3.20568,5.76473894083
 09/22  20:00:00,151.559227875,9.31667535305,21.026784176,0.0,80.527626,29.818365,6.15760493313,0.060907867828,3.20568,2.8910170653
 09/22  21:00:00,55.6382134632,0.0,0.0,0.0,15.863942322,29.242365,8.96743821639,0.0,3.20568,5.76175821639
 09/22  22:00:00,55.6436518307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  23:00:00,56.3598620431,0.0,0.0,0.0,15.863942322,29.242365,6.09041101329,0.0,3.20568,2.88473101329
 09/22  24:00:00,55.631172247,0.0,0.0,0.0,15.863942322,29.242365,6.08843336961,0.0,3.20568,2.88275336961
 09/23  01:00:00,55.6248948066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.6156809164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.6036522822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,55.8038606531,0.0,0.0,0.0,15.863942322,29.242365,6.08754640003,0.0,3.20568,2.88186640003
 09/23  05:00:00,55.7747823947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,55.7751998135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,50.0097384772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.2164341344,0.0,0.0,0.0,15.863942322,29.242365,6.08757199408,0.0,3.20568,2.88189199408
 09/23  09:00:00,47.3194781188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.3822628502,0.0,0.0,0.0,15.863942322,29.242365,6.08845057845,0.0,3.20568,2.88277057845
 09/23  11:00:00,48.1090426355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,47.4571327166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,58.172431247,1.09614799881,9.57021996664,0.0,15.863942322,29.242365,6.08760032662,0.0,3.20568,2.88192032662
 09/23  14:00:00,63.2623012227,1.59334457691,14.1507805615,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,74.3348961188,2.68050357226,24.1272382966,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  16:00:00,69.1615827024,2.11289817472,19.5153628591,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,72.4705998056,2.42028749797,22.540687096,0.0,15.863942322,29.242365,6.0875999946,0.0,3.20568,2.8819199946
 09/23  18:00:00,61.8122286868,1.38974648596,12.9455661633,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,63.8700129596,1.07229561175,9.35615540173,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,60.9937185389,0.538881186118,4.24510242468,0.0,15.863942322,29.242365,6.08754638967,0.0,3.20568,2.88186638967
 09/23  21:00:00,56.0005520133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.7811993392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.4627662425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  24:00:00,55.7822848445,0.0,0.0,0.0,15.863942322,29.242365,6.08757244659,0.0,3.20568,2.88189244659
 09/24  01:00:00,55.7697839121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.7438375136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  03:00:00,55.7194335144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.9355129938,0.0,0.0,0.0,15.863942322,29.242365,6.08760476309,0.0,3.20568,2.88192476309
 09/24  05:00:00,55.8948589005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  06:00:00,55.8829414233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,50.1136264842,0.0,0.0,0.0,15.863942322,29.242365,6.08753040052,0.0,3.20568,2.88185040052
 09/24  08:00:00,47.3191006087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  09:00:00,47.4043459717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.4554321308,0.0,0.0,0.0,15.863942322,29.242365,6.08856082901,0.0,3.20568,2.88288082901
 09/24  11:00:00,48.1815843893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,61.4922113879,1.34541867241,12.6298668636,0.0,15.863942322,29.242365,6.08856672922,0.0,3.20568,2.88288672922
 09/24  13:00:00,69.7014162442,2.12688822569,20.0312525366,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  14:00:00,75.6198188262,2.62843473819,25.4320316795,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,75.7964197234,2.66236834593,25.5612678384,0.0,15.863942322,29.242365,6.08760165818,0.0,3.20568,2.88192165818
 09/24  16:00:00,80.3582985084,4.00876016849,28.7718653121,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,78.8684487116,4.40169386228,26.8959570243,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,76.3616986525,3.6109056891,25.1941286428,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,69.613641717,1.56680872714,14.5298162541,0.0,15.863942322,29.242365,6.08756991164,0.0,3.20568,2.88188991164
 09/24  20:00:00,66.754195278,1.04575475905,9.39293812969,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,61.4452737546,0.538881186118,4.77982652992,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.8967651861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.5543843713,0.0,0.0,0.0,15.863942322,29.242365,6.08760154189,0.0,3.20568,2.88192154189
 09/24  24:00:00,55.8565355131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.8432143541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.8341577034,0.0,0.0,0.0,15.863942322,29.242365,6.0885191657,0.0,3.20568,2.8828391657
 09/25  03:00:00,55.8261700648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,56.0836727165,0.0,0.0,0.0,15.863942322,29.242365,6.08853045203,0.0,3.20568,2.88285045203
 09/25  05:00:00,56.0492794243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,95.7978393461,8.49494850073,30.7505780499,0.0,15.863942322,29.818365,3.28394986178,0.0582698617763,3.20568,0.02
 09/25  07:00:00,152.811943565,7.98546265275,29.1649538824,0.0,80.527626,29.818365,6.09100426734,0.0,3.20568,2.88532426734
 09/25  08:00:00,222.638290421,10.8256435817,53.685062607,0.0,80.527626,75.0917375,29.8263697379,0.0103167303907,24.0426,5.77345300747
 09/25  09:00:00,243.529703384,12.8524308857,72.5110133237,0.0,80.527626,75.0917375,35.6194818944,0.0,24.0426,11.5768818944
 09/25  10:00:00,268.986459424,15.6902687812,91.0988094216,0.0,80.527626,79.0911225,43.6406752399,0.0,32.0568,11.5838752399
 09/25  11:00:00,290.200624177,17.7425821137,109.529728071,0.0,80.527626,79.0911225,46.5560729483,0.00571326191156,32.0568,14.4935596864
 09/25  12:00:00,306.876728117,20.9533101217,123.684624472,0.0,80.527626,79.0911225,46.5735285756,0.00522219959808,32.0568,14.511506376
 09/25  13:00:00,315.191453638,23.0046249394,133.912631673,0.0,80.527626,75.0917375,30.5580300496,0.00733019110406,16.0284,14.5222998585
 09/25  14:00:00,327.519957202,25.2573391399,143.969626427,0.0,80.527626,75.0917375,27.6106684584,0.00368791718142,16.0284,11.5785805412
 09/25  15:00:00,326.692727295,26.124079208,144.275623568,0.0,80.527626,73.092045,14.7956399615,0.00369822070845,3.20568,11.5862617408
 09/25  16:00:00,316.565874035,22.8807874315,137.388871517,0.0,80.527626,73.092045,3.24346569815,0.017785698153,3.20568,0.02
 09/25  17:00:00,249.503960807,16.1919916195,120.287627159,0.0,80.527626,29.818365,6.09443843798,0.00349682044877,3.20568,2.88526161753
 09/25  18:00:00,238.628618774,14.2983949852,111.309911648,0.0,80.527626,29.818365,6.10442366863,0.00927190501165,3.20568,2.88947176362
 09/25  19:00:00,227.157961731,12.2106512308,95.9245649579,0.0,80.527626,29.818365,8.97469316256,0.00435529611562,3.20568,5.76465786645
 09/25  20:00:00,215.363003917,10.8921144419,82.6792531978,0.0,80.527626,29.818365,8.96723901091,0.0,3.20568,5.76155901091
 09/25  21:00:00,56.1045380939,0.0,0.0,0.0,15.863942322,29.242365,6.09636618729,0.0,3.20568,2.89068618729
 09/25  22:00:00,55.9077508976,0.0,0.0,0.0,15.863942322,29.242365,6.09183483672,0.0,3.20568,2.88615483672
 09/25  23:00:00,56.6073792949,0.0,0.0,0.0,15.863942322,29.242365,3.63016648836,0.0,3.20568,0.424486488357
 09/25  24:00:00,55.891989458,0.0,0.0,0.0,15.863942322,29.242365,5.68405056749,0.0,3.20568,2.47837056749
 09/26  01:00:00,55.8765264681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  02:00:00,55.865925506,0.0,0.0,0.0,15.863942322,29.242365,6.0884562934,0.0,3.20568,2.8827762934
 09/26  03:00:00,55.8569837816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  04:00:00,57.1946844127,0.0,0.0,0.0,15.863942322,29.242365,6.08847461671,0.0,3.20568,2.88279461671
 09/26  05:00:00,56.9700056216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,102.380623504,8.64267306851,36.7168014351,0.0,15.863942322,29.818365,3.25595756498,0.0302775649816,3.20568,0.02
 09/26  07:00:00,159.078668647,7.98546265275,35.3865252391,0.0,80.527626,29.818365,6.09089830957,0.0,3.20568,2.88521830957
 09/26  08:00:00,239.392069132,11.4286880491,69.8033389086,0.0,80.527626,75.0917375,29.8241172067,0.00832626559779,24.0426,5.77319094109
 09/26  09:00:00,263.093547473,13.278202704,91.6151945188,0.0,80.527626,75.0917375,35.619215853,0.0,24.0426,11.576615853
 09/26  10:00:00,283.220814823,14.9491404721,106.041402258,0.0,80.527626,79.0911225,43.6406072708,0.0,32.0568,11.5838072708
 09/26  11:00:00,308.495787704,18.9250538748,126.620768307,0.0,80.527626,79.0911225,46.5520295666,0.00145622831877,32.0568,14.4937733383
 09/26  12:00:00,316.569848273,21.210805358,133.101585484,0.0,80.527626,79.0911225,46.5738566345,0.00507317145323,32.0568,14.511983463
 09/26  13:00:00,320.285448942,23.5197308512,138.487562955,0.0,80.527626,75.0917375,30.5606367247,0.00920022655184,16.0284,14.5230364982
 09/26  14:00:00,335.411168835,26.0882377833,151.023083677,0.0,80.527626,75.0917375,27.6126431478,0.00508564674052,16.0284,11.5791575011
 09/26  15:00:00,343.203896841,28.8656724178,158.020596963,0.0,80.527626,73.092045,14.7926927116,0.0,3.20568,11.5870127116
 09/26  16:00:00,336.715836708,25.2793626614,155.110488595,0.0,80.527626,73.092045,5.17253797299,0.0375784647697,3.20568,1.92927950822
 09/26  17:00:00,269.446928308,19.248326452,137.147870263,0.0,80.527626,29.818365,4.18648401295,0.00542538950617,3.20568,0.975378623443
 09/26  18:00:00,250.672724937,16.2663269103,121.36669145,0.0,80.527626,29.818365,6.10092856324,0.0056487024082,3.20568,2.88959986084
 09/26  19:00:00,237.438194292,13.5670328746,105.14035346,0.0,80.527626,29.818365,8.97773828377,0.00709787197194,3.20568,5.7649604118
 09/26  20:00:00,228.576865264,11.8858647128,95.1267549306,0.0,80.527626,29.818365,8.96980552303,0.00224216112459,3.20568,5.76188336191
 09/26  21:00:00,55.9298180164,0.0,0.0,0.0,15.863942322,29.242365,6.0965399985,0.0,3.20568,2.8908599985
 09/26  22:00:00,55.9277392879,0.0,0.0,0.0,15.863942322,29.242365,6.09200023467,0.0,3.20568,2.88632023467
 09/26  23:00:00,56.6225590071,0.0,0.0,0.0,15.863942322,29.242365,6.0904531715,0.0,3.20568,2.8847731715
 09/26  24:00:00,55.9016086165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.8827744705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.8715481372,0.0,0.0,0.0,15.863942322,29.242365,6.08846642408,0.0,3.20568,2.88278642408
 09/27  03:00:00,55.8619652228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,56.1264954971,0.0,0.0,0.0,15.863942322,29.242365,6.0884917821,0.0,3.20568,2.8828117821
 09/27  05:00:00,56.0977244001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,111.085567619,8.76957508152,45.6891906294,0.0,15.863942322,29.818365,3.24779512296,0.022115122964,3.20568,0.02
 09/27  07:00:00,168.94430788,7.98620098425,45.2225066786,0.0,80.527626,29.818365,6.09095224316,0.0,3.20568,2.88527224316
 09/27  08:00:00,253.430139605,12.1659373989,83.0882433127,0.0,80.527626,75.0917375,29.8162720917,0.0,24.0426,5.77367209173
 09/27  09:00:00,273.53167209,14.1024905493,101.215813451,0.0,80.527626,75.0917375,35.6190449645,0.0,24.0426,11.5764449645
 09/27  10:00:00,300.177813282,17.440914294,120.491589764,0.0,80.527626,79.0911225,43.641388118,0.000691029072722,32.0568,11.5838970889
 09/27  11:00:00,325.408844517,20.9826980249,141.453291306,0.0,80.527626,79.0911225,46.5548429221,0.00224209379462,32.0568,14.4958008283
 09/27  12:00:00,335.909647497,23.091632508,150.530988786,0.0,80.527626,79.0911225,46.575854129,0.00664500616983,32.0568,14.5124091228
 09/27  13:00:00,337.159184998,25.1843340962,153.674013592,0.0,80.527626,75.0917375,30.5563632798,0.00425187545397,16.0284,14.5237114044
 09/27  14:00:00,343.363694867,27.3367365018,157.720322376,0.0,80.527626,75.0917375,27.6074930214,0.000837774583567,16.0284,11.5782552468
 09/27  15:00:00,341.477166058,28.8961912912,156.272336174,0.0,80.527626,73.092045,14.7917880155,0.0,3.20568,11.5861080155
 09/27  16:00:00,326.956960889,25.2634641778,145.394042461,0.0,80.527626,73.092045,6.10943768761,0.018455658683,3.20568,2.88530202892
 09/27  17:00:00,256.989881029,19.4356681003,124.544251583,0.0,80.527626,29.818365,3.23009861279,0.00441861278617,3.20568,0.02
 09/27  18:00:00,235.556544497,15.5437167371,107.023280545,0.0,80.527626,29.818365,8.97403600431,0.00896284772065,3.20568,5.75939315659
 09/27  19:00:00,218.389826575,12.5339489487,85.4643816997,0.0,80.527626,29.818365,6.09942320466,0.00155895261423,3.20568,2.89218425205
 09/27  20:00:00,198.707662751,10.8068909645,66.1496298683,0.0,80.527626,29.818365,8.96753312621,0.0,3.20568,5.76185312621
 09/27  21:00:00,56.0431807114,0.0,0.0,0.0,15.863942322,29.242365,6.0968337156,0.0,3.20568,2.8911537156
 09/27  22:00:00,55.8326871343,0.0,0.0,0.0,15.863942322,29.242365,6.09190592974,0.0,3.20568,2.88622592974
 09/27  23:00:00,56.527311151,0.0,0.0,0.0,15.863942322,29.242365,6.09050542503,0.0,3.20568,2.88482542503
 09/27  24:00:00,55.8060460725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.7852493324,0.0,0.0,0.0,15.863942322,29.242365,6.08855347887,0.0,3.20568,2.88287347887
 09/28  02:00:00,55.7698099494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.755246035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  04:00:00,55.9871951616,0.0,0.0,0.0,15.863942322,29.242365,6.0885858561,0.0,3.20568,2.8829058561
 09/28  05:00:00,55.9614196165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,78.9026171379,7.99058455531,14.4621355866,0.0,15.863942322,29.818365,12.8421763752,6.75386816657,3.20568,2.88262820867
 09/28  07:00:00,137.759719,7.98546265275,14.2358233657,0.0,80.527626,29.818365,4.87678260957,1.65110260957,3.20568,0.02
 09/28  08:00:00,185.180643624,9.14039446703,18.0579651668,0.0,80.527626,75.0917375,32.7946295842,0.101382354594,24.0426,8.65064722963
 09/28  09:00:00,196.050260909,9.98240194513,28.015315553,0.0,80.527626,75.0917375,32.7313829864,0.0,24.0426,8.68878298642
 09/28  10:00:00,214.705888397,11.585664142,40.9951429469,0.0,80.527626,79.0911225,43.6438158799,0.00259045344051,32.0568,11.5844254264
 09/28  11:00:00,229.2977989,13.2537000385,53.1806781615,0.0,80.527626,79.0911225,46.5609686518,0.00775748450498,32.0568,14.4964111673
 09/28  12:00:00,243.129938211,16.5089791478,64.4473700328,0.0,80.527626,79.0911225,46.5811062247,0.0114003796914,32.0568,14.512905845
 09/28  13:00:00,246.134793297,19.275667487,68.6700896582,0.0,80.527626,75.0917375,30.5599985395,0.00927245340847,16.0284,14.5223260861
 09/28  14:00:00,254.024419858,21.4960429131,74.3251513999,0.0,80.527626,75.0917375,27.6147031298,0.00742501590723,16.0284,11.5788781139
 09/28  15:00:00,262.10008184,23.9338318409,81.9525713575,0.0,80.527626,73.092045,14.8140863077,0.021647256588,3.20568,11.5867590511
 09/28  16:00:00,257.00230956,20.8353273839,80.0275000136,0.0,80.527626,73.092045,6.10604616811,0.0149995361941,3.20568,2.88536663192
 09/28  17:00:00,195.407627426,15.0807621765,67.5168827069,0.0,80.527626,29.818365,6.09095383381,0.0,3.20568,2.88527383381
 09/28  18:00:00,182.922868301,12.8954451781,57.23160227,0.0,80.527626,29.818365,6.09539640398,0.0,3.20568,2.88971640398
 09/28  19:00:00,174.237868206,10.868013445,43.1749904031,0.0,80.527626,29.818365,8.97091437847,0.0,3.20568,5.76523437847
 09/28  20:00:00,164.153885876,9.68411314109,32.9101849539,0.0,80.527626,29.818365,6.09697480349,0.0,3.20568,2.89129480349
 09/28  21:00:00,55.9048573295,0.0,0.0,0.0,15.863942322,29.242365,8.96816428772,0.0,3.20568,5.76248428772
 09/28  22:00:00,55.7340571421,0.0,0.0,0.0,15.863942322,29.242365,6.09185508156,0.0,3.20568,2.88617508156
 09/28  23:00:00,56.4591416454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  24:00:00,55.7381745283,0.0,0.0,0.0,15.863942322,29.242365,6.08856844878,0.0,3.20568,2.88288844878
 09/29  01:00:00,55.7304938226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.7097982849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.7003982865,0.0,0.0,0.0,15.863942322,29.242365,6.08861070636,0.0,3.20568,2.88293070636
 09/29  04:00:00,56.8551234628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.6561743725,0.0,0.0,0.0,15.863942322,29.242365,6.08849448162,0.0,3.20568,2.88281448162
 09/29  06:00:00,70.0461006034,7.98546265275,5.31696683463,0.0,15.863942322,29.818365,26.6050480337,23.3793680337,3.20568,0.02
 09/29  07:00:00,129.588662159,7.98546265275,6.13862053283,0.0,80.527626,29.818365,20.3403923139,14.2494914691,3.20568,2.88522084474
 09/29  08:00:00,180.051079342,8.60246197254,13.4974648127,0.0,80.527626,75.0917375,32.2920217899,2.47524331719,24.0426,5.77417847275
 09/29  09:00:00,195.78078131,9.95395694844,27.7679514352,0.0,80.527626,75.0917375,35.621004664,0.0,24.0426,11.578404664
 09/29  10:00:00,214.078907065,11.4511019904,40.4975142025,0.0,80.527626,79.0911225,43.643279994,0.00276550885678,32.0568,11.5837144851
 09/29  11:00:00,234.718262555,13.8889543985,57.9439023669,0.0,80.527626,79.0911225,46.5647437541,0.0116023118387,32.0568,14.4963414423
 09/29  12:00:00,253.682203855,17.0371697338,74.4423572373,0.0,80.527626,79.0911225,46.5805732516,0.0101801587998,32.0568,14.5135930928
 09/29  13:00:00,257.291166987,19.2603430204,79.8145961966,0.0,80.527626,75.0917375,30.5665984861,0.0127439172556,16.0284,14.5254545688
 09/29  14:00:00,266.066833666,21.629622995,86.2125565965,0.0,80.527626,75.0917375,27.6189531331,0.00949828871437,16.0284,11.5810548444
 09/29  15:00:00,274.083953347,24.1677358653,93.68020185,0.0,80.527626,73.092045,14.8291835831,0.035670849624,3.20568,11.5878327334
 09/29  16:00:00,265.895379701,21.0721029925,88.6074872887,0.0,80.527626,73.092045,6.11696565872,0.0261222023849,3.20568,2.88516345633
 09/29  17:00:00,201.806745299,15.3573147951,73.6011684528,0.0,80.527626,29.818365,3.23657762829,0.0108976282911,3.20568,0.02
 09/29  18:00:00,186.654602859,13.0271784599,60.8014173594,0.0,80.527626,29.818365,8.97418304351,0.0092682294823,3.20568,5.75923481403
 09/29  19:00:00,175.568246349,10.886032816,44.7563972698,0.0,80.527626,29.818365,6.09847166277,0.0,3.20568,2.89279166277
 09/29  20:00:00,163.174883402,9.64628102933,32.2246919401,0.0,80.527626,29.818365,8.96749708242,0.0,3.20568,5.76181708242
 09/29  21:00:00,55.7315281538,0.0,0.0,0.0,15.863942322,29.242365,6.09654431358,0.0,3.20568,2.89086431358
 09/29  22:00:00,55.7362747938,0.0,0.0,0.0,15.863942322,29.242365,6.09189265113,0.0,3.20568,2.88621265113
 09/29  23:00:00,56.4350976911,0.0,0.0,0.0,15.863942322,29.242365,6.09049711503,0.0,3.20568,2.88481711503
 09/29  24:00:00,55.6982142671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  01:00:00,55.673499111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.6530842102,0.0,0.0,0.0,15.863942322,29.242365,6.08757510669,0.0,3.20568,2.88189510669
 09/30  03:00:00,55.635874696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,55.8352262606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.810083703,0.0,0.0,0.0,15.863942322,29.242365,6.08764344769,0.0,3.20568,2.88196344769
 09/30  06:00:00,55.8181831781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,50.0359977415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.2219349932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.3105446097,0.0,0.0,0.0,15.863942322,29.242365,6.08848732082,0.0,3.20568,2.88280732082
 09/30  10:00:00,47.3551115358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,48.0525059835,0.0,0.0,0.0,15.863942322,29.242365,6.08853419187,0.0,3.20568,2.88285419187
 09/30  12:00:00,47.396156467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  13:00:00,56.3832094863,0.976826783734,7.94835947988,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,62.3592969495,1.62817879081,13.2473867126,0.0,15.863942322,29.242365,6.08764169746,0.0,3.20568,2.88196169746
 09/30  15:00:00,68.974169589,2.30511938056,19.177173358,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  16:00:00,66.6724410746,2.0521548305,17.1276674932,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,67.1651668792,2.08342373887,17.6372883759,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,58.7245645523,1.22048657695,10.0915624035,0.0,15.863942322,29.242365,6.08764638447,0.0,3.20568,2.88196638447
 09/30  19:00:00,60.4851460978,0.65816467253,5.05371714419,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.1066187167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.9170350184,0.0,0.0,0.0,15.863942322,29.242365,6.08754307555,0.0,3.20568,2.88186307555
 09/30  22:00:00,55.7321950808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.4298105977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.7491253263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  01:00:00,55.7584948362,0.0,0.0,0.0,15.863942322,29.242365,6.08761487708,0.0,3.20568,2.88193487708
 10/01  02:00:00,55.7689645061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.7813407084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,56.0671826935,0.0,0.0,0.0,15.863942322,29.242365,6.08758173125,0.0,3.20568,2.88190173125
 10/01  05:00:00,56.0566843317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,56.0644144077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,50.2750843155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.4208886374,0.0,0.0,0.0,15.863942322,29.242365,6.08859215937,0.0,3.20568,2.88291215937
 10/01  09:00:00,47.436287781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.4351009552,0.0,0.0,0.0,15.863942322,29.242365,6.08864620359,0.0,3.20568,2.88296620359
 10/01  11:00:00,52.8567047727,0.373303580035,4.32642541126,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,73.6586234496,2.20948665024,23.9421121947,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  13:00:00,77.054480097,2.57693928549,26.9346104394,0.0,15.863942322,29.242365,6.08953334768,0.00089426928795,3.20568,2.88295907839
 10/01  14:00:00,80.0592974017,2.84200810823,29.6622905643,0.0,15.863942322,29.242365,3.22604361153,0.000363611526584,3.20568,0.02
 10/01  15:00:00,82.9998282597,4.39109879813,31.0427022956,0.0,15.863942322,29.242365,3.22646292016,0.000782920164014,3.20568,0.02
 10/01  16:00:00,87.120291608,5.20413901549,34.3419677225,0.0,15.863942322,29.242365,6.08828311959,0.000646402092404,3.20568,2.88195671749
 10/01  17:00:00,85.8397608157,5.97249908007,32.3021821035,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,80.0772811916,4.78204601105,27.7831290213,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,70.9415321717,1.57199934982,14.4706938868,0.0,15.863942322,29.242365,6.08764770692,0.0,3.20568,2.88196770692
 10/01  20:00:00,67.5772234607,1.13961517469,10.1882649455,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,56.0759290361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.8752558612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.5500108378,0.0,0.0,0.0,15.863942322,29.242365,6.08763664133,0.0,3.20568,2.88195664133
 10/01  24:00:00,55.8590817122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.8448503088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.8281281539,0.0,0.0,0.0,15.863942322,29.242365,6.0885187922,0.0,3.20568,2.8828387922
 10/02  03:00:00,55.8098511059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,56.0491912878,0.0,0.0,0.0,15.863942322,29.242365,6.0885803125,0.0,3.20568,2.8829003125
 10/02  05:00:00,56.0186702698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,92.4484371503,8.4333123256,27.4863308283,0.0,15.863942322,29.818365,3.30656861966,0.0808886196604,3.20568,0.02
 10/02  07:00:00,147.389060479,7.98546265275,23.7844710216,0.0,80.527626,29.818365,6.09112534274,0.0,3.20568,2.88544534274
 10/02  08:00:00,217.377897775,10.4889107861,48.7828420629,0.0,80.527626,75.0917375,29.8278855224,0.0104076039747,24.0426,5.77487791839
 10/02  09:00:00,254.352906707,13.0464821106,83.1173838383,0.0,80.527626,75.0917375,35.6232359349,0.0,24.0426,11.5806359349
 10/02  10:00:00,285.94235424,15.4055971808,108.30383098,0.0,80.527626,79.0911225,43.6423962183,0.0,32.0568,11.5855962183
 10/02  11:00:00,314.303123057,19.3878416076,131.971569517,0.0,80.527626,79.0911225,46.5587448722,0.00287924699354,32.0568,14.4990656252
 10/02  12:00:00,325.585015335,21.428130856,141.898836837,0.0,80.527626,79.0911225,46.5765312116,0.00297702605648,32.0568,14.5167541855
 10/02  13:00:00,330.061099479,23.6865423309,148.094114264,0.0,80.527626,75.0917375,30.5568380743,0.00337902304138,16.0284,14.5250590512
 10/02  14:00:00,336.04646754,25.5985087006,152.159898413,0.0,80.527626,75.0917375,27.6150104609,0.00389442317791,16.0284,11.5827160377
 10/02  15:00:00,341.782571469,29.2001889149,156.2842672,0.0,80.527626,73.092045,17.690138621,0.0028408046401,3.20568,14.4816178164
 10/02  16:00:00,295.508405335,23.6462519934,115.633061537,0.0,80.527626,73.092045,3.28597457657,0.0602945765666,3.20568,0.02
 10/02  17:00:00,192.485135045,14.7017214632,64.9082111931,0.0,80.527626,29.818365,6.09323827178,0.00231834057626,3.20568,2.88523993121
 10/02  18:00:00,178.778802605,11.9030668916,54.0105000974,0.0,80.527626,29.818365,6.09530591529,0.0,3.20568,2.88962591529
 10/02  19:00:00,175.705221262,10.3923489362,45.0531563821,0.0,80.527626,29.818365,8.97098612851,0.0,3.20568,5.76530612851
 10/02  20:00:00,168.788862915,9.45295870492,37.7851752128,0.0,80.527626,29.818365,8.96804230567,0.0,3.20568,5.76236230567
 10/02  21:00:00,55.9382917567,0.0,0.0,0.0,15.863942322,29.242365,6.09685458359,0.0,3.20568,2.89117458359
 10/02  22:00:00,55.7610681461,0.0,0.0,0.0,15.863942322,29.242365,6.09192763177,0.0,3.20568,2.88624763177
 10/02  23:00:00,56.4758459799,0.0,0.0,0.0,15.863942322,29.242365,6.090465749,0.0,3.20568,2.884785749
 10/02  24:00:00,55.7705298115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.7578968232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.7428280537,0.0,0.0,0.0,15.863942322,29.242365,6.08857242603,0.0,3.20568,2.88289242603
 10/03  03:00:00,55.7329050723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  04:00:00,56.9360632626,0.0,0.0,0.0,15.863942322,29.242365,6.08864130831,0.0,3.20568,2.88296130831
 10/03  05:00:00,56.7650939111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,81.2426607993,7.98612442251,16.3998088584,0.0,15.863942322,29.818365,11.5003206201,5.41176822821,3.20568,2.88287239193
 10/03  07:00:00,139.923504595,7.98546265275,16.3856471692,0.0,80.527626,29.818365,3.24944595013,0.0237659501262,3.20568,0.02
 10/03  08:00:00,187.437837958,9.03616861522,20.4069721793,0.0,80.527626,75.0917375,32.7028758734,0.00864668742675,24.0426,8.65162918598
 10/03  09:00:00,189.693385757,9.72506897798,21.9501612443,0.0,80.527626,75.0917375,33.4885723097,0.755419243497,24.0426,8.69055306623
 10/03  10:00:00,202.371039269,10.8778538027,29.4470452031,0.0,80.527626,79.0911225,46.5349400146,0.0,32.0568,14.4781400146
 10/03  11:00:00,227.057330018,13.6432190742,50.5826150073,0.0,80.527626,79.0911225,43.6639075655,0.00249622941149,32.0568,11.6046113361
 10/03  12:00:00,241.562905879,16.5540763394,62.8629109714,0.0,80.527626,79.0911225,46.5796939085,0.00533620922289,32.0568,14.5175576993
 10/03  13:00:00,242.734791963,18.1408052896,66.4388561396,0.0,80.527626,75.0917375,33.4798239247,0.0225375650728,16.0284,17.4288863596
 10/03  14:00:00,253.546879116,19.9826870224,75.391537713,0.0,80.527626,75.0917375,27.618305123,0.00788544263301,16.0284,11.5820196803
 10/03  15:00:00,259.240647941,21.4837001408,81.5670481732,0.0,80.527626,73.092045,14.8292239273,0.032397556855,3.20568,11.5911463704
 10/03  16:00:00,250.174933886,18.3501107626,75.6335335153,0.0,80.527626,73.092045,6.11703941265,0.0261260342002,3.20568,2.88523337845
 10/03  17:00:00,186.974133178,13.5526560892,60.6134889453,0.0,80.527626,29.818365,3.23547636924,0.00979636924382,3.20568,0.02
 10/03  18:00:00,168.969974008,11.3530261782,44.8524133436,0.0,80.527626,29.818365,8.96996261539,0.00466520299952,3.20568,5.75961741239
 10/03  19:00:00,159.869827398,9.60960254298,30.403927593,0.0,80.527626,29.818365,6.1153148232,0.0171987192936,3.20568,2.89243610391
 10/03  20:00:00,153.91137571,8.86021723623,23.805075097,0.0,80.527626,29.818365,8.98650357258,0.0183741877975,3.20568,5.76244938478
 10/03  21:00:00,55.6888350911,0.0,0.0,0.0,15.863942322,29.242365,6.09691167363,0.0,3.20568,2.89123167363
 10/03  22:00:00,55.7006487453,0.0,0.0,0.0,15.863942322,29.242365,6.0918906376,0.0,3.20568,2.8862106376
 10/03  23:00:00,56.4246420679,0.0,0.0,0.0,15.863942322,29.242365,6.09057860773,0.0,3.20568,2.88489860773
 10/03  24:00:00,55.709447992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.6987748528,0.0,0.0,0.0,15.863942322,29.242365,6.08856401057,0.0,3.20568,2.88288401057
 10/04  02:00:00,55.6819655547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.6629939321,0.0,0.0,0.0,15.863942322,29.242365,6.08864040263,0.0,3.20568,2.88296040263
 10/04  04:00:00,55.8793267695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.8534601366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,64.3295234275,7.98546265275,0.00721596951556,0.0,15.863942322,29.818365,45.6072479035,39.5186093416,3.20568,2.88295856191
 10/04  07:00:00,123.409162761,7.98546265275,0.0,0.0,80.527626,29.818365,48.3063652642,42.2153830278,3.20568,2.88530223642
 10/04  08:00:00,170.936375678,8.22556970831,4.82027566186,0.0,80.527626,75.0917375,43.7124956387,13.8952326086,24.0426,5.77466303007
 10/04  09:00:00,188.342183264,9.35034526108,20.9738081589,0.0,80.527626,75.0917375,36.5281977532,0.902483124304,24.0426,11.5831146289
 10/04  10:00:00,206.593395235,10.7065468774,33.7880885321,0.0,80.527626,79.0911225,43.6445818931,0.0,32.0568,11.5877818931
 10/04  11:00:00,224.52463231,13.1035282054,48.5628521291,0.0,80.527626,79.0911225,46.5625592787,0.00586083419213,32.0568,14.4998984445
