Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  12:00:00,239.314209697,15.8168529885,61.322954495,0.0,80.527626,79.0911225,46.5889432982,0.0135103848076,32.0568,14.5186329134
 10/04  13:00:00,246.55436771,18.3866638798,69.9711621524,0.0,80.527626,75.0917375,30.5749686879,0.0166456100418,16.0284,14.5299230779
 10/04  14:00:00,260.012028352,21.1707450319,80.6309829559,0.0,80.527626,75.0917375,27.6186775738,0.0072288543818,16.0284,11.5830487194
 10/04  15:00:00,268.601864096,23.6470608538,88.7333882558,0.0,80.527626,73.092045,14.8256496666,0.0294761930134,3.20568,11.5904934736
 10/04  16:00:00,260.775705334,20.4607063289,84.1319136109,0.0,80.527626,73.092045,6.11882488966,0.0276355042525,3.20568,2.88550938541
 10/04  17:00:00,196.325829634,14.5998683857,68.8901799771,0.0,80.527626,29.818365,6.10175798221,0.010755100799,3.20568,2.88532288142
 10/04  18:00:00,178.14244355,12.0914346828,53.252749292,0.0,80.527626,29.818365,6.10475016294,0.00914642453892,3.20568,2.8899237384
 10/04  19:00:00,167.74689344,10.2374512075,37.3464664943,0.0,80.527626,29.818365,8.97097598789,0.0,3.20568,5.76529598789
 10/04  20:00:00,158.939510833,9.2689423213,28.148676505,0.0,80.527626,29.818365,6.09679889625,0.0,3.20568,2.89111889625
 10/04  21:00:00,55.8993997848,0.0,0.0,0.0,15.863942322,29.242365,8.96841241109,0.0,3.20568,5.76273241109
 10/04  22:00:00,55.7348101204,0.0,0.0,0.0,15.863942322,29.242365,6.09195899055,0.0,3.20568,2.88627899055
 10/04  23:00:00,56.4624423594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  24:00:00,55.7472148091,0.0,0.0,0.0,15.863942322,29.242365,6.08865471232,0.0,3.20568,2.88297471232
 10/05  01:00:00,55.7493615928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.7300105061,0.0,0.0,0.0,15.863942322,29.242365,6.08858161406,0.0,3.20568,2.88290161406
 10/05  03:00:00,55.699614235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,55.9457859192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.9678797594,0.0,0.0,0.0,15.863942322,29.242365,6.08866550334,0.0,3.20568,2.88298550334
 10/05  06:00:00,81.4559564299,7.98546265275,17.0044481356,0.0,15.863942322,29.818365,5.92819624081,2.70251624081,3.20568,0.02
 10/05  07:00:00,139.474937556,7.98546265275,14.5288799798,0.0,80.527626,29.818365,7.23535205979,1.14414252833,3.20568,2.88552953147
 10/05  08:00:00,184.983723479,8.96197447118,18.0371263963,0.0,80.527626,75.0917375,29.8273129275,0.010399597754,24.0426,5.77431332976
 10/05  09:00:00,193.47130191,10.339595964,25.0803760646,0.0,80.527626,75.0917375,35.6227784703,0.0,24.0426,11.5801784703
 10/05  10:00:00,206.495459026,11.9771731877,32.4280661462,0.0,80.527626,79.0911225,43.6432405727,0.0,32.0568,11.5864405727
 10/05  11:00:00,224.040699925,14.2280581696,46.9729073313,0.0,80.527626,79.0911225,46.5585400683,0.0,32.0568,14.5017400683
 10/05  12:00:00,239.995248244,16.891543496,60.9510546927,0.0,80.527626,79.0911225,46.5745767567,0.0,32.0568,14.5177767567
 10/05  13:00:00,243.772334136,18.6973228931,66.8880715074,0.0,80.527626,75.0917375,33.4581431038,0.0,16.0284,17.4297431038
 10/05  14:00:00,252.885685337,20.8469956177,73.844278352,0.0,80.527626,75.0917375,27.6109491273,0.0,16.0284,11.5825491273
 10/05  15:00:00,257.623437506,23.0106257028,78.4205886866,0.0,80.527626,73.092045,14.8208057704,0.0230699870126,3.20568,11.5920557834
 10/05  16:00:00,250.579717897,19.9209533009,74.5939563464,0.0,80.527626,73.092045,6.11472272933,0.0237618619572,3.20568,2.88528086737
 10/05  17:00:00,189.483873272,14.4814679354,62.2260588924,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/05  18:00:00,169.860687457,11.9911028319,45.1327189227,0.0,80.527626,29.818365,8.9655167371,0.0,3.20568,5.7598367371
 10/05  19:00:00,156.000510927,9.78859604244,24.7024924419,0.0,80.527626,29.818365,6.14321903108,0.0446009772299,3.20568,2.89293805385
 10/05  20:00:00,143.894670707,8.79060889686,13.7026426559,0.0,80.527626,29.818365,9.27435167521,0.305873882324,3.20568,5.76279779289
 10/05  21:00:00,55.8014515364,0.0,0.0,0.0,15.863942322,29.242365,6.09711140148,0.0,3.20568,2.89143140148
 10/05  22:00:00,55.6656864239,0.0,0.0,0.0,15.863942322,29.242365,6.0920666221,0.0,3.20568,2.8863866221
 10/05  23:00:00,56.4033459048,0.0,0.0,0.0,15.863942322,29.242365,6.09050263122,0.0,3.20568,2.88482263122
 10/05  24:00:00,55.6792663427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.6612241602,0.0,0.0,0.0,15.863942322,29.242365,6.08858576436,0.0,3.20568,2.88290576436
 10/06  02:00:00,55.6409003886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.6301919793,0.0,0.0,0.0,15.863942322,29.242365,6.08867726587,0.0,3.20568,2.88299726587
 10/06  04:00:00,56.7055643581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  05:00:00,56.5466013163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,64.6593133595,7.98546265275,0.00517289829963,0.0,15.863942322,29.818365,69.2043948458,63.1157043502,3.20568,2.88301049566
 10/06  07:00:00,126.04482323,7.98546265275,1.23053156555,0.0,80.527626,29.818365,37.7032273815,31.611999304,3.20568,2.88554807741
 10/06  08:00:00,171.177892022,8.1063508516,5.19685639827,0.0,80.527626,75.0917375,40.3661097119,10.5489829902,24.0426,5.77452672172
 10/06  09:00:00,177.540907214,8.99145340999,10.6108824087,0.0,80.527626,75.0917375,39.6116319514,3.98860410483,24.0426,11.5804278466
 10/06  10:00:00,189.715211036,10.1378707403,17.5923971458,0.0,80.527626,79.0911225,43.6447012127,0.0,32.0568,11.5879012127
 10/06  11:00:00,203.173557069,11.8240576133,28.5812631715,0.0,80.527626,79.0911225,46.5591334157,0.0,32.0568,14.5023334157
 10/06  12:00:00,221.486499709,14.3508116585,45.0305301434,0.0,80.527626,79.0911225,46.5777846134,0.0,32.0568,14.5209846134
 10/06  13:00:00,228.919590944,16.8502190331,53.9138798688,0.0,80.527626,75.0917375,30.5725119389,0.0144618364075,16.0284,14.5296501025
 10/06  14:00:00,239.630690187,19.0183846798,62.4401786105,0.0,80.527626,75.0917375,27.61207142,0.0,16.0284,11.58367142
 10/06  15:00:00,246.083792013,21.2301500064,68.6914518833,0.0,80.527626,73.092045,17.7116147266,0.0221095116058,3.20568,14.483825215
 10/06  16:00:00,238.73374507,17.9693811726,64.7227250867,0.0,80.527626,73.092045,3.24952385362,0.0238438536181,3.20568,0.02
 10/06  17:00:00,177.776211896,12.8073347832,52.2153706833,0.0,80.527626,29.818365,6.09102020078,0.0,3.20568,2.88534020078
 10/06  18:00:00,161.164581098,10.8292179242,37.6157400561,0.0,80.527626,29.818365,6.09551077138,0.0,3.20568,2.88983077138
 10/06  19:00:00,151.445733057,9.30163407508,20.9181788319,0.0,80.527626,29.818365,9.0371727789,0.0652249473808,3.20568,5.76626783152
 10/06  20:00:00,141.881870819,8.55007221593,12.1785151082,0.0,80.527626,29.818365,9.50700126072,0.538251928679,3.20568,5.76306933204
 10/06  21:00:00,55.6195454679,0.0,0.0,0.0,15.863942322,29.242365,6.09726019987,0.0,3.20568,2.89158019987
 10/06  22:00:00,55.6586732451,0.0,0.0,0.0,15.863942322,29.242365,6.09195309823,0.0,3.20568,2.88627309823
 10/06  23:00:00,56.3796131732,0.0,0.0,0.0,15.863942322,29.242365,6.0905752257,0.0,3.20568,2.8848952257
 10/06  24:00:00,55.6602717933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.6589217111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.6506455485,0.0,0.0,0.0,15.863942322,29.242365,6.08762103455,0.0,3.20568,2.88194103455
 10/07  03:00:00,55.6255273368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.8096321679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,55.7851879643,0.0,0.0,0.0,15.863942322,29.242365,6.08762575408,0.0,3.20568,2.88194575408
 10/07  06:00:00,55.7867336231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,51.4284815335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.1802946037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.2778657803,0.0,0.0,0.0,15.863942322,29.242365,6.0886490474,0.0,3.20568,2.8829690474
 10/07  10:00:00,47.3244692692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,48.0320087861,0.0,0.0,0.0,15.863942322,29.242365,6.08858832322,0.0,3.20568,2.88290832322
 10/07  12:00:00,47.3643220591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.4200663096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,59.9161124889,1.38390679401,11.0864572561,0.0,15.863942322,29.242365,6.08768071884,0.0,3.20568,2.88200071884
 10/07  15:00:00,68.7261597818,2.361334327,18.904980264,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,61.4339592739,1.54898302689,12.480208699,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,63.0483015928,1.69901898912,13.9575174802,0.0,15.863942322,29.242365,6.08764225759,0.0,3.20568,2.88196225759
 10/07  18:00:00,54.3860877461,0.784465081895,6.22241806754,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,56.1853398944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,56.1057869169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.9302168318,0.0,0.0,0.0,15.863942322,29.242365,6.08764758007,0.0,3.20568,2.88196758007
 10/07  22:00:00,55.6992323212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.3618988647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.6604909325,0.0,0.0,0.0,15.863942322,29.242365,6.08765326506,0.0,3.20568,2.88197326506
 10/08  01:00:00,55.6323261288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  02:00:00,55.6150631931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.604649918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  04:00:00,55.8060157648,0.0,0.0,0.0,15.863942322,29.242365,6.08766598867,0.0,3.20568,2.88198598867
 10/08  05:00:00,55.7771797685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.781465579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  07:00:00,51.4312267444,0.0,0.0,0.0,15.863942322,29.242365,6.08767749041,0.0,3.20568,2.88199749041
 10/08  08:00:00,47.1808299107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  09:00:00,47.2954868307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.3675505178,0.0,0.0,0.0,15.863942322,29.242365,6.08870781292,0.0,3.20568,2.88302781292
 10/08  11:00:00,48.0798395433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.4157562141,0.0,0.0,0.0,15.863942322,29.242365,6.08865329851,0.0,3.20568,2.88297329851
 10/08  13:00:00,63.9452803509,1.73750692142,14.7343769542,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,71.0216166776,2.49556085197,21.0397588758,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  15:00:00,70.132616971,2.32824053355,20.3036066575,0.0,15.863942322,29.242365,6.08765413966,0.0,3.20568,2.88197413966
 10/08  16:00:00,73.7514808964,2.67536281479,23.5989348334,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,67.3539323195,2.01472281906,17.9013245012,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  18:00:00,62.4718958545,1.54982691112,13.5002858304,0.0,15.863942322,29.242365,6.0876884206,0.0,3.20568,2.8820084206
 10/08  19:00:00,64.6873912313,0.918460517743,7.53054747056,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,56.1791527623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,56.0083528079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.7981106954,0.0,0.0,0.0,15.863942322,29.242365,6.08767800258,0.0,3.20568,2.88199800258
 10/08  23:00:00,56.456911058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.7522103881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.7397129804,0.0,0.0,0.0,15.863942322,29.242365,6.08769358899,0.0,3.20568,2.88201358899
 10/09  02:00:00,55.7191241661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.6898709716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.9032024582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.860801169,0.0,0.0,0.0,15.863942322,29.242365,6.08760096272,0.0,3.20568,2.88192096272
 10/09  06:00:00,55.8556182854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,51.5018007606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,47.2593573557,0.0,0.0,0.0,15.863942322,29.242365,6.08868793481,0.0,3.20568,2.88300793481
 10/09  09:00:00,47.3543056765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.3967833097,0.0,0.0,0.0,15.863942322,29.242365,6.08864154239,0.0,3.20568,2.88296154239
 10/09  11:00:00,48.0994501015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  12:00:00,54.4047308197,0.664085891719,6.30088105436,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,66.7345494437,1.89432385825,17.3483746601,0.0,15.863942322,29.242365,6.08872540876,0.0,3.20568,2.88304540876
 10/09  14:00:00,76.9719678991,2.9000016027,26.5616816651,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,71.8120828338,2.38546419495,21.9033986351,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,78.9767556688,3.14269766509,28.3064930889,0.0,15.863942322,29.242365,6.08768386181,0.0,3.20568,2.88200386181
 10/09  17:00:00,69.3017639211,2.1346517835,19.7056353136,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,70.7799098973,2.31708396233,21.0165083104,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,67.3325782018,1.17330649959,9.90084652527,0.0,15.863942322,29.242365,6.0876912076,0.0,3.20568,2.8820112076
 10/09  20:00:00,56.1823810942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  21:00:00,55.9941263678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.7739312048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.424369631,0.0,0.0,0.0,15.863942322,29.242365,6.08765435407,0.0,3.20568,2.88197435407
 10/09  24:00:00,55.7203899951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.7065550874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  02:00:00,55.6931205464,0.0,0.0,0.0,15.863942322,29.242365,6.08862181861,0.0,3.20568,2.88294181861
 10/10  03:00:00,55.6792159462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  04:00:00,56.7901262348,0.0,0.0,0.0,15.863942322,29.242365,6.08858275587,0.0,3.20568,2.88290275587
 10/10  05:00:00,56.5920290288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  06:00:00,64.6898955553,7.98546265275,0.00822037174043,0.0,15.863942322,29.818365,37.2374424329,34.0117624329,3.20568,0.02
 10/10  07:00:00,124.840757557,7.98546265275,0.0,0.0,80.527626,29.818365,33.6290322223,27.5377446794,3.20568,2.88560754292
 10/10  08:00:00,174.69659393,8.51788289703,8.26911824665,0.0,80.527626,75.0917375,42.8220553611,10.1262481006,24.0426,8.65320726054
 10/10  09:00:00,196.411688422,9.5746318064,28.7788053259,0.0,80.527626,75.0917375,35.9423276318,0.314781691158,24.0426,11.5849459407
 10/10  10:00:00,220.319502262,10.5852163117,47.5666246767,0.0,80.527626,79.0911225,43.6483932939,0.00153798432755,32.0568,11.5900553095
 10/10  11:00:00,241.399022472,11.8944149156,66.5678501949,0.0,80.527626,79.0911225,46.5747953292,0.0134718494475,32.0568,14.5045234797
 10/10  12:00:00,260.508868504,14.9131529914,83.3477840914,0.0,80.527626,79.0911225,46.5910225674,0.00939550988082,32.0568,14.5248270575
 10/10  13:00:00,271.446734258,19.6300267772,93.5579934268,0.0,80.527626,75.0917375,30.5721757298,0.0119863827206,16.0284,14.5317893471
 10/10  14:00:00,284.401408536,22.2420385753,103.889089093,0.0,80.527626,75.0917375,27.6275448794,0.0129756066466,16.0284,11.5861692728
 10/10  15:00:00,286.422591154,22.0544854696,108.0904778,0.0,80.527626,73.092045,17.7042189801,0.0106088265186,3.20568,14.4879301536
 10/10  16:00:00,263.093821136,15.5828845078,91.2395119252,0.0,80.527626,73.092045,6.11904961813,0.0278457836699,3.20568,2.88552383446
 10/10  17:00:00,196.824570852,11.5691180991,72.3693916539,0.0,80.527626,29.818365,3.23977164207,0.0140916420721,3.20568,0.02
 10/10  18:00:00,183.645282111,10.5746855139,60.2226786428,0.0,80.527626,29.818365,8.97695625707,0.0112110530893,3.20568,5.76006520398
 10/10  19:00:00,177.112336316,9.6904242287,46.0495333037,0.0,80.527626,29.818365,6.10423803269,0.00572980685715,3.20568,2.89282822583
 10/10  20:00:00,160.432779625,9.03697733366,30.099885523,0.0,80.527626,29.818365,9.0125858293,0.0435381317093,3.20568,5.76336769759
 10/10  21:00:00,55.7182132709,0.0,0.0,0.0,15.863942322,29.242365,6.09745689347,0.0,3.20568,2.89177689347
 10/10  22:00:00,55.7384181003,0.0,0.0,0.0,15.863942322,29.242365,6.09235206291,0.0,3.20568,2.88667206291
 10/10  23:00:00,56.4440585625,0.0,0.0,0.0,15.863942322,29.242365,6.09079807955,0.0,3.20568,2.88511807955
 10/10  24:00:00,55.7211256202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.7092388671,0.0,0.0,0.0,15.863942322,29.242365,6.08871876998,0.0,3.20568,2.88303876998
 10/11  02:00:00,55.7071196103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.6991446582,0.0,0.0,0.0,15.863942322,29.242365,6.08868695628,0.0,3.20568,2.88300695628
 10/11  04:00:00,55.9167007329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.8908037829,0.0,0.0,0.0,15.863942322,29.242365,6.08865511912,0.0,3.20568,2.88297511912
 10/11  06:00:00,68.240627407,7.98546265275,3.8837666594,0.0,15.863942322,29.818365,30.4450672603,27.2193872603,3.20568,0.02
 10/11  07:00:00,129.032778077,7.98546265275,4.15610963697,0.0,80.527626,29.818365,25.4023988599,19.3112863899,3.20568,2.88543246999
 10/11  08:00:00,180.937398582,8.63697607446,14.3447671625,0.0,80.527626,75.0917375,33.7545769748,3.93631881741,24.0426,5.77565815735
 10/11  09:00:00,202.86372181,10.0593797032,34.7128183158,0.0,80.527626,75.0917375,35.6295554721,0.0,24.0426,11.5869554721
 10/11  10:00:00,232.329332543,11.8404544135,58.306203063,0.0,80.527626,79.0911225,43.6501322313,0.00397439253659,32.0568,11.5893578388
 10/11  11:00:00,258.938613958,15.0145379402,80.990118751,0.0,80.527626,79.0911225,46.574888888,0.0115038950067,32.0568,14.506584993
 10/11  12:00:00,264.733527411,16.4978527643,85.9958659237,0.0,80.527626,79.0911225,46.5921869526,0.0125101292062,32.0568,14.5228768234
 10/11  13:00:00,270.90714097,20.0742067478,92.5784928135,0.0,80.527626,75.0917375,33.4809608099,0.0118225179511,16.0284,17.4407382919
 10/11  14:00:00,284.626935308,22.7447252467,103.612721925,0.0,80.527626,75.0917375,27.633977443,0.0188515301192,16.0284,11.5867259129
 10/11  15:00:00,292.557813308,25.2246045843,111.051753283,0.0,80.527626,73.092045,15.3015403366,0.0125237748638,3.20568,12.0833365617
 10/11  16:00:00,284.174411947,22.2992683361,105.593099861,0.0,80.527626,73.092045,5.63600696683,0.0301941298653,3.20568,2.40013283696
 10/11  17:00:00,218.68312223,16.7428117433,89.0398198733,0.0,80.527626,29.818365,6.10236244161,0.0112939472754,3.20568,2.88538849434
 10/11  18:00:00,197.027994728,13.2870123821,70.8805391922,0.0,80.527626,29.818365,6.11131043792,0.0153870154762,3.20568,2.89024342245
 10/11  19:00:00,181.682166929,11.0124854177,49.0104752827,0.0,80.527626,29.818365,8.98060203757,0.0089489839176,3.20568,5.76597305365
 10/11  20:00:00,166.303290424,9.77054770035,34.9616167401,0.0,80.527626,29.818365,8.96892163484,0.0,3.20568,5.76324163484
 10/11  21:00:00,55.9131896301,0.0,0.0,0.0,15.863942322,29.242365,6.09741504175,0.0,3.20568,2.89173504175
 10/11  22:00:00,55.7310816196,0.0,0.0,0.0,15.863942322,29.242365,6.09164850933,0.0,3.20568,2.88596850933
 10/11  23:00:00,56.4519994262,0.0,0.0,0.0,15.863942322,29.242365,6.09067817414,0.0,3.20568,2.88499817414
 10/11  24:00:00,55.7336850684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.7238628327,0.0,0.0,0.0,15.863942322,29.242365,6.08872081256,0.0,3.20568,2.88304081256
 10/12  02:00:00,55.7020113524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.6918720536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,55.9042592847,0.0,0.0,0.0,15.863942322,29.242365,6.08869630282,0.0,3.20568,2.88301630282
 10/12  05:00:00,55.8693889895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,65.4785219429,7.98546265275,1.14420306523,0.0,15.863942322,29.818365,38.1084722549,32.0198004899,3.20568,2.88299176498
 10/12  07:00:00,131.349559498,7.98546265275,6.46580859503,0.0,80.527626,29.818365,21.5085493779,15.5689619815,3.20568,2.73390739641
 10/12  08:00:00,184.509385697,8.66760473701,17.8642445637,0.0,80.527626,75.0917375,31.3926132838,1.42207391246,24.0426,5.92793937131
 10/12  09:00:00,202.460960946,10.1067847001,34.256493681,0.0,80.527626,75.0917375,35.6276453348,0.0,24.0426,11.5850453348
 10/12  10:00:00,225.247221889,11.5302586993,51.5420484915,0.0,80.527626,79.0911225,43.6574856127,0.00881961681625,32.0568,11.5918659959
 10/12  11:00:00,250.023868784,15.0932579545,72.0067474847,0.0,80.527626,79.0911225,46.5780570854,0.014700595241,32.0568,14.5065564902
 10/12  12:00:00,264.926405627,18.3908640178,84.3072343895,0.0,80.527626,79.0911225,46.5941165466,0.0138116560386,32.0568,14.5235048906
 10/12  13:00:00,266.975514894,20.6276690234,88.1039566347,0.0,80.527626,75.0917375,33.4797926752,0.0121888181881,16.0284,17.439203857
 10/12  14:00:00,278.541602507,23.4772390229,96.811076044,0.0,80.527626,75.0917375,27.6273512523,0.0132088413127,16.0284,11.585742411
 10/12  15:00:00,284.702050866,25.9800409915,102.464914118,0.0,80.527626,73.092045,14.8133052924,0.0129989982828,3.20568,11.5946262941
 10/12  16:00:00,273.180708553,22.1200445395,94.8334649189,0.0,80.527626,73.092045,6.12184394694,0.0304933448065,3.20568,2.88567060213
 10/12  17:00:00,212.011510951,16.6784546623,82.465651383,0.0,80.527626,29.818365,6.10916453837,0.018084403863,3.20568,2.8854001345
 10/12  18:00:00,198.399967442,13.4447700301,72.0932429539,0.0,80.527626,29.818365,6.10992619612,0.0142532569733,3.20568,2.88999293915
 10/12  19:00:00,186.596638931,11.3187825591,53.6013942501,0.0,80.527626,29.818365,8.98242114809,0.0105446956542,3.20568,5.76619645243
 10/12  20:00:00,172.378681969,10.0461862915,40.7339769281,0.0,80.527626,29.818365,8.96849929482,0.0,3.20568,5.76281929482
 10/12  21:00:00,55.9795479095,0.0,0.0,0.0,15.863942322,29.242365,6.09721562838,0.0,3.20568,2.89153562838
 10/12  22:00:00,55.7984085062,0.0,0.0,0.0,15.863942322,29.242365,6.09217255849,0.0,3.20568,2.88649255849
 10/12  23:00:00,56.5119012154,0.0,0.0,0.0,15.863942322,29.242365,6.09073412191,0.0,3.20568,2.88505412191
 10/12  24:00:00,55.7984180976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.7958839139,0.0,0.0,0.0,15.863942322,29.242365,6.08867476372,0.0,3.20568,2.88299476372
 10/13  02:00:00,55.7788203433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.7648373532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,56.9935491358,0.0,0.0,0.0,15.863942322,29.242365,6.0886576447,0.0,3.20568,2.8829776447
 10/13  05:00:00,56.7961317205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,82.5549904425,7.99148712603,17.6950752702,0.0,15.863942322,29.818365,9.6299650467,3.54132455265,3.20568,2.88296049405
 10/13  07:00:00,144.265359067,7.98546265275,19.2780013681,0.0,80.527626,29.818365,3.2582753594,0.0325953593996,3.20568,0.02
 10/13  08:00:00,196.616609818,9.29924967409,29.2679872378,0.0,80.527626,75.0917375,32.7076229706,0.0111064515544,24.0426,8.65391651905
 10/13  09:00:00,210.522384671,10.6997895891,41.7107166445,0.0,80.527626,75.0917375,35.6289012523,0.0,24.0426,11.5863012523
 10/13  10:00:00,243.962467643,13.2253296699,68.5652674682,0.0,80.527626,79.0911225,43.6486592789,0.0,32.0568,11.5918592789
 10/13  11:00:00,277.26838839,17.0447155079,97.2920062529,0.0,80.527626,79.0911225,46.5740537518,0.0103609448952,32.0568,14.5068928069
 10/13  12:00:00,291.386150046,19.6435127064,109.500731729,0.0,80.527626,79.0911225,46.5877696602,0.00682696023581,32.0568,14.5241427
 10/13  13:00:00,290.083174191,21.6747185907,110.154932076,0.0,80.527626,75.0917375,33.4756014839,0.00686581016763,16.0284,17.4403356737
 10/13  14:00:00,301.018530526,24.6456749723,118.106033083,0.0,80.527626,75.0917375,27.6266601085,0.0117742965405,16.0284,11.5864858119
 10/13  15:00:00,306.979888929,26.8687660145,123.837035839,0.0,80.527626,73.092045,14.8164925547,0.015271368577,3.20568,11.5955411862
 10/13  16:00:00,291.58671006,22.2600946429,113.054579192,0.0,80.527626,73.092045,6.11752319179,0.0261806239791,3.20568,2.88566256781
 10/13  17:00:00,222.641388512,15.6708501215,93.9794437802,0.0,80.527626,29.818365,6.11207433588,0.0208496136445,3.20568,2.88554472223
 10/13  18:00:00,206.062771872,13.00079916,78.7108841064,0.0,80.527626,29.818365,6.11291873863,0.0170738161759,3.20568,2.89016492246
 10/13  19:00:00,197.273625998,11.244592968,64.612314891,0.0,80.527626,29.818365,8.98123457395,0.00896089529107,3.20568,5.76659367866
 10/13  20:00:00,183.946073082,10.1243678201,52.4411852334,0.0,80.527626,29.818365,8.96891340958,0.0,3.20568,5.76323340958
 10/13  21:00:00,55.7916342605,0.0,0.0,0.0,15.863942322,29.242365,6.09743817272,0.0,3.20568,2.89175817272
 10/13  22:00:00,55.8022937603,0.0,0.0,0.0,15.863942322,29.242365,6.09238257475,0.0,3.20568,2.88670257475
 10/13  23:00:00,56.5484933799,0.0,0.0,0.0,15.863942322,29.242365,6.09068054146,0.0,3.20568,2.88500054146
 10/13  24:00:00,55.8383125909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  01:00:00,55.8060383533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.7743815622,0.0,0.0,0.0,15.863942322,29.242365,6.08769246099,0.0,3.20568,2.88201246099
 10/14  03:00:00,55.756121924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.9878202133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.9491483832,0.0,0.0,0.0,15.863942322,29.242365,6.08763114217,0.0,3.20568,2.88195114217
 10/14  06:00:00,55.9256311731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,51.5510236694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.275748604,0.0,0.0,0.0,15.863942322,29.242365,6.0876822362,0.0,3.20568,2.8820022362
 10/14  09:00:00,47.3173231809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.3377532805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  11:00:00,48.040116312,0.0,0.0,0.0,15.863942322,29.242365,6.08866928857,0.0,3.20568,2.88298928857
 10/14  12:00:00,47.3711682258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  13:00:00,47.432778698,0.0,0.0,0.0,15.863942322,29.242365,6.08767930559,0.0,3.20568,2.88199930559
 10/14  14:00:00,47.4496517585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,47.4540841306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,47.3927737602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,54.3301387852,0.784465081895,6.19236778179,0.0,15.863942322,29.242365,6.08773136159,0.0,3.20568,2.88205136159
 10/14  18:00:00,48.7600056233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,56.1038056366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,56.0199512831,0.0,0.0,0.0,15.863942322,29.242365,6.08767046942,0.0,3.20568,2.88199046942
 10/14  21:00:00,55.8686851253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.6828288447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.3221106486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.6292905475,0.0,0.0,0.0,15.863942322,29.242365,6.08772202565,0.0,3.20568,2.88204202565
 10/15  01:00:00,55.6296752603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.5954538756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.5770497868,0.0,0.0,0.0,15.863942322,29.242365,6.08766784333,0.0,3.20568,2.88198784333
 10/15  04:00:00,55.7920007129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.7631346968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.7561972537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  07:00:00,51.4003186407,0.0,0.0,0.0,15.863942322,29.242365,6.08772535878,0.0,3.20568,2.88204535878
 10/15  08:00:00,47.1410056546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.2373575042,0.0,0.0,0.0,15.863942322,29.242365,6.08815819469,0.0,3.20568,2.88247819469
 10/15  10:00:00,47.3062476395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  11:00:00,48.0284772088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.3757809312,0.0,0.0,0.0,15.863942322,29.242365,6.08879131983,0.0,3.20568,2.88311131983
 10/15  13:00:00,47.444921737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,47.481757739,0.0,0.0,0.0,15.863942322,29.242365,6.08763191804,0.0,3.20568,2.88195191804
 10/15  15:00:00,47.4836343273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,47.3977434282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,47.3963867837,0.0,0.0,0.0,15.863942322,29.242365,6.08769027869,0.0,3.20568,2.88201027869
 10/15  18:00:00,48.7839402685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,56.0975853589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.9926001654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,55.8334968338,0.0,0.0,0.0,15.863942322,29.242365,6.08763633122,0.0,3.20568,2.88195633122
 10/15  22:00:00,55.6447552104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.2957372459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.588849641,0.0,0.0,0.0,15.863942322,29.242365,6.08769466713,0.0,3.20568,2.88201466713
 10/16  01:00:00,55.5749694202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  02:00:00,55.5618527244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.5580119433,0.0,0.0,0.0,15.863942322,29.242365,6.08865270682,0.0,3.20568,2.88297270682
 10/16  04:00:00,55.7705386026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.7672159105,0.0,0.0,0.0,15.863942322,29.242365,6.08865784919,0.0,3.20568,2.88297784919
 10/16  06:00:00,64.3906297505,7.98546265275,0.0,0.0,15.863942322,29.818365,187.16515612,183.93947612,3.20568,0.02
 10/16  07:00:00,124.913083518,7.98546265275,0.00128993345748,0.0,80.527626,29.818365,158.791521531,152.70028191,3.20568,2.88555962063
 10/16  08:00:00,167.743318888,7.98836340117,1.916127892,0.0,80.527626,75.0917375,63.7960327029,33.9776870412,24.0426,5.77574566178
 10/16  09:00:00,179.126561668,8.18421172293,12.987253463,0.0,80.527626,75.0917375,39.417222291,3.78704026652,24.0426,11.5875820245
 10/16  10:00:00,199.330284522,9.00642062234,28.2402160828,0.0,80.527626,79.0911225,46.5448725139,0.0,32.0568,14.4880725139
 10/16  11:00:00,225.268576831,9.84533373359,52.5380376566,0.0,80.527626,79.0911225,46.565924932,0.0,32.0568,14.509124932
 10/16  12:00:00,241.123626547,11.2589240926,67.6697251024,0.0,80.527626,79.0911225,46.5864494552,0.0,32.0568,14.5296494552
 10/16  13:00:00,243.576036766,12.6297807714,72.7198652958,0.0,80.527626,75.0917375,33.4994534319,0.0303728747024,16.0284,17.4406805572
 10/16  14:00:00,248.179924169,13.4787871957,76.4693081169,0.0,80.527626,75.0917375,27.6182201206,0.0,16.0284,11.5898201206
 10/16  15:00:00,251.486251031,14.5318162648,80.7381511551,0.0,80.527626,73.092045,14.8220992237,0.0201716014708,3.20568,11.5962476222
 10/16  16:00:00,237.580296699,11.0236481294,70.458396402,0.0,80.527626,73.092045,6.10699723088,0.0156197559139,3.20568,2.88569747497
 10/16  17:00:00,179.322257515,9.19781055102,57.3173767077,0.0,80.527626,29.818365,6.09143119084,0.0,3.20568,2.88575119084
 10/16  18:00:00,170.718843479,8.84492439662,47.6627144526,0.0,80.527626,29.818365,6.09583951971,0.0,3.20568,2.89015951971
 10/16  19:00:00,163.409591517,8.52761917612,33.2921004267,0.0,80.527626,29.818365,8.97242053673,0.0,3.20568,5.76674053673
 10/16  20:00:00,149.82510482,8.21823796332,20.1233142598,0.0,80.527626,29.818365,9.02270602721,0.0532585289373,3.20568,5.76376749827
 10/16  21:00:00,55.8536015789,0.0,0.0,0.0,15.863942322,29.242365,6.097586366,0.0,3.20568,2.891906366
 10/16  22:00:00,55.7040901877,0.0,0.0,0.0,15.863942322,29.242365,6.09249504037,0.0,3.20568,2.88681504037
 10/16  23:00:00,56.4639756526,0.0,0.0,0.0,15.863942322,29.242365,6.09079728031,0.0,3.20568,2.88511728031
 10/16  24:00:00,55.7396042891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  01:00:00,55.7254510591,0.0,0.0,0.0,15.863942322,29.242365,6.08867260076,0.0,3.20568,2.88299260076
 10/17  02:00:00,55.7011034419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  03:00:00,55.6561202872,0.0,0.0,0.0,15.863942322,29.242365,6.08868523452,0.0,3.20568,2.88300523452
 10/17  04:00:00,56.6875299078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  05:00:00,56.5027302434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,64.7113584357,7.98546265275,0.00664178826572,0.0,15.863942322,29.818365,113.016247022,106.927465665,3.20568,2.88310135672
 10/17  07:00:00,124.861497288,7.98546265275,0.0,0.0,80.527626,29.818365,95.4147478273,89.3233881815,3.20568,2.88567964582
 10/17  08:00:00,166.595960074,8.06947646898,0.673590232355,0.0,80.527626,75.0917375,59.956486088,30.1377138484,24.0426,5.77617223956
 10/17  09:00:00,186.267120821,9.09562468991,19.1736165128,0.0,80.527626,75.0917375,38.6954358883,3.06359450324,24.0426,11.5892413851
 10/17  10:00:00,211.728445547,10.6643172845,38.9361109304,0.0,80.527626,79.0911225,43.6517803944,0.00153013944343,32.0568,11.593450255
 10/17  11:00:00,234.275497728,13.1043560451,58.2810512466,0.0,80.527626,79.0911225,46.5742818741,0.00688592642086,32.0568,14.5105959477
 10/17  12:00:00,249.617478496,15.9896131674,71.4308933536,0.0,80.527626,79.0911225,49.4976052825,0.00876649004964,32.0568,17.4320387925
 10/17  13:00:00,252.065628008,18.1170819345,75.7392672379,0.0,80.527626,75.0917375,30.5893179824,0.0252356801455,16.0284,14.5356823022
 10/17  14:00:00,260.141781022,19.8772982162,82.0400220546,0.0,80.527626,75.0917375,30.5158872636,0.00631032742275,16.0284,14.4811769362
 10/17  15:00:00,265.8681605,21.4873973432,88.1503961691,0.0,80.527626,73.092045,14.8316727005,0.0276120712094,3.20568,11.5983806293
 10/17  16:00:00,252.473826047,17.2544348505,79.015659641,0.0,80.527626,73.092045,6.11293566082,0.0216978247601,3.20568,2.88555783606
 10/17  17:00:00,190.410762262,12.6269161769,64.943939378,0.0,80.527626,29.818365,6.09691504653,0.00561160862512,3.20568,2.8856234379
 10/17  18:00:00,178.366287137,10.7154546341,53.4033515952,0.0,80.527626,29.818365,6.10451751862,0.00854449992664,3.20568,2.8902930187
 10/17  19:00:00,171.083516102,9.59407495464,40.1427604081,0.0,80.527626,29.818365,8.97236669101,0.0,3.20568,5.76668669101
 10/17  20:00:00,160.362545571,8.97983368531,30.0806049111,0.0,80.527626,29.818365,6.09758830852,0.0,3.20568,2.89190830852
 10/17  21:00:00,55.7292181908,0.0,0.0,0.0,15.863942322,29.242365,8.96991680518,0.0,3.20568,5.76423680518
 10/17  22:00:00,55.737388829,0.0,0.0,0.0,15.863942322,29.242365,6.09248460653,0.0,3.20568,2.88680460653
 10/17  23:00:00,56.4757799132,0.0,0.0,0.0,15.863942322,29.242365,6.09071059795,0.0,3.20568,2.88503059795
 10/17  24:00:00,55.76775362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.7516210802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  02:00:00,55.7105631099,0.0,0.0,0.0,15.863942322,29.242365,6.08881294612,0.0,3.20568,2.88313294612
 10/18  03:00:00,55.6725587862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  04:00:00,55.8859006988,0.0,0.0,0.0,15.863942322,29.242365,6.0886672587,0.0,3.20568,2.8829872587
 10/18  05:00:00,55.851887454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  06:00:00,64.3314659289,7.98546265275,0.0085037177139,0.0,15.863942322,29.818365,59.7531847672,53.6644974387,3.20568,2.88300732848
 10/18  07:00:00,124.837887593,7.98546265275,0.0,0.0,80.527626,29.818365,49.4866260272,46.2609460272,3.20568,0.02
 10/18  08:00:00,169.73895099,8.42715389247,3.42201570367,0.0,80.527626,75.0917375,48.2744723151,15.5768006338,24.0426,8.6550716814
 10/18  09:00:00,192.495415681,9.36384933437,25.0985386563,0.0,80.527626,75.0917375,37.3282641904,1.69713239013,24.0426,11.5885318003
 10/18  10:00:00,212.454157273,10.2199642356,40.1063660412,0.0,80.527626,79.0911225,43.6513977621,0.0,32.0568,11.5945977621
 10/18  11:00:00,230.053749712,12.1106653044,55.0690649747,0.0,80.527626,79.0911225,46.570765174,0.00183489078643,32.0568,14.5121302832
 10/18  12:00:00,239.944693216,13.7377372813,64.0280328232,0.0,80.527626,79.0911225,49.4937313291,0.00499281484653,32.0568,17.4319385143
 10/18  13:00:00,245.295424104,16.1698553876,70.9276329459,0.0,80.527626,75.0917375,30.6040878524,0.0375442813213,16.0284,14.5381435711
 10/18  14:00:00,263.671449013,20.1850182298,85.2682078392,0.0,80.527626,75.0917375,30.517371183,0.00757568219082,16.0284,14.4813955008
 10/18  15:00:00,268.847488806,22.3694414514,90.253356925,0.0,80.527626,73.092045,14.8334336382,0.0290036252411,3.20568,11.5987500129
 10/18  16:00:00,260.908894729,19.3754983722,85.3081573378,0.0,80.527626,73.092045,6.11385297666,0.0226181332915,3.20568,2.88555484337
 10/18  17:00:00,195.021103256,13.0155713234,69.1585081068,0.0,80.527626,29.818365,6.0961618514,0.00485298055325,3.20568,2.88562887085
 10/18  18:00:00,184.07534347,11.3028900857,58.5178188693,0.0,80.527626,29.818365,6.10430742818,0.00830116542937,3.20568,2.89032626275
 10/18  19:00:00,176.20493297,9.86942033216,44.6948755554,0.0,80.527626,29.818365,8.9731528407,0.000668121079939,3.20568,5.76680471962
 10/18  20:00:00,165.843815689,9.14508482997,35.1253942028,0.0,80.527626,29.818365,6.09765491591,0.0,3.20568,2.89197491591
 10/18  21:00:00,55.9197979373,0.0,0.0,0.0,15.863942322,29.242365,8.96946595336,0.0,3.20568,5.76378595336
 10/18  22:00:00,55.7415028713,0.0,0.0,0.0,15.863942322,29.242365,6.09255726958,0.0,3.20568,2.88687726958
 10/18  23:00:00,56.4834346267,0.0,0.0,0.0,15.863942322,29.242365,6.09078409559,0.0,3.20568,2.88510409559
 10/18  24:00:00,55.7755849982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  01:00:00,55.7617477339,0.0,0.0,0.0,15.863942322,29.242365,6.08871986532,0.0,3.20568,2.88303986532
 10/19  02:00:00,55.737502625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.7159344096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  04:00:00,55.9402678987,0.0,0.0,0.0,15.863942322,29.242365,6.08874745408,0.0,3.20568,2.88306745408
 10/19  05:00:00,55.9584914094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  06:00:00,89.1693358422,7.98546265275,24.6798467495,0.0,15.863942322,29.818365,7.22353385225,1.13475889946,3.20568,2.88309495279
 10/19  07:00:00,150.114115961,7.98546265275,25.0831684405,0.0,80.527626,29.818365,3.24511629039,0.0194362903903,3.20568,0.02
 10/19  08:00:00,200.678214763,9.02000437496,33.5890502841,0.0,80.527626,75.0917375,32.7077097544,0.00953413145514,24.0426,8.65557562296
 10/19  09:00:00,213.93977542,9.85534675999,45.9564210163,0.0,80.527626,75.0917375,35.6311434184,0.0,24.0426,11.5885434184
 10/19  10:00:00,232.404599717,11.1841496524,59.0602921316,0.0,80.527626,79.0911225,43.6508926542,0.0,32.0568,11.5940926542
 10/19  11:00:00,259.806659987,14.8003341776,82.1066990592,0.0,80.527626,79.0911225,46.5729660496,0.00417253265461,32.0568,14.5119935169
 10/19  12:00:00,276.881371623,18.1489849213,96.5177133297,0.0,80.527626,79.0911225,49.4960150072,0.00467980303502,32.0568,17.4345352041
 10/19  13:00:00,279.811151142,20.0439099688,101.53513394,0.0,80.527626,75.0917375,33.4734161061,0.00341541787644,16.0284,17.4416006882
 10/19  14:00:00,295.601294351,22.5629056304,114.782828457,0.0,80.527626,75.0917375,27.6248532942,0.00612695183109,16.0284,11.5903263423
 10/19  15:00:00,304.831679325,24.7464551799,123.813441483,0.0,80.527626,73.092045,14.8076824335,0.00461977070086,3.20568,11.5973826628
 10/19  16:00:00,289.19433365,19.949668978,112.97081765,0.0,80.527626,73.092045,6.11426548287,0.0232133594789,3.20568,2.88537212339
 10/19  17:00:00,225.982010619,14.7837635161,98.1992927556,0.0,80.527626,29.818365,6.10073532918,0.00928677157416,3.20568,2.88576855761
 10/19  18:00:00,209.514587713,12.3516823358,82.7658403926,0.0,80.527626,29.818365,6.10721806288,0.0112804446651,3.20568,2.89025761821
 10/19  19:00:00,185.81015907,10.3768742476,53.766134774,0.0,80.527626,29.818365,8.97277669551,0.0,3.20568,5.76709669551
 10/19  20:00:00,172.184801173,9.50964227484,41.0603317954,0.0,80.527626,29.818365,8.96955013125,0.0,3.20568,5.76387013125
 10/19  21:00:00,56.0043590794,0.0,0.0,0.0,15.863942322,29.242365,6.09784140522,0.0,3.20568,2.89216140522
 10/19  22:00:00,55.8264875029,0.0,0.0,0.0,15.863942322,29.242365,6.09236121643,0.0,3.20568,2.88668121643
 10/19  23:00:00,56.5365545887,0.0,0.0,0.0,15.863942322,29.242365,6.09074736879,0.0,3.20568,2.88506736879
 10/19  24:00:00,55.8240672743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.8124573107,0.0,0.0,0.0,15.863942322,29.242365,6.08872434632,0.0,3.20568,2.88304434632
 10/20  02:00:00,55.7950575691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  03:00:00,55.7610372523,0.0,0.0,0.0,15.863942322,29.242365,6.08875948786,0.0,3.20568,2.88307948786
 10/20  04:00:00,56.9202401855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  05:00:00,56.7131569294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,67.9099500941,7.98759783622,3.21243425347,0.0,15.863942322,29.818365,23.2834849745,17.1946554633,3.20568,2.88314951119
 10/20  07:00:00,124.946234579,7.98546265275,0.158496337356,0.0,80.527626,29.818365,37.532576149,31.4411950409,3.20568,2.88570110807
 10/20  08:00:00,167.128427192,8.70171015256,0.606142547269,0.0,80.527626,75.0917375,51.8462011373,22.027261089,24.0426,5.77634004828
 10/20  09:00:00,174.673242253,9.43319569379,7.34127860262,0.0,80.527626,75.0917375,43.7758845791,8.146037129,24.0426,11.5872474501
 10/20  10:00:00,186.428535969,9.95177533508,14.5278041238,0.0,80.527626,79.0911225,46.8765732882,0.331753606227,32.0568,14.488019682
 10/20  11:00:00,195.631214856,10.5522301323,22.344627383,0.0,80.527626,79.0911225,46.5888229924,0.0181888861957,32.0568,14.5138341062
 10/20  12:00:00,204.320605581,11.2227439087,31.0480320785,0.0,80.527626,79.0911225,46.5886371677,0.0,32.0568,14.5318371677
 10/20  13:00:00,211.508819084,13.868590209,39.5548266233,0.0,80.527626,75.0917375,33.4899929837,0.0144182055519,16.0284,17.4471747782
 10/20  14:00:00,226.489934396,17.0769014355,51.3132283056,0.0,80.527626,75.0917375,27.6193298221,0.0,16.0284,11.5909298221
 10/20  15:00:00,224.868275726,15.8556658666,52.9183912562,0.0,80.527626,73.092045,17.7216912748,0.022185406102,3.20568,14.4938258687
 10/20  16:00:00,212.412020983,12.130884286,44.3031573136,0.0,80.527626,73.092045,3.24083392591,0.0151539259068,3.20568,0.02
 10/20  17:00:00,153.162270953,9.29071593472,31.1854750829,0.0,80.527626,29.818365,6.09142351662,0.0,3.20568,2.88574351662
 10/20  18:00:00,139.335931186,8.62847385406,16.6676186892,0.0,80.527626,29.818365,9.05214913858,0.0853630339091,3.20568,5.76110610467
 10/20  19:00:00,135.256743891,8.13660059301,6.03338295789,0.0,80.527626,29.818365,11.2127782248,5.11377770338,3.20568,2.89332052145
 10/20  20:00:00,129.566377804,7.98560162925,0.541067412205,0.0,80.527626,29.818365,42.0627746234,33.0931974941,3.20568,5.76389712932
 10/20  21:00:00,55.5025223244,0.0,0.0,0.0,15.863942322,29.242365,8.96991815939,0.0,3.20568,5.76423815939
 10/20  22:00:00,55.546360325,0.0,0.0,0.0,15.863942322,29.242365,6.09240059913,0.0,3.20568,2.88672059913
 10/20  23:00:00,56.2995962258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  24:00:00,55.5679971322,0.0,0.0,0.0,15.863942322,29.242365,6.08882006793,0.0,3.20568,2.88314006793
 10/21  01:00:00,55.5702161681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.5558485006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.5344539843,0.0,0.0,0.0,15.863942322,29.242365,6.08777345324,0.0,3.20568,2.88209345324
 10/21  04:00:00,55.7367816742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.7167152814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,55.718819402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,52.7977894062,0.0,0.0,0.0,15.863942322,29.242365,6.08775730009,0.0,3.20568,2.88207730009
 10/21  08:00:00,47.1230982474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  09:00:00,47.2224263196,0.0,0.0,0.0,15.863942322,29.242365,6.0887441933,0.0,3.20568,2.8830641933
 10/21  10:00:00,47.293820716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  11:00:00,48.0108441821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,47.3513619489,0.0,0.0,0.0,15.863942322,29.242365,6.08878674764,0.0,3.20568,2.88310674764
 10/21  13:00:00,47.4251988171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.46571486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  15:00:00,49.9378337286,0.245583895777,2.22173040724,0.0,15.863942322,29.242365,6.08772803673,0.0,3.20568,2.88204803673
 10/21  16:00:00,57.5356546948,1.05390567495,9.09761706172,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,55.739129075,0.875681927442,7.47844574015,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,48.7973722637,0.0,0.0,0.0,15.863942322,29.242365,6.08771249762,0.0,3.20568,2.88203249762
 10/21  19:00:00,56.1736129088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,56.1247567511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.9619587288,0.0,0.0,0.0,15.863942322,29.242365,6.08769703657,0.0,3.20568,2.88201703657
 10/21  22:00:00,55.7473530313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.4115311302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.719577795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  01:00:00,55.7118677323,0.0,0.0,0.0,15.863942322,29.242365,6.08768416209,0.0,3.20568,2.88200416209
 10/22  02:00:00,55.7056043032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
