Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  03:00:00,55.7030665459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  04:00:00,55.9490266054,0.0,0.0,0.0,15.863942322,29.242365,6.08767410865,0.0,3.20568,2.88199410865
 10/22  05:00:00,55.9243403408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.9258108562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,52.9910506111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.286384235,0.0,0.0,0.0,15.863942322,29.242365,6.08886115957,0.0,3.20568,2.88318115957
 10/22  09:00:00,47.3395227034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.3797240703,0.0,0.0,0.0,15.863942322,29.242365,6.08874336221,0.0,3.20568,2.88306336221
 10/22  11:00:00,48.0960654168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.4426614512,0.0,0.0,0.0,15.863942322,29.242365,6.08879349142,0.0,3.20568,2.88311349142
 10/22  13:00:00,50.592207274,0.271492786818,2.81374187043,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  14:00:00,68.3427318461,1.93104116555,18.8909071803,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,69.8317741996,2.11927939659,20.1877102123,0.0,15.863942322,29.242365,6.08776807921,0.0,3.20568,2.88208807921
 10/22  16:00:00,71.7002503875,2.30346645303,21.9206263307,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,64.5892454138,1.67017137291,15.4837207607,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,55.6559228638,0.538881186118,4.84823565455,0.0,15.863942322,29.242365,6.08775131219,0.0,3.20568,2.88207131219
 10/22  19:00:00,56.2475155049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  20:00:00,56.1964617697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,56.0248899244,0.0,0.0,0.0,15.863942322,29.242365,6.08770367894,0.0,3.20568,2.88202367894
 10/22  22:00:00,55.820747878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.4985584867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.8027249296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.7887391383,0.0,0.0,0.0,15.863942322,29.242365,6.08883584323,0.0,3.20568,2.88315584323
 10/23  02:00:00,55.7831860797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.7812344261,0.0,0.0,0.0,15.863942322,29.242365,6.08872516967,0.0,3.20568,2.88304516967
 10/23  04:00:00,56.0433587282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  05:00:00,56.0248352223,0.0,0.0,0.0,15.863942322,29.242365,6.08878295573,0.0,3.20568,2.88310295573
 10/23  06:00:00,95.0799602903,8.34362068103,30.1878573311,0.0,15.863942322,29.818365,3.2523014141,0.0266214140985,3.20568,0.02
 10/23  07:00:00,154.986260573,7.98546265275,28.4895348819,0.0,80.527626,29.818365,6.09145936151,0.0,3.20568,2.88577936151
 10/23  08:00:00,210.703637913,10.1559136294,42.4520655862,0.0,80.527626,75.0917375,29.8204962283,0.0,24.0426,5.77789622831
 10/23  09:00:00,222.563538746,11.4303631841,53.0110466334,0.0,80.527626,75.0917375,38.5249277972,0.0,24.0426,14.4823277972
 10/23  10:00:00,237.877386458,12.3531345636,63.3767160815,0.0,80.527626,79.0911225,43.6544288586,0.0,32.0568,11.5976288586
 10/23  11:00:00,218.724355815,12.7482611128,43.1713091002,0.0,80.527626,79.0911225,46.5731334223,0.000334493335602,32.0568,14.5159989289
 10/23  12:00:00,218.914677397,14.2696048376,42.5195964136,0.0,80.527626,79.0911225,49.4908376212,0.0,32.0568,17.4340376212
 10/23  13:00:00,229.62820958,16.3967164142,55.0746740901,0.0,80.527626,75.0917375,30.6077231256,0.0312772269902,16.0284,14.5480458986
 10/23  14:00:00,248.97430776,20.3035618317,70.4906409411,0.0,80.527626,75.0917375,30.5128925068,0.0,16.0284,14.4844925068
 10/23  15:00:00,254.789610159,22.0500061392,76.550428775,0.0,80.527626,73.092045,14.8315799967,0.0236408598022,3.20568,11.6022591369
 10/23  16:00:00,243.027827144,18.057597018,68.9322059258,0.0,80.527626,73.092045,6.11643293309,0.0249708791012,3.20568,2.88578205399
 10/23  17:00:00,176.623851704,12.2097411549,51.6842653561,0.0,80.527626,29.818365,6.09142509655,0.0,3.20568,2.88574509655
 10/23  18:00:00,156.514321609,10.0268115107,30.9512199344,0.0,80.527626,29.818365,6.1172177972,0.0211947844665,3.20568,2.89034301273
 10/23  19:00:00,149.305777962,9.01941092951,18.8327644554,0.0,80.527626,29.818365,8.97316147272,0.0,3.20568,5.76748147272
 10/23  20:00:00,142.80430615,8.45816000856,12.9587941912,0.0,80.527626,29.818365,9.00421723352,0.0341929372588,3.20568,5.76434429626
 10/23  21:00:00,55.7756476223,0.0,0.0,0.0,15.863942322,29.242365,6.09813640941,0.0,3.20568,2.89245640941
 10/23  22:00:00,55.6300885463,0.0,0.0,0.0,15.863942322,29.242365,6.09260005166,0.0,3.20568,2.88692005166
 10/23  23:00:00,56.3611317517,0.0,0.0,0.0,15.863942322,29.242365,6.09099356901,0.0,3.20568,2.88531356901
 10/23  24:00:00,55.6471604896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.6417324799,0.0,0.0,0.0,15.863942322,29.242365,6.08879924237,0.0,3.20568,2.88311924237
 10/24  02:00:00,55.6215671552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.6039955,0.0,0.0,0.0,15.863942322,29.242365,6.0888645931,0.0,3.20568,2.8831845931
 10/24  04:00:00,56.6456628088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  05:00:00,56.4853853392,0.0,0.0,0.0,15.863942322,29.242365,6.08876085278,0.0,3.20568,2.88308085278
 10/24  06:00:00,64.6498034456,7.98546265275,0.0,0.0,15.863942322,29.818365,93.1127751368,89.8870951368,3.20568,0.02
 10/24  07:00:00,126.226195609,7.98546265275,0.0,0.0,80.527626,29.818365,80.2719840414,74.1805281334,3.20568,2.885775908
 10/24  08:00:00,165.951107846,8.00353884744,0.133672665117,0.0,80.527626,75.0917375,62.1128065494,32.2921827963,24.0426,5.77802375315
 10/24  09:00:00,169.49930531,8.5568291458,3.07272276915,0.0,80.527626,75.0917375,52.7615993035,14.2359209664,24.0426,14.4830783371
 10/24  10:00:00,177.824406939,9.27812526841,6.64597445489,0.0,80.527626,79.0911225,51.9704267796,8.31691991617,32.0568,11.5967068634
 10/24  11:00:00,190.617879643,11.0258115261,16.8925366512,0.0,80.527626,79.0911225,46.5860581166,0.0112084850479,32.0568,14.5180496316
 10/24  12:00:00,202.697903344,13.0868494773,27.5934779547,0.0,80.527626,79.0911225,49.4927642321,0.0,32.0568,17.4359642321
 10/24  13:00:00,209.031015661,15.2000604511,35.781093638,0.0,80.527626,75.0917375,30.5850596878,0.0116908320465,16.0284,14.5449688558
 10/24  14:00:00,222.581301888,17.0367536903,47.4590996566,0.0,80.527626,75.0917375,30.514751862,0.0,16.0284,14.486351862
 10/24  15:00:00,229.161760436,18.9096711682,54.170272522,0.0,80.527626,73.092045,14.8273424222,0.0212447943825,3.20568,11.6004176278
 10/24  16:00:00,222.03833244,15.6069086928,50.4600856204,0.0,80.527626,73.092045,6.11528744825,0.0237876958574,3.20568,2.88581975239
 10/24  17:00:00,158.86122998,10.8568948012,35.3219248014,0.0,80.527626,29.818365,6.09147028461,0.0,3.20568,2.88579028461
 10/24  18:00:00,149.520060978,9.40438710611,24.6020621248,0.0,80.527626,29.818365,6.09639848039,0.0,3.20568,2.89071848039
 10/24  19:00:00,139.780222675,8.50632672604,10.1370895863,0.0,80.527626,29.818365,12.2458830157,3.27260609671,3.20568,5.767596919
 10/24  20:00:00,133.316543981,8.08710762564,4.14927808116,0.0,80.527626,29.818365,19.3831710846,10.4129437359,3.20568,5.76454734875
 10/24  21:00:00,55.5987228102,0.0,0.0,0.0,15.863942322,29.242365,6.09793532702,0.0,3.20568,2.89225532702
 10/24  22:00:00,55.6723789383,0.0,0.0,0.0,15.863942322,29.242365,6.09265806551,0.0,3.20568,2.88697806551
 10/24  23:00:00,56.3973222383,0.0,0.0,0.0,15.863942322,29.242365,6.09085729199,0.0,3.20568,2.88517729199
 10/24  24:00:00,55.6822269992,0.0,0.0,0.0,15.863942322,29.242365,6.08887237442,0.0,3.20568,2.88319237442
 10/25  01:00:00,55.6996883225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.6726137904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.6551608668,0.0,0.0,0.0,15.863942322,29.242365,6.08877910912,0.0,3.20568,2.88309910912
 10/25  04:00:00,55.9028474809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  05:00:00,55.8747815006,0.0,0.0,0.0,15.863942322,29.242365,6.08885201229,0.0,3.20568,2.88317201229
 10/25  06:00:00,69.4175135969,7.98546265275,5.07425088472,0.0,15.863942322,29.818365,29.3103790902,26.0846990902,3.20568,0.02
 10/25  07:00:00,132.840383472,7.98546265275,6.5473597964,0.0,80.527626,29.818365,20.1794613669,14.0878619087,3.20568,2.88591945814
 10/25  08:00:00,173.967753122,8.31883208944,7.75314252561,0.0,80.527626,75.0917375,37.6652582769,7.84504251698,24.0426,5.77761575994
 10/25  09:00:00,179.583230702,9.32523593553,12.3123350366,0.0,80.527626,75.0917375,43.284509961,4.75749175446,24.0426,14.4844182065
 10/25  10:00:00,195.28906132,10.2615798943,23.0025300439,0.0,80.527626,79.0911225,43.6571870464,0.0,32.0568,11.6003870464
 10/25  11:00:00,211.811886773,12.7721600471,36.2486445092,0.0,80.527626,79.0911225,46.57380554,0.0,32.0568,14.51700554
 10/25  12:00:00,222.477243076,15.2561179364,45.1146779649,0.0,80.527626,79.0911225,49.5086716136,0.0113427323089,32.0568,17.4405288813
 10/25  13:00:00,229.011261566,16.9809775987,53.8835964173,0.0,80.527626,75.0917375,33.5042338107,0.0249262089054,16.0284,17.4509076018
 10/25  14:00:00,242.66413902,18.242967201,66.2519144437,0.0,80.527626,75.0917375,27.6353233023,0.0127310547997,16.0284,11.5941922475
 10/25  15:00:00,253.853211935,20.125417444,77.5388873678,0.0,80.527626,73.092045,17.7353588,0.0325511180433,3.20568,14.4971276819
 10/25  16:00:00,248.960830205,16.6859264276,76.1201639031,0.0,80.527626,73.092045,3.29310114511,0.0674211451092,3.20568,0.02
 10/25  17:00:00,184.847251107,11.0997277779,60.921721658,0.0,80.527626,29.818365,6.10056441633,0.00894959895544,3.20568,2.88593481737
 10/25  18:00:00,178.097150267,9.92528883943,52.5020711019,0.0,80.527626,29.818365,8.96692123094,0.0,3.20568,5.76124123094
 10/25  19:00:00,176.878669479,9.2866284541,45.9447503425,0.0,80.527626,29.818365,8.97309296113,0.0,3.20568,5.76741296113
 10/25  20:00:00,172.507441582,8.92182800647,41.9668135852,0.0,80.527626,29.818365,6.09793064827,0.0,3.20568,2.89225064827
 10/25  21:00:00,55.9945080255,0.0,0.0,0.0,15.863942322,29.242365,8.97018981465,0.0,3.20568,5.76450981465
 10/25  22:00:00,55.8192878565,0.0,0.0,0.0,15.863942322,29.242365,6.09260173749,0.0,3.20568,2.88692173749
 10/25  23:00:00,56.5359793811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  24:00:00,55.811625756,0.0,0.0,0.0,15.863942322,29.242365,6.08883917249,0.0,3.20568,2.88315917249
 10/26  01:00:00,55.800701914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  02:00:00,55.799054944,0.0,0.0,0.0,15.863942322,29.242365,6.08875018431,0.0,3.20568,2.88307018431
 10/26  03:00:00,55.7948001621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,56.0552470559,0.0,0.0,0.0,15.863942322,29.242365,6.08883074452,0.0,3.20568,2.88315074452
 10/26  05:00:00,56.0421547183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,97.9336691347,8.23469825856,33.1260442944,0.0,15.863942322,29.818365,6.11226539464,0.0233542612705,3.20568,2.88323113337
 10/26  07:00:00,159.592382071,7.98546265275,33.0532268107,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/26  08:00:00,216.797354103,9.98046905966,48.6806492172,0.0,80.527626,75.0917375,32.7083403772,0.00884865855021,24.0426,8.65689171869
 10/26  09:00:00,226.767003763,10.9274802104,57.6893958633,0.0,80.527626,75.0917375,35.6342020537,0.0,24.0426,11.5916020537
 10/26  10:00:00,246.059313877,12.675797806,71.2139993815,0.0,80.527626,79.0911225,46.5491331773,0.0,32.0568,14.4923331773
 10/26  11:00:00,274.264261965,16.5976537972,94.7641263212,0.0,80.527626,79.0911225,46.5787659593,0.00313164592745,32.0568,14.5188343134
 10/26  12:00:00,284.700360167,18.232651295,104.25702629,0.0,80.527626,79.0911225,46.5996489305,0.00648405964389,32.0568,14.5363648709
 10/26  13:00:00,296.051916952,20.8239722736,116.981220705,0.0,80.527626,75.0917375,33.4920893185,0.00633417842752,16.0284,17.45735514
 10/26  14:00:00,308.978341513,22.8917936914,127.812281622,0.0,80.527626,75.0917375,30.5180271022,0.00269080340644,16.0284,14.4869362987
 10/26  15:00:00,307.53302387,24.2925161891,126.969218231,0.0,80.527626,73.092045,14.8114897427,0.00243996053299,3.20568,11.6033697821
 10/26  16:00:00,293.5647343,20.9086787432,116.396090935,0.0,80.527626,73.092045,6.12438073811,0.0327826941944,3.20568,2.88591804392
 10/26  17:00:00,225.639020246,14.8104422516,97.8517380587,0.0,80.527626,29.818365,6.09615141415,0.00471553005754,3.20568,2.88575588409
 10/26  18:00:00,210.35267882,12.0556218609,82.4818669923,0.0,80.527626,29.818365,6.09754098003,0.00142534496785,3.20568,2.89043563506
 10/26  19:00:00,199.689184108,10.3555870262,67.5502650544,0.0,80.527626,29.818365,8.97350688488,0.0,3.20568,5.76782688488
 10/26  20:00:00,190.508374315,9.57293635816,59.2660653746,0.0,80.527626,29.818365,8.97043745495,0.0,3.20568,5.76475745495
 10/26  21:00:00,56.0313995491,0.0,0.0,0.0,15.863942322,29.242365,6.09775350693,0.0,3.20568,2.89207350693
 10/26  22:00:00,55.846405644,0.0,0.0,0.0,15.863942322,29.242365,6.0924493835,0.0,3.20568,2.8867693835
 10/26  23:00:00,56.5611298833,0.0,0.0,0.0,15.863942322,29.242365,6.09092960284,0.0,3.20568,2.88524960284
 10/26  24:00:00,55.8548727529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  01:00:00,55.8488979584,0.0,0.0,0.0,15.863942322,29.242365,6.08883984817,0.0,3.20568,2.88315984817
 10/27  02:00:00,55.8443184863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  03:00:00,55.840876622,0.0,0.0,0.0,15.863942322,29.242365,6.08875733929,0.0,3.20568,2.88307733929
 10/27  04:00:00,57.1908738735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  05:00:00,56.9900631175,0.0,0.0,0.0,15.863942322,29.242365,6.08884547652,0.0,3.20568,2.88316547652
 10/27  06:00:00,106.403719978,8.58222753518,40.7641178725,0.0,15.863942322,29.818365,3.23562310334,0.00994310334061,3.20568,0.02
 10/27  07:00:00,165.683241113,7.98546265275,39.110975597,0.0,80.527626,29.818365,6.09145985926,0.0,3.20568,2.88577985926
 10/27  08:00:00,231.706218643,10.927408082,62.6185736552,0.0,80.527626,75.0917375,29.8202005433,0.0,24.0426,5.77760054334
 10/27  09:00:00,252.254851105,13.9232580439,80.146696737,0.0,80.527626,75.0917375,38.5278601151,0.0,24.0426,14.4852601151
 10/27  10:00:00,277.779887145,17.6490788577,97.9184270614,0.0,80.527626,79.0911225,43.662230497,0.00497918407718,32.0568,11.6004513129
 10/27  11:00:00,301.692866657,20.2414290019,118.497445461,0.0,80.527626,79.0911225,46.5816038872,0.00794279176082,32.0568,14.5168610955
 10/27  12:00:00,306.632985623,22.1236665979,122.240771843,0.0,80.527626,79.0911225,49.5076035685,0.00713023095292,32.0568,17.4436733376
 10/27  13:00:00,304.868542015,24.239199042,122.344881274,0.0,80.527626,75.0917375,33.4901022412,0.00811092439146,16.0284,17.4535913168
 10/27  14:00:00,314.915518713,26.7973724706,129.822982232,0.0,80.527626,75.0917375,27.6322736217,0.0104717115307,16.0284,11.5934019102
 10/27  15:00:00,313.577172088,28.8208558523,128.464590646,0.0,80.527626,73.092045,17.715254424,0.010603774089,3.20568,14.4989706499
 10/27  16:00:00,288.418908707,24.58639537,107.563595145,0.0,80.527626,73.092045,6.11811356592,0.0265667070639,3.20568,2.88586685886
 10/27  17:00:00,212.251422322,19.4334769482,79.8642010275,0.0,80.527626,29.818365,6.10126232695,0.00987156243445,3.20568,2.88571076451
 10/27  18:00:00,193.965285662,14.8695640254,63.3791460192,0.0,80.527626,29.818365,6.09658538165,0.0,3.20568,2.89090538165
 10/27  19:00:00,182.45938656,11.7326108395,49.3778942043,0.0,80.527626,29.818365,8.97372464001,0.0,3.20568,5.76804464001
 10/27  20:00:00,164.650750427,10.1002676759,33.2615037786,0.0,80.527626,29.818365,6.09798225617,0.0,3.20568,2.89230225617
 10/27  21:00:00,55.7162516133,0.0,0.0,0.0,15.863942322,29.242365,8.97048388839,0.0,3.20568,5.76480388839
 10/27  22:00:00,55.744823025,0.0,0.0,0.0,15.863942322,29.242365,6.09257430728,0.0,3.20568,2.88689430728
 10/27  23:00:00,56.4553734015,0.0,0.0,0.0,15.863942322,29.242365,6.09089366274,0.0,3.20568,2.88521366274
 10/27  24:00:00,55.7247105067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.6881999484,0.0,0.0,0.0,15.863942322,29.242365,6.08771916767,0.0,3.20568,2.88203916767
 10/28  02:00:00,55.6382952333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.6298192254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.8469975717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,55.8095671319,0.0,0.0,0.0,15.863942322,29.242365,6.08774819132,0.0,3.20568,2.88206819132
 10/28  06:00:00,55.8040716535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  07:00:00,52.8827949752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.2208512169,0.0,0.0,0.0,15.863942322,29.242365,6.08777767318,0.0,3.20568,2.88209767318
 10/28  09:00:00,47.3117003629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  10:00:00,47.3461446507,0.0,0.0,0.0,15.863942322,29.242365,6.08881935216,0.0,3.20568,2.88313935216
 10/28  11:00:00,48.0529517093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.3952342618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  13:00:00,47.4438568181,0.0,0.0,0.0,15.863942322,29.242365,6.08775058894,0.0,3.20568,2.88207058894
 10/28  14:00:00,47.4493542352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,57.5365298267,1.08555970172,8.99135660274,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  16:00:00,59.5641250941,1.32761488071,10.8440589739,0.0,15.863942322,29.242365,6.08781032761,0.0,3.20568,2.88213032761
 10/28  17:00:00,56.2020232847,0.976898313015,7.86458874776,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,57.1916071349,0.808321779177,6.19202918527,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,56.1466353835,0.0,0.0,0.0,15.863942322,29.242365,6.08781067102,0.0,3.20568,2.88213067102
 10/28  20:00:00,56.1158550843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,55.9510642132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.743645595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.4051721773,0.0,0.0,0.0,15.863942322,29.242365,6.08772417303,0.0,3.20568,2.88204417303
 10/28  24:00:00,55.690467975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.6613966259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  02:00:00,55.6487957938,0.0,0.0,0.0,15.863942322,29.242365,6.08775857921,0.0,3.20568,2.88207857921
 10/29  03:00:00,55.6289100289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.841180594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.8269099032,0.0,0.0,0.0,15.863942322,29.242365,6.08779421805,0.0,3.20568,2.88211421805
 10/29  06:00:00,55.8235049008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,52.9128372955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.2239155558,0.0,0.0,0.0,15.863942322,29.242365,6.08893048518,0.0,3.20568,2.88325048518
 10/29  09:00:00,47.3000293788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.3402208391,0.0,0.0,0.0,15.863942322,29.242365,6.08886186832,0.0,3.20568,2.88318186832
 10/29  11:00:00,48.0232082048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.3416640753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,47.3607715586,0.0,0.0,0.0,15.863942322,29.242365,6.08879328073,0.0,3.20568,2.88311328073
 10/29  14:00:00,47.3453414967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,47.3253126779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.2241196924,0.0,0.0,0.0,15.863942322,29.242365,6.08780976976,0.0,3.20568,2.88212976976
 10/29  17:00:00,47.2152187997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,50.0624815603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,56.0055847083,0.0,0.0,0.0,15.863942322,29.242365,6.08772935672,0.0,3.20568,2.88204935672
 10/29  20:00:00,55.9753746417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.8368515388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.66498402,0.0,0.0,0.0,15.863942322,29.242365,6.0877658902,0.0,3.20568,2.8820858902
 10/29  23:00:00,56.3430349715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.649564406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.6427270747,0.0,0.0,0.0,15.863942322,29.242365,6.08885374499,0.0,3.20568,2.88317374499
 10/30  02:00:00,55.6374224806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  03:00:00,55.6295967868,0.0,0.0,0.0,15.863942322,29.242365,6.08879233747,0.0,3.20568,2.88311233747
 10/30  04:00:00,55.8497523217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  05:00:00,55.8328049221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,64.647034559,7.98546265275,0.318583147431,0.0,15.863942322,29.818365,51.1399189342,45.0509795871,3.20568,2.88325934709
 10/30  07:00:00,126.27088793,7.98546265275,0.0,0.0,80.527626,29.818365,40.0872856269,33.995610318,3.20568,2.88599530886
 10/30  08:00:00,165.86728776,7.99740620439,0.00694068850027,0.0,80.527626,75.0917375,59.3821408575,29.5609031802,24.0426,5.77863767734
 10/30  09:00:00,166.124789991,8.23030232685,0.00506288344336,0.0,80.527626,75.0917375,67.6537600866,29.1239186674,24.0426,14.4872414192
 10/30  10:00:00,171.158095435,8.5951755306,0.662290745195,0.0,80.527626,79.0911225,64.779915949,21.1218924443,32.0568,11.6012235048
 10/30  11:00:00,174.537082446,8.87665182566,3.04526068316,0.0,80.527626,79.0911225,47.4198981135,0.843858828064,32.0568,14.5192392854
 10/30  12:00:00,179.484287717,9.18362934025,8.35964979155,0.0,80.527626,79.0911225,49.5039747938,0.0,32.0568,17.4471747938
 10/30  13:00:00,180.30957052,9.45165747601,12.8733277719,0.0,80.527626,75.0917375,38.7995761897,5.31213358566,16.0284,17.459042604
 10/30  14:00:00,184.420026177,9.72649750707,16.6934554501,0.0,80.527626,75.0917375,30.6958182325,3.07105462214,16.0284,11.5963636103
 10/30  15:00:00,186.799813659,9.99313252029,20.8123827941,0.0,80.527626,73.092045,21.145093588,3.43770706025,3.20568,14.5017065277
 10/30  16:00:00,182.559929457,8.45186169331,18.2172706347,0.0,80.527626,73.092045,8.92700665106,2.83546992104,3.20568,2.88585673002
 10/30  17:00:00,136.985968533,7.98546265275,16.3856478492,0.0,80.527626,29.818365,9.19148157576,3.09976696761,3.20568,2.88603460815
 10/30  18:00:00,140.755071779,7.98546265275,17.29155219,0.0,80.527626,29.818365,8.42522428977,2.32847361831,3.20568,2.89107067146
 10/30  19:00:00,147.389609044,7.98546265275,17.9553497032,0.0,80.527626,29.818365,10.7841986753,1.8103224813,3.20568,5.768196194
 10/30  20:00:00,146.08792153,7.98546265275,16.6781610936,0.0,80.527626,29.818365,12.0207461301,3.04984952261,3.20568,5.76521660749
 10/30  21:00:00,55.8345341501,0.0,0.0,0.0,15.863942322,29.242365,6.09802878662,0.0,3.20568,2.89234878662
 10/30  22:00:00,55.6913972788,0.0,0.0,0.0,15.863942322,29.242365,6.09267549352,0.0,3.20568,2.88699549352
 10/30  23:00:00,56.4066993022,0.0,0.0,0.0,15.863942322,29.242365,6.09116451486,0.0,3.20568,2.88548451486
 10/30  24:00:00,55.6975247062,0.0,0.0,0.0,15.863942322,29.242365,6.08889563536,0.0,3.20568,2.88321563536
 10/31  01:00:00,55.6909212261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.6837877908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.6753849686,0.0,0.0,0.0,15.863942322,29.242365,6.0888445633,0.0,3.20568,2.8831645633
 10/31  04:00:00,56.8436702574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.6597817165,0.0,0.0,0.0,15.863942322,29.242365,6.08896297874,0.0,3.20568,2.88328297874
 10/31  06:00:00,74.3501989267,7.98546265275,9.58102954514,0.0,15.863942322,29.818365,28.785798775,25.560118775,3.20568,0.02
 10/31  07:00:00,135.921869237,7.98546265275,9.57511897731,0.0,80.527626,29.818365,22.4752203766,16.3837098671,3.20568,2.88583050947
 10/31  08:00:00,176.250103064,8.18044629058,10.1294373952,0.0,80.527626,75.0917375,42.5861837507,9.88588281854,24.0426,8.65770093213
 10/31  09:00:00,178.920176512,8.93606095583,12.0169750911,0.0,80.527626,75.0917375,46.0544572833,10.4179939017,24.0426,11.5938633816
 10/31  10:00:00,187.695333661,9.5389160415,16.1723415159,0.0,80.527626,79.0911225,53.2126247564,6.65885953,32.0568,14.4969652264
 10/31  11:00:00,198.707886085,10.8667854982,25.1125721981,0.0,80.527626,79.0911225,46.5792562316,0.0,32.0568,14.5224562316
 10/31  12:00:00,211.243934227,12.7303386244,36.4466233836,0.0,80.527626,79.0911225,46.5937315886,0.0,32.0568,14.5369315886
 10/31  13:00:00,223.39761387,15.8437572812,49.463441704,0.0,80.527626,75.0917375,33.5028664422,0.00889529177838,16.0284,17.4655711504
 10/31  14:00:00,232.329430515,17.4079704269,56.819242998,0.0,80.527626,75.0917375,30.5271348255,0.00712542938504,16.0284,14.4916093961
 10/31  15:00:00,235.301825008,18.4314312945,60.7638727901,0.0,80.527626,73.092045,17.7336016398,0.0252989407255,3.20568,14.5026226991
 10/31  16:00:00,222.429161347,13.8800383856,52.5022206419,0.0,80.527626,73.092045,3.24317169038,0.0174916903811,3.20568,0.02
 10/31  17:00:00,162.807249229,10.6105957885,39.4981238904,0.0,80.527626,29.818365,6.09158232837,0.0,3.20568,2.88590232837
 10/31  18:00:00,155.296973729,9.13445201847,30.6232548598,0.0,80.527626,29.818365,8.96779399533,0.0,3.20568,5.76211399533
 10/31  19:00:00,154.69472114,8.4941090649,24.9597340048,0.0,80.527626,29.818365,8.97376565675,0.0,3.20568,5.76808565675
 10/31  20:00:00,153.64440694,8.18989243567,24.2197523557,0.0,80.527626,29.818365,6.09831089138,0.0,3.20568,2.89263089138
 10/31  21:00:00,55.7096492855,0.0,0.0,0.0,15.863942322,29.242365,8.97095372959,0.0,3.20568,5.76527372959
 10/31  22:00:00,55.7279791544,0.0,0.0,0.0,15.863942322,29.242365,6.09264163565,0.0,3.20568,2.88696163565
 10/31  23:00:00,56.416757847,0.0,0.0,0.0,15.863942322,29.242365,6.09116710776,0.0,3.20568,2.88548710776
 10/31  24:00:00,55.6908138017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  01:00:00,55.6610941713,0.0,0.0,0.0,15.863942322,29.242365,6.08880763482,0.0,3.20568,2.88312763482
 11/01  02:00:00,55.6304201265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.6008014818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  04:00:00,55.7901187945,0.0,0.0,0.0,15.863942322,29.242365,6.08893373131,0.0,3.20568,2.88325373131
 11/01  05:00:00,55.7551606352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  06:00:00,64.5494390505,7.98546265275,0.0038386848735,0.0,15.863942322,29.818365,264.06882157,257.979935335,3.20568,2.88320623487
 11/01  07:00:00,126.449679801,7.98546265275,0.0,0.0,80.527626,29.818365,198.879367833,192.787707354,3.20568,2.88598047937
 11/01  08:00:00,165.893497318,7.98546265275,0.00712895523034,0.0,80.527626,75.0917375,123.985345822,94.1640199368,24.0426,5.77872588528
 11/01  09:00:00,166.46822123,8.32645572443,0.287276440573,0.0,80.527626,75.0917375,70.3095283077,33.1173125057,24.0426,13.1496158019
 11/01  10:00:00,179.282571895,9.31109814037,8.05735962345,0.0,80.527626,79.0911225,52.6806169303,7.68377743674,32.0568,12.9400394936
 11/01  11:00:00,190.575244409,10.9612575271,16.9166271307,0.0,80.527626,79.0911225,46.594315757,0.0137684992992,32.0568,14.5237472577
 11/01  12:00:00,203.66325235,12.9656637944,28.6772846812,0.0,80.527626,79.0911225,49.5059372524,0.0,32.0568,17.4491372524
 11/01  13:00:00,210.969838191,14.8418560553,38.0637134741,0.0,80.527626,75.0917375,33.503875182,0.0137185443969,16.0284,17.4617566376
 11/01  14:00:00,220.000874844,16.1561712188,45.7588627934,0.0,80.527626,75.0917375,30.5182768717,0.0,16.0284,14.4898768717
 11/01  15:00:00,224.556551899,17.7607727599,50.7231662291,0.0,80.527626,73.092045,14.8334702291,0.0208973730253,3.20568,11.6068928561
 11/01  16:00:00,216.108757151,14.8016825417,45.3507685229,0.0,80.527626,73.092045,6.11769283314,0.0259623141073,3.20568,2.88605051903
 11/01  17:00:00,154.090689912,10.5581907807,30.8697894105,0.0,80.527626,29.818365,6.09176682112,0.0,3.20568,2.88608682112
 11/01  18:00:00,140.100640753,8.76828979399,14.4625535299,0.0,80.527626,29.818365,6.70831002758,0.611996520248,3.20568,2.89063350733
 11/01  19:00:00,131.159966231,8.11295746461,1.76996298232,0.0,80.527626,29.818365,30.6597578643,21.685286178,3.20568,5.76879168622
 11/01  20:00:00,129.241598236,7.98546265275,0.0,0.0,80.527626,29.818365,64.8664697016,55.8958749636,3.20568,5.764914738
 11/01  21:00:00,55.6338563451,0.0,0.0,0.0,15.863942322,29.242365,8.97104250439,0.0,3.20568,5.76536250439
 11/01  22:00:00,55.5199717399,0.0,0.0,0.0,15.863942322,29.242365,6.09269783499,0.0,3.20568,2.88701783499
 11/01  23:00:00,56.2778587229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  24:00:00,55.5390735461,0.0,0.0,0.0,15.863942322,29.242365,6.08886445712,0.0,3.20568,2.88318445712
 11/02  01:00:00,55.5421097083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.5332338409,0.0,0.0,0.0,15.863942322,29.242365,6.08882576549,0.0,3.20568,2.88314576549
 11/02  03:00:00,55.5086984945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.7061058824,0.0,0.0,0.0,15.863942322,29.242365,6.08895938046,0.0,3.20568,2.88327938046
 11/02  05:00:00,55.6850806411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  06:00:00,65.0482651482,7.98546265275,0.0,0.0,15.863942322,29.818365,334.6996549,331.4739749,3.20568,0.02
 11/02  07:00:00,126.909032942,7.98546265275,0.00103417620446,0.0,80.527626,29.818365,261.627269923,255.535517741,3.20568,2.8860721818
 11/02  08:00:00,166.220298267,7.98546265275,0.01210126143,0.0,80.527626,75.0917375,165.978173873,133.276906785,24.0426,8.65866708793
 11/02  09:00:00,166.788352259,8.00833661735,0.915057546326,0.0,80.527626,75.0917375,69.4626452131,33.8258688863,24.0426,11.5941763267
 11/02  10:00:00,182.128023234,8.654833345,11.5305688786,0.0,80.527626,79.0911225,51.2389551831,4.68205352693,32.0568,14.5001016562
 11/02  11:00:00,199.024151551,9.90256362083,26.3471154334,0.0,80.527626,79.0911225,46.6045473319,0.0215274367463,32.0568,14.5262198952
 11/02  12:00:00,219.38471929,12.1308091255,45.1491865583,0.0,80.527626,79.0911225,49.5039059141,0.0,32.0568,17.4471059141
 11/02  13:00:00,229.767887603,14.5792245803,57.0453423693,0.0,80.527626,75.0917375,33.5206702974,0.0330834196656,16.0284,17.4591868777
 11/02  14:00:00,241.333085616,16.1895004135,66.9840069027,0.0,80.527626,75.0917375,27.6254046763,0.0,16.0284,11.5970046763
 11/02  15:00:00,243.675653941,17.7608219019,69.7796687938,0.0,80.527626,73.092045,17.7309785792,0.0220628501474,3.20568,14.503235729
 11/02  16:00:00,226.874501244,14.0014817447,56.8720594614,0.0,80.527626,73.092045,6.11751349539,0.0259529474481,3.20568,2.88588054794
 11/02  17:00:00,162.326680231,9.64513184946,39.9700919911,0.0,80.527626,29.818365,6.09176427752,0.0,3.20568,2.88608427752
 11/02  18:00:00,152.98646676,8.65498429785,27.3635413788,0.0,80.527626,29.818365,6.11046579872,0.0135808528876,3.20568,2.89120494583
 11/02  19:00:00,146.849051142,8.19082054972,17.2014705681,0.0,80.527626,29.818365,9.01048130982,0.0361871290666,3.20568,5.76861418076
 11/02  20:00:00,139.280507572,8.00693361519,9.91591019891,0.0,80.527626,29.818365,10.6501252491,1.67937645705,3.20568,5.76506879203
 11/02  21:00:00,55.7636917982,0.0,0.0,0.0,15.863942322,29.242365,6.09830580378,0.0,3.20568,2.89262580378
 11/02  22:00:00,55.6423447952,0.0,0.0,0.0,15.863942322,29.242365,6.09291617315,0.0,3.20568,2.88723617315
 11/02  23:00:00,56.3950551098,0.0,0.0,0.0,15.863942322,29.242365,6.09112589449,0.0,3.20568,2.88544589449
 11/02  24:00:00,55.6616110183,0.0,0.0,0.0,15.863942322,29.242365,6.08896509951,0.0,3.20568,2.88328509951
 11/03  01:00:00,55.6552159188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.6531378311,0.0,0.0,0.0,15.863942322,29.242365,6.088934436,0.0,3.20568,2.883254436
 11/03  03:00:00,55.6386840458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.7533980324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  05:00:00,56.5781073736,0.0,0.0,0.0,15.863942322,29.242365,6.08890100857,0.0,3.20568,2.88322100857
 11/03  06:00:00,66.4730939853,7.98546265275,1.77529000837,0.0,15.863942322,29.818365,45.2472982433,42.0216182433,3.20568,0.02
 11/03  07:00:00,127.82540316,7.98546265275,0.144241725185,0.0,80.527626,29.818365,45.9903114353,39.8986156345,3.20568,2.88601580078
 11/03  08:00:00,166.321694667,7.99971803803,0.475377755553,0.0,80.527626,75.0917375,56.4510886619,23.749512329,24.0426,8.65897633288
 11/03  09:00:00,177.815497613,8.63587120836,11.2299910043,0.0,80.527626,75.0917375,42.461210888,6.82046989744,24.0426,11.5981409906
 11/03  10:00:00,194.882592989,9.84354006535,23.0102898067,0.0,80.527626,79.0911225,46.5557729116,0.0,32.0568,14.4989729116
 11/03  11:00:00,209.957085892,11.6868141659,35.4635637252,0.0,80.527626,79.0911225,46.582328786,0.0,32.0568,14.525528786
 11/03  12:00:00,222.577011284,14.0572391881,46.3925754349,0.0,80.527626,79.0911225,49.509019273,0.00441649541418,32.0568,17.4478027775
 11/03  13:00:00,230.561169176,15.8335049423,56.5462561608,0.0,80.527626,75.0917375,33.5269615497,0.0383287502099,16.0284,17.4602327995
 11/03  14:00:00,240.739406703,17.6371612188,64.902560209,0.0,80.527626,75.0917375,27.6309638304,0.00488147580125,16.0284,11.5976823546
 11/03  15:00:00,243.420554625,19.3721472628,67.8518948415,0.0,80.527626,73.092045,17.731815234,0.0217945895133,3.20568,14.5043406444
 11/03  16:00:00,234.459162624,16.4122492133,61.9897322434,0.0,80.527626,73.092045,6.117183945,0.0255000595192,3.20568,2.88600388548
 11/03  17:00:00,172.321051212,11.6051918167,47.9550485274,0.0,80.527626,29.818365,6.09158199873,0.0,3.20568,2.88590199873
 11/03  18:00:00,161.32917279,9.53662382677,34.7691995693,0.0,80.527626,29.818365,6.09647867724,0.0,3.20568,2.89079867724
 11/03  19:00:00,154.422699492,8.5760172655,24.5792437196,0.0,80.527626,29.818365,8.99160353736,0.0176748749113,3.20568,5.76824866244
 11/03  20:00:00,147.138482323,8.162636033,17.7642620667,0.0,80.527626,29.818365,9.06543187206,0.0943071896154,3.20568,5.76544468245
 11/03  21:00:00,55.6612020595,0.0,0.0,0.0,15.863942322,29.242365,8.97099412399,0.0,3.20568,5.76531412399
 11/03  22:00:00,55.7027136092,0.0,0.0,0.0,15.863942322,29.242365,6.09265498482,0.0,3.20568,2.88697498482
 11/03  23:00:00,56.4348256799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  24:00:00,55.7064931964,0.0,0.0,0.0,15.863942322,29.242365,6.08898161757,0.0,3.20568,2.88330161757
 11/04  01:00:00,55.69527665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.6867840277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.67414018,0.0,0.0,0.0,15.863942322,29.242365,6.08785012052,0.0,3.20568,2.88217012052
 11/04  04:00:00,55.8990008649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.8826188278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,55.889227968,0.0,0.0,0.0,15.863942322,29.242365,6.0878060147,0.0,3.20568,2.8821260147
 11/04  07:00:00,54.3719568464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.2293414956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.2832420386,0.0,0.0,0.0,15.863942322,29.242365,6.08900891724,0.0,3.20568,2.88332891724
 11/04  10:00:00,47.3144412872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,48.021470499,0.0,0.0,0.0,15.863942322,29.242365,6.08898233819,0.0,3.20568,2.88330233819
 11/04  12:00:00,47.356698692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,47.4162678554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.4493278994,0.0,0.0,0.0,15.863942322,29.242365,6.0878337893,0.0,3.20568,2.8821537893
 11/04  15:00:00,47.4590858189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,55.7240877769,0.808321779177,7.54268538727,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,55.4570811602,0.808321779177,7.27785041253,0.0,15.863942322,29.242365,6.08786993772,0.0,3.20568,2.88218993772
 11/04  18:00:00,51.6411840276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,56.173059204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,56.122382408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.9623264679,0.0,0.0,0.0,15.863942322,29.242365,6.08786558656,0.0,3.20568,2.88218558656
 11/04  22:00:00,55.7671970569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.4365658242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.7358516466,0.0,0.0,0.0,15.863942322,29.242365,6.08782211962,0.0,3.20568,2.88214211962
 11/05  01:00:00,55.725918998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.7228112989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.7203049797,0.0,0.0,0.0,15.863942322,29.242365,6.08778453639,0.0,3.20568,2.88210453639
 11/05  04:00:00,55.9750181598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.9682592698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  06:00:00,55.9799388325,0.0,0.0,0.0,15.863942322,29.242365,6.08786565558,0.0,3.20568,2.88218565558
 11/05  07:00:00,54.4626737236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,47.3309891177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  09:00:00,47.3897146043,0.0,0.0,0.0,15.863942322,29.242365,6.0888915771,0.0,3.20568,2.8832115771
 11/05  10:00:00,47.4222399929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  11:00:00,54.2986883593,0.569591622731,5.60062603272,0.0,15.863942322,29.242365,6.08887207386,0.0,3.20568,2.88319207386
 11/05  12:00:00,68.2055037987,1.97987236281,18.7573695326,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,76.1901177807,2.79653739259,25.872799151,0.0,15.863942322,29.242365,6.08924432355,0.00024958268948,3.20568,2.88331474086
 11/05  14:00:00,73.4475850583,2.50705559078,23.403691754,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,79.5605380108,3.12759906802,28.8799822958,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,74.5851295044,2.59853398646,24.4678805079,0.0,15.863942322,29.242365,6.08783862961,0.0,3.20568,2.88215862961
 11/05  17:00:00,77.5123733006,2.98268959602,27.0681803769,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,68.0106063575,1.60947860539,14.6767577752,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  19:00:00,66.1317854178,1.03858620306,8.83852428287,0.0,15.863942322,29.242365,6.08787335945,0.0,3.20568,2.88219335945
 11/05  20:00:00,56.1688350713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.9983841446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.8145156708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.4878995403,0.0,0.0,0.0,15.863942322,29.242365,6.08776399217,0.0,3.20568,2.88208399217
 11/05  24:00:00,55.7870629698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.7767561572,0.0,0.0,0.0,15.863942322,29.242365,6.08892284833,0.0,3.20568,2.88324284833
 11/06  02:00:00,55.7646035985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.7457698328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  04:00:00,55.7533302212,0.0,0.0,0.0,15.863942322,29.242365,6.08891039527,0.0,3.20568,2.88323039527
 11/06  05:00:00,56.0303234947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  06:00:00,56.0114449795,0.0,0.0,0.0,15.863942322,29.242365,6.0888978803,0.0,3.20568,2.8832178803
 11/06  07:00:00,92.5530028319,8.00524732942,29.4315425738,0.0,15.863942322,29.818365,3.43747735855,0.211797358547,3.20568,0.02
 11/06  08:00:00,150.095438929,7.98546265275,29.3043806374,0.0,80.527626,29.818365,6.09172577515,0.0,3.20568,2.88604577515
 11/06  09:00:00,209.704990469,9.60791825915,41.9709387786,0.0,80.527626,75.0917375,32.7133600924,0.0113414974394,24.0426,8.65941859497
 11/06  10:00:00,220.605091015,11.0472800204,51.4052062788,0.0,80.527626,75.0917375,35.6411211274,0.0,24.0426,11.5985211274
 11/06  11:00:00,248.274461492,15.13500546,70.9603599938,0.0,80.527626,79.0911225,46.5575040372,0.00119387592217,32.0568,14.4995101613
 11/06  12:00:00,268.653246233,17.6883431336,88.0549861948,0.0,80.527626,79.0911225,46.5860524527,0.00387773360866,32.0568,14.5253747191
 11/06  13:00:00,283.766922274,19.5512078695,101.984914077,0.0,80.527626,79.0911225,49.5124847236,0.00271819566318,32.0568,17.4529665279
 11/06  14:00:00,289.254084517,21.8726329124,109.128094473,0.0,80.527626,75.0917375,33.4979492627,0.00296294976984,16.0284,17.466586313
 11/06  15:00:00,298.559184485,24.1401149997,116.159734738,0.0,80.527626,75.0917375,30.5270555166,0.00419620309693,16.0284,14.4944593135
 11/06  16:00:00,298.938900998,25.4080505866,117.272023916,0.0,80.527626,73.092045,17.3042765592,0.0267511505289,3.20568,14.0718454087
 11/06  17:00:00,276.307860741,20.3047789558,99.7565763164,0.0,80.527626,73.092045,3.6861240035,0.0311646546282,3.20568,0.449279348868
 11/06  18:00:00,204.729416914,12.7783555564,74.7183731961,0.0,80.527626,29.818365,6.09727113502,0.00543946488481,3.20568,2.88615167014
 11/06  19:00:00,188.879028363,10.3081949837,57.1428210869,0.0,80.527626,29.818365,8.96804494809,0.0,3.20568,5.76236494809
 11/06  20:00:00,174.499532009,9.26777108447,43.5910036319,0.0,80.527626,29.818365,8.97436395437,0.0,3.20568,5.76868395437
 11/06  21:00:00,161.641859053,8.6139449966,31.4636620196,0.0,80.527626,29.818365,6.11376833509,0.0151147979096,3.20568,2.89297353718
 11/06  22:00:00,55.949229763,0.0,0.0,0.0,15.863942322,29.242365,8.97178992462,0.0,3.20568,5.76610992462
 11/06  23:00:00,55.8025668423,0.0,0.0,0.0,15.863942322,29.242365,6.0930019506,0.0,3.20568,2.8873219506
 11/06  24:00:00,56.5259991993,0.0,0.0,0.0,15.863942322,29.242365,6.0912506793,0.0,3.20568,2.8855706793
 11/07  01:00:00,55.8188571944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.8041585736,0.0,0.0,0.0,15.863942322,29.242365,6.08899564634,0.0,3.20568,2.88331564634
 11/07  03:00:00,55.8009221519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.8034880276,0.0,0.0,0.0,15.863942322,29.242365,6.0889900411,0.0,3.20568,2.8833100411
 11/07  05:00:00,57.1380989723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  06:00:00,56.9254825605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,93.6601044941,8.05111001508,30.0512369158,0.0,15.863942322,29.818365,6.10771982061,0.0186983909805,3.20568,2.88334142963
 11/07  08:00:00,153.366763376,7.98546265275,32.5497114572,0.0,80.527626,29.818365,6.09190420533,0.0,3.20568,2.88622420533
 11/07  09:00:00,225.515436895,10.8295896711,56.5341073428,0.0,80.527626,75.0917375,29.8320738476,0.00932956780723,24.0426,5.78014427984
 11/07  10:00:00,239.736005286,13.2252028998,68.3396974998,0.0,80.527626,75.0917375,38.5353052288,0.0,24.0426,14.4927052288
 11/07  11:00:00,258.421498904,14.6782389794,81.5359102741,0.0,80.527626,79.0911225,46.560301819,0.00229167838709,32.0568,14.5012101406
 11/07  12:00:00,286.846953525,18.462736763,105.438190194,0.0,80.527626,79.0911225,46.5890319895,0.00335844332335,32.0568,14.5288735462
 11/07  13:00:00,297.359429617,20.5615119115,114.543684898,0.0,80.527626,79.0911225,49.5098460039,0.00288722420918,32.0568,17.4501587797
 11/07  14:00:00,295.240640935,22.4739458383,114.506600973,0.0,80.527626,75.0917375,33.4953958216,0.0030299203393,16.0284,17.4639659013
 11/07  15:00:00,300.300735654,24.2806956272,117.760262603,0.0,80.527626,75.0917375,27.6314246519,0.00290816474539,16.0284,11.6001164871
 11/07  16:00:00,299.574479733,25.0560792538,118.259304946,0.0,80.527626,73.092045,17.7339100937,0.0198170587634,3.20568,14.5084130349
 11/07  17:00:00,279.105622578,19.0009829006,103.847482898,0.0,80.527626,73.092045,6.11347226657,0.021678570751,3.20568,2.88611369582
 11/07  18:00:00,209.822913947,12.0872563356,80.4810156938,0.0,80.527626,29.818365,6.09657747561,0.00485850735102,3.20568,2.88603896826
 11/07  19:00:00,201.087969132,10.3085362045,69.261043871,0.0,80.527626,29.818365,6.09704249552,0.0,3.20568,2.89136249552
 11/07  20:00:00,187.893823747,9.3878728366,57.0985530324,0.0,80.527626,29.818365,8.97525903053,0.0,3.20568,5.76957903053
 11/07  21:00:00,178.660855879,8.80630285804,48.4768126601,0.0,80.527626,29.818365,8.97122517744,0.0,3.20568,5.76554517744
 11/07  22:00:00,55.8129810269,0.0,0.0,0.0,15.863942322,29.242365,8.97124076924,0.0,3.20568,5.76556076924
 11/07  23:00:00,55.8385204304,0.0,0.0,0.0,15.863942322,29.242365,6.09301555752,0.0,3.20568,2.88733555752
 11/07  24:00:00,56.5566189435,0.0,0.0,0.0,15.863942322,29.242365,6.09118047511,0.0,3.20568,2.88550047511
 11/08  01:00:00,55.8458237185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.8397182308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.835113687,0.0,0.0,0.0,15.863942322,29.242365,6.08898878174,0.0,3.20568,2.88330878174
 11/08  04:00:00,55.8225230148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,56.0833872503,0.0,0.0,0.0,15.863942322,29.242365,6.08899007614,0.0,3.20568,2.88331007614
 11/08  06:00:00,56.0619950792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,95.9647730018,8.2351137862,32.5722429362,0.0,15.863942322,29.818365,6.10165726255,0.0126659536886,3.20568,2.88331130886
 11/08  08:00:00,153.587620099,7.98546265275,32.760762393,0.0,80.527626,29.818365,6.0918944411,0.0,3.20568,2.8862144411
 11/08  09:00:00,226.512782399,11.303422386,57.0598124395,0.0,80.527626,75.0917375,29.8319547008,0.00927356692563,24.0426,5.78008113389
 11/08  10:00:00,247.595601392,14.4742007612,74.9405248871,0.0,80.527626,75.0917375,38.537189812,0.00103165762644,24.0426,14.4935581544
 11/08  11:00:00,272.228257433,17.8365758661,92.1773126894,0.0,80.527626,79.0911225,43.665690589,0.00386690808963,32.0568,11.6050236809
 11/08  12:00:00,291.574649593,19.6426754627,108.985647099,0.0,80.527626,79.0911225,49.4912947015,0.00349317708588,32.0568,17.4310015244
 11/08  13:00:00,298.165541207,20.7039475941,115.207589996,0.0,80.527626,79.0911225,49.5098460258,0.00297214638819,32.0568,17.4500738794
