Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  14:00:00,303.713401757,22.9514367326,122.492293275,0.0,80.527626,75.0917375,33.4966605915,0.00407015781774,16.0284,17.4641904337
 11/08  15:00:00,305.520935609,24.2598356542,122.993760546,0.0,80.527626,75.0917375,27.6322915047,0.00361510552355,16.0284,11.6002763992
 11/08  16:00:00,293.983229732,23.1798236965,114.544227843,0.0,80.527626,73.092045,17.718010557,0.00347231760576,3.20568,14.5088582394
 11/08  17:00:00,277.513144086,18.0535456068,103.20222598,0.0,80.527626,73.092045,6.12023625094,0.0287238313743,3.20568,2.88583241957
 11/08  18:00:00,205.844613212,11.310289984,77.2829722775,0.0,80.527626,29.818365,6.09349948133,0.00177666161314,3.20568,2.88604281971
 11/08  19:00:00,188.790872909,9.69334453735,57.6019137808,0.0,80.527626,29.818365,6.09707406867,0.0,3.20568,2.89139406867
 11/08  20:00:00,185.701775347,9.10842746738,54.8989937136,0.0,80.527626,29.818365,8.97537263325,0.0,3.20568,5.76969263325
 11/08  21:00:00,186.41774009,8.76014487443,55.9748249463,0.0,80.527626,29.818365,8.97135582778,0.0,3.20568,5.76567582778
 11/08  22:00:00,56.0370890477,0.0,0.0,0.0,15.863942322,29.242365,8.97140374781,0.0,3.20568,5.76572374781
 11/08  23:00:00,55.8523482616,0.0,0.0,0.0,15.863942322,29.242365,6.09308899686,0.0,3.20568,2.88740899686
 11/08  24:00:00,56.5592730434,0.0,0.0,0.0,15.863942322,29.242365,6.09125440689,0.0,3.20568,2.88557440689
 11/09  01:00:00,55.8465074221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.8399258034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  03:00:00,55.8341537343,0.0,0.0,0.0,15.863942322,29.242365,6.08906122201,0.0,3.20568,2.88338122201
 11/09  04:00:00,55.8301030025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,56.1026548049,0.0,0.0,0.0,15.863942322,29.242365,6.08889158588,0.0,3.20568,2.88321158588
 11/09  06:00:00,56.081917584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,96.6174694827,8.33187457611,33.117790183,0.0,15.863942322,29.818365,6.08920093591,0.000211131223334,3.20568,2.88330980469
 11/09  08:00:00,154.996115409,7.98546265275,34.1642683176,0.0,80.527626,29.818365,6.09167812559,0.0,3.20568,2.88599812559
 11/09  09:00:00,227.626617612,11.0041689309,58.4569257154,0.0,80.527626,75.0917375,29.8319537275,0.00941264093431,24.0426,5.77994108655
 11/09  10:00:00,234.138255257,11.9612045095,64.0001729448,0.0,80.527626,75.0917375,38.5356730031,0.0,24.0426,14.4930730031
 11/09  11:00:00,253.443743703,14.10280532,77.1435242897,0.0,80.527626,79.0911225,46.5605623973,0.00169288972183,32.0568,14.5020695076
 11/09  12:00:00,274.083232354,16.320183056,94.8323752475,0.0,80.527626,79.0911225,46.5906893868,0.00353665113692,32.0568,14.5303527356
 11/09  13:00:00,277.64299932,16.8533966195,98.5611662989,0.0,80.527626,79.0911225,49.5135412548,0.00409062402363,32.0568,17.4526506308
 11/09  14:00:00,278.944577627,19.938532537,100.777849716,0.0,80.527626,75.0917375,33.4988339682,0.0032142620915,16.0284,17.4672197062
 11/09  15:00:00,283.658612808,21.1426704538,104.278610548,0.0,80.527626,75.0917375,30.5264952461,0.00300276772235,16.0284,14.4950924784
 11/09  16:00:00,289.508223663,22.7090992757,110.546859101,0.0,80.527626,73.092045,14.8416585342,0.0252186081249,3.20568,11.6107599261
 11/09  17:00:00,270.47799469,16.8704077826,97.3598503555,0.0,80.527626,73.092045,6.1118625658,0.0199554401984,3.20568,2.8862271256
 11/09  18:00:00,198.173034046,10.7953843144,70.1430024487,0.0,80.527626,29.818365,6.09267883444,0.000829080424291,3.20568,2.88616975402
 11/09  19:00:00,180.509422771,9.33272645305,49.7129497978,0.0,80.527626,29.818365,8.96826651107,0.0,3.20568,5.76258651107
 11/09  20:00:00,165.224985227,8.65497529124,34.96604502,0.0,80.527626,29.818365,8.97475537069,0.0,3.20568,5.76907537069
 11/09  21:00:00,155.735131111,8.21989035078,25.9899059371,0.0,80.527626,29.818365,6.18566357807,0.0867916829423,3.20568,2.89319189513
 11/09  22:00:00,55.9163690806,0.0,0.0,0.0,15.863942322,29.242365,8.97213440616,0.0,3.20568,5.76645440616
 11/09  23:00:00,55.7780396409,0.0,0.0,0.0,15.863942322,29.242365,6.09284956458,0.0,3.20568,2.88716956458
 11/09  24:00:00,56.5059824785,0.0,0.0,0.0,15.863942322,29.242365,6.09118828247,0.0,3.20568,2.88550828247
 11/10  01:00:00,55.7823873525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  02:00:00,55.7545059199,0.0,0.0,0.0,15.863942322,29.242365,6.08904296079,0.0,3.20568,2.88336296079
 11/10  03:00:00,55.7332119149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  04:00:00,55.7122993057,0.0,0.0,0.0,15.863942322,29.242365,6.08905799181,0.0,3.20568,2.88337799181
 11/10  05:00:00,56.8502794222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.6405325997,0.0,0.0,0.0,15.863942322,29.242365,6.08907293469,0.0,3.20568,2.88339293469
 11/10  07:00:00,66.7861234357,7.98546265275,3.51810416819,0.0,15.863942322,29.818365,28.3514548278,25.1257748278,3.20568,0.02
 11/10  08:00:00,125.235002941,7.98546265275,4.68929335517,0.0,80.527626,29.818365,18.2965472766,12.2046440901,3.20568,2.88622318651
 11/10  09:00:00,175.680389795,8.66994917171,9.11570015678,0.0,80.527626,75.0917375,34.9103401846,3.18756187859,24.0426,7.68017830601
 11/10  10:00:00,184.119884085,10.4208527226,15.7415430089,0.0,80.527626,75.0917375,36.7108268189,0.0851849314789,24.0426,12.5830418874
 11/10  11:00:00,204.643646084,12.8273012931,29.7922705157,0.0,80.527626,79.0911225,46.5627609953,0.0,32.0568,14.5059609953
 11/10  12:00:00,224.998239229,15.3137742706,46.8680386612,0.0,80.527626,79.0911225,46.5872078789,0.0,32.0568,14.5304078789
 11/10  13:00:00,237.603968953,16.900362917,58.5578251586,0.0,80.527626,79.0911225,49.5147283721,0.0,32.0568,17.4579283721
 11/10  14:00:00,243.315843659,19.0097360467,66.1120551672,0.0,80.527626,75.0917375,33.5311081546,0.0296310843591,16.0284,17.4730770702
 11/10  15:00:00,254.454301199,21.1564774129,75.0886256552,0.0,80.527626,75.0917375,30.5344887714,0.00825183027577,16.0284,14.4978369411
 11/10  16:00:00,258.363329884,22.4848861223,79.6628020545,0.0,80.527626,73.092045,17.7443963658,0.0302990090892,3.20568,14.5084173567
 11/10  17:00:00,241.845051675,17.7216283642,68.0195816292,0.0,80.527626,73.092045,6.12290709152,0.0311708031808,3.20568,2.88605628834
 11/10  18:00:00,167.520045079,10.7146017279,39.7671150091,0.0,80.527626,29.818365,6.09168465652,0.0,3.20568,2.88600465652
 11/10  19:00:00,155.598658587,9.12580123969,25.210537089,0.0,80.527626,29.818365,6.11343653247,0.0167321919448,3.20568,2.89102434052
 11/10  20:00:00,149.315454691,8.46077116259,19.6335762494,0.0,80.527626,29.818365,8.99352651494,0.0184534904103,3.20568,5.76939302453
 11/10  21:00:00,142.06576669,8.09815781252,12.8038392162,0.0,80.527626,29.818365,10.2974570402,1.32551715536,3.20568,5.76625988487
 11/10  22:00:00,55.6046213628,0.0,0.0,0.0,15.863942322,29.242365,6.09850489767,0.0,3.20568,2.89282489767
 11/10  23:00:00,55.6381179417,0.0,0.0,0.0,15.863942322,29.242365,6.09301368433,0.0,3.20568,2.88733368433
 11/10  24:00:00,56.353867201,0.0,0.0,0.0,15.863942322,29.242365,6.09123295789,0.0,3.20568,2.88555295789
 11/11  01:00:00,55.6336058523,0.0,0.0,0.0,15.863942322,29.242365,5.47721425977,0.0,3.20568,2.27153425977
 11/11  02:00:00,55.6320431564,0.0,0.0,0.0,15.863942322,29.242365,3.83588814816,0.0,3.20568,0.630208148161
 11/11  03:00:00,55.6416311301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.6482358328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.8757274129,0.0,0.0,0.0,15.863942322,29.242365,6.08791226469,0.0,3.20568,2.88223226469
 11/11  06:00:00,55.8564777213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,54.4344699712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  08:00:00,47.2211588884,0.0,0.0,0.0,15.863942322,29.242365,6.08791068672,0.0,3.20568,2.88223068672
 11/11  09:00:00,47.2391982082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  10:00:00,47.2765396116,0.0,0.0,0.0,15.863942322,29.242365,6.0890517219,0.0,3.20568,2.8833717219
 11/11  11:00:00,47.2929452357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  12:00:00,48.0154754076,0.0,0.0,0.0,15.863942322,29.242365,6.08907346111,0.0,3.20568,2.88339346111
 11/11  13:00:00,47.3734152347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  14:00:00,47.4474396943,0.0,0.0,0.0,15.863942322,29.242365,6.08891634381,0.0,3.20568,2.88323634381
 11/11  15:00:00,47.4735256813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.4758944828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,55.1153942357,0.736751687331,6.9992141953,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  18:00:00,51.6514179247,0.0,0.0,0.0,15.863942322,29.242365,6.08789952717,0.0,3.20568,2.88221952717
 11/11  19:00:00,55.9220601896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,56.1817942285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,56.1398826267,0.0,0.0,0.0,15.863942322,29.242365,6.08780108111,0.0,3.20568,2.88212108111
 11/11  22:00:00,55.9780519291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  23:00:00,55.7803046067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.450090865,0.0,0.0,0.0,15.863942322,29.242365,6.08780012697,0.0,3.20568,2.88212012697
 11/12  01:00:00,55.7684450343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  02:00:00,55.7731254512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.7717527489,0.0,0.0,0.0,15.863942322,29.242365,6.08780510441,0.0,3.20568,2.88212510441
 11/12  04:00:00,55.7706410738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  05:00:00,56.0297408176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,56.0034175361,0.0,0.0,0.0,15.863942322,29.242365,6.08780943742,0.0,3.20568,2.88212943742
 11/12  07:00:00,54.5876040829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,47.3688092983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  09:00:00,47.3690225557,0.0,0.0,0.0,15.863942322,29.242365,6.08881308633,0.0,3.20568,2.88313308633
 11/12  10:00:00,47.4051764963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  11:00:00,47.4165513269,0.0,0.0,0.0,15.863942322,29.242365,6.08894875807,0.0,3.20568,2.88326875807
 11/12  12:00:00,48.0938352322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  13:00:00,47.4131216615,0.0,0.0,0.0,15.863942322,29.242365,6.0889774098,0.0,3.20568,2.8832974098
 11/12  14:00:00,47.4525918917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,47.471389411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  16:00:00,47.4783349207,0.0,0.0,0.0,15.863942322,29.242365,6.08784709274,0.0,3.20568,2.88216709274
 11/12  17:00:00,47.3732172673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,51.6425953481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.8993352144,0.0,0.0,0.0,15.863942322,29.242365,6.08785194677,0.0,3.20568,2.88217194677
 11/12  20:00:00,56.1417114846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  21:00:00,56.1128669608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.9839516284,0.0,0.0,0.0,15.863942322,29.242365,6.08785683171,0.0,3.20568,2.88217683171
 11/12  23:00:00,55.7989033654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.480212992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.7959076373,0.0,0.0,0.0,15.863942322,29.242365,6.08903198046,0.0,3.20568,2.88335198046
 11/13  02:00:00,55.7953762583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.785884529,0.0,0.0,0.0,15.863942322,29.242365,6.08906747034,0.0,3.20568,2.88338747034
 11/13  04:00:00,55.7781527955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  05:00:00,56.0365156172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  06:00:00,56.0099523153,0.0,0.0,0.0,15.863942322,29.242365,6.08910283008,0.0,3.20568,2.88342283008
 11/13  07:00:00,94.5612837762,7.99651939293,31.4314171028,0.0,15.863942322,29.818365,3.23364733141,0.00796733140992,3.20568,0.02
 11/13  08:00:00,153.483425484,7.98546265275,32.6638914922,0.0,80.527626,29.818365,6.09191098691,0.0,3.20568,2.88623098691
 11/13  09:00:00,215.261403246,9.41189562605,47.6998731399,0.0,80.527626,75.0917375,32.7127260832,0.00919384078912,24.0426,8.66093224241
 11/13  10:00:00,224.286842144,10.3469002779,55.7691556148,0.0,80.527626,75.0917375,38.5382602483,0.0,24.0426,14.4956602483
 11/13  11:00:00,241.910197705,11.635461195,68.0775800932,0.0,80.527626,79.0911225,43.664072641,0.0,32.0568,11.607272641
 11/13  12:00:00,265.400926014,13.5435793685,88.9150564759,0.0,80.527626,79.0911225,49.4937518068,0.00244705724096,32.0568,17.4345047496
 11/13  13:00:00,277.071276825,16.3747993543,98.460613356,0.0,80.527626,79.0911225,49.5165031657,0.00423073522913,32.0568,17.4554724305
 11/13  14:00:00,281.976806131,20.1342343588,103.595294559,0.0,80.527626,75.0917375,33.5031608538,0.00329843731454,16.0284,17.4714624165
 11/13  15:00:00,288.501421098,21.6836594967,108.558590053,0.0,80.527626,75.0917375,30.5310387044,0.00406688326473,16.0284,14.4985718211
 11/13  16:00:00,285.747885477,22.4133252994,107.076815383,0.0,80.527626,73.092045,17.7453017695,0.0296414490566,3.20568,14.5099803204
 11/13  17:00:00,261.861728467,16.5285987105,89.0881203747,0.0,80.527626,73.092045,3.25550229742,0.0298222974227,3.20568,0.02
 11/13  18:00:00,190.066582544,10.4815778102,62.3533192548,0.0,80.527626,29.818365,6.09469533644,0.00266358194931,3.20568,2.88635175449
 11/13  19:00:00,182.799133707,9.37526810195,51.9963686228,0.0,80.527626,29.818365,8.96834820838,0.0,3.20568,5.76266820838
 11/13  20:00:00,178.819498231,8.89773349124,48.2453015847,0.0,80.527626,29.818365,8.97471525836,0.0,3.20568,5.76903525836
 11/13  21:00:00,176.524504596,8.59854351191,46.2690837572,0.0,80.527626,29.818365,8.97195462824,0.0,3.20568,5.76627462824
 11/13  22:00:00,55.977176546,0.0,0.0,0.0,15.863942322,29.242365,6.09906102174,0.0,3.20568,2.89338102174
 11/13  23:00:00,55.7493887189,0.0,0.0,0.0,15.863942322,29.242365,6.09278108139,0.0,3.20568,2.88710108139
 11/13  24:00:00,56.4467894585,0.0,0.0,0.0,15.863942322,29.242365,6.09137621041,0.0,3.20568,2.88569621041
 11/14  01:00:00,55.7306521873,0.0,0.0,0.0,15.863942322,29.242365,6.08909703967,0.0,3.20568,2.88341703967
 11/14  02:00:00,55.7262569184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  03:00:00,55.7218624086,0.0,0.0,0.0,15.863942322,29.242365,6.08895878882,0.0,3.20568,2.88327878882
 11/14  04:00:00,55.7171220393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  05:00:00,56.9315588889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.7418360923,0.0,0.0,0.0,15.863942322,29.242365,6.08909228075,0.0,3.20568,2.88341228075
 11/14  07:00:00,77.7298252251,7.98546265275,14.3397546754,0.0,15.863942322,29.818365,16.7096383506,13.4839583506,3.20568,0.02
 11/14  08:00:00,135.279231052,7.98546265275,14.6189237086,0.0,80.527626,29.818365,9.91548497769,3.82349558034,3.20568,2.88630939735
 11/14  09:00:00,184.940783554,8.45178684233,18.5020325733,0.0,80.527626,75.0917375,32.9671207056,0.264039965376,24.0426,8.66048074024
 11/14  10:00:00,198.733796284,9.48041510253,31.1842880552,0.0,80.527626,75.0917375,35.6451002906,0.0,24.0426,11.6025002906
 11/14  11:00:00,226.640791739,11.8024970455,52.6953335503,0.0,80.527626,79.0911225,46.5626533313,0.0,32.0568,14.5058533313
 11/14  12:00:00,254.160982158,14.4886782031,76.7647500455,0.0,80.527626,79.0911225,49.4938209751,0.00150259736831,32.0568,17.4355183778
 11/14  13:00:00,262.241442902,14.6889394061,85.3308337336,0.0,80.527626,79.0911225,49.5173600427,0.00370280537514,32.0568,17.4568572374
 11/14  14:00:00,263.063922608,16.7611097343,88.0660732397,0.0,80.527626,75.0917375,33.5070863977,0.00544639506844,16.0284,17.4732400027
 11/14  15:00:00,272.64092175,19.9442125678,94.4556474516,0.0,80.527626,75.0917375,30.5369918436,0.00859867538251,16.0284,14.4999931682
 11/14  16:00:00,266.988521875,19.9165569226,90.8418338603,0.0,80.527626,73.092045,17.7513043348,0.0339879177737,3.20568,14.5116364171
 11/14  17:00:00,240.854804937,12.7339575218,71.8995582788,0.0,80.527626,73.092045,6.11767437831,0.0257279805869,3.20568,2.88626639772
 11/14  18:00:00,180.686513453,9.35180481974,54.1552949652,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/14  19:00:00,174.84539235,8.7165011071,44.7468856986,0.0,80.527626,29.818365,8.9688883362,0.0,3.20568,5.7632083362
 11/14  20:00:00,167.418875873,8.35232519424,37.7125998157,0.0,80.527626,29.818365,8.97530211474,0.0,3.20568,5.76962211474
 11/14  21:00:00,164.202240265,8.13313668595,34.7255551006,0.0,80.527626,29.818365,8.9718941624,0.0,3.20568,5.7662141624
 11/14  22:00:00,55.7845667166,0.0,0.0,0.0,15.863942322,29.242365,6.09870222739,0.0,3.20568,2.89302222739
 11/14  23:00:00,55.8043749736,0.0,0.0,0.0,15.863942322,29.242365,6.09316289398,0.0,3.20568,2.88748289398
 11/14  24:00:00,56.5213164067,0.0,0.0,0.0,15.863942322,29.242365,6.091386608,0.0,3.20568,2.885706608
 11/15  01:00:00,55.8046234164,0.0,0.0,0.0,15.863942322,29.242365,6.08904148034,0.0,3.20568,2.88336148034
 11/15  02:00:00,55.7919536168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  03:00:00,55.7866839655,0.0,0.0,0.0,15.863942322,29.242365,6.08909041489,0.0,3.20568,2.88341041489
 11/15  04:00:00,55.7822404993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,56.0447192169,0.0,0.0,0.0,15.863942322,29.242365,6.08895825517,0.0,3.20568,2.88327825517
 11/15  06:00:00,56.0241286713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,92.1898527813,7.98546265275,27.6590672055,0.0,15.863942322,29.818365,6.75778552646,0.668778387263,3.20568,2.88332713919
 11/15  08:00:00,150.728878887,7.98546265275,29.9309078945,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/15  09:00:00,212.491017385,9.40984807828,44.9354464816,0.0,80.527626,75.0917375,32.7143845164,0.0109498554235,24.0426,8.66083466098
 11/15  10:00:00,225.554872841,10.7202941887,56.6647857493,0.0,80.527626,75.0917375,38.5392270305,0.0,24.0426,14.4966270305
 11/15  11:00:00,218.88688886,10.812433315,45.9277277192,0.0,80.527626,79.0911225,43.6665937911,0.0,32.0568,11.6097937911
 11/15  12:00:00,214.836866835,12.3334043686,39.6736663465,0.0,80.527626,79.0911225,49.4963310661,0.00035638421396,32.0568,17.4391746818
 11/15  13:00:00,217.46237782,14.8255472934,40.5174554757,0.0,80.527626,79.0911225,49.5176175283,0.0,32.0568,17.4608175283
 11/15  14:00:00,211.138971412,14.9277036433,38.0961765833,0.0,80.527626,75.0917375,33.5215844861,0.015418727999,16.0284,17.4777657581
 11/15  15:00:00,207.830660435,15.7735664151,33.9745987519,0.0,80.527626,75.0917375,30.5951512875,0.0651089879656,16.0284,14.5016422996
 11/15  16:00:00,182.616244897,10.2311111347,16.3993865279,0.0,80.527626,73.092045,17.7776178889,0.0597377377726,3.20568,14.5122001511
 11/15  17:00:00,173.348790698,8.12992563881,9.39684735198,0.0,80.527626,73.092045,9.81024280571,3.71829700127,3.20568,2.88626580443
 11/15  18:00:00,129.575000376,7.98546265275,4.81389159343,0.0,80.527626,29.818365,20.2257088206,14.1337776961,3.20568,2.88625112451
 11/15  19:00:00,131.044727714,7.98546265275,2.027916811,0.0,80.527626,29.818365,28.8344224752,22.737012463,3.20568,2.89173001219
 11/15  20:00:00,129.521710074,7.98546265275,0.30157535894,0.0,80.527626,29.818365,33.1559313241,24.1807279766,3.20568,5.76952334748
 11/15  21:00:00,129.194536776,7.98546265275,0.0,0.0,80.527626,29.818365,45.2531200639,36.2811314799,3.20568,5.76630858402
 11/15  22:00:00,55.6236824507,0.0,0.0,0.0,15.863942322,29.242365,8.97224653405,0.0,3.20568,5.76656653405
 11/15  23:00:00,55.5088055708,0.0,0.0,0.0,15.863942322,29.242365,6.09311956146,0.0,3.20568,2.88743956146
 11/15  24:00:00,56.2607657773,0.0,0.0,0.0,15.863942322,29.242365,6.09129112671,0.0,3.20568,2.88561112671
 11/16  01:00:00,55.5377011002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.5336886261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  03:00:00,55.5285670965,0.0,0.0,0.0,15.863942322,29.242365,6.0890887737,0.0,3.20568,2.8834087737
 11/16  04:00:00,55.5165233121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.7022515267,0.0,0.0,0.0,15.863942322,29.242365,6.08896276766,0.0,3.20568,2.88328276766
 11/16  06:00:00,55.6598813468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,65.1882887875,7.98546265275,0.0,0.0,15.863942322,29.818365,456.448851054,450.359740939,3.20568,2.88343011502
 11/16  08:00:00,121.191255044,7.98546265275,0.00105425472156,0.0,80.527626,29.818365,279.495517025,273.403599352,3.20568,2.88623767333
 11/16  09:00:00,166.366789346,7.98546265275,0.00681798209679,0.0,80.527626,75.0917375,185.504917876,155.681006377,24.0426,5.78131149935
 11/16  10:00:00,166.037808817,8.03479103554,0.00339338172169,0.0,80.527626,75.0917375,128.043205451,89.5012030715,24.0426,14.4994023796
 11/16  11:00:00,170.436877753,8.53711744412,0.00412667221925,0.0,80.527626,79.0911225,118.062977806,71.4981045704,32.0568,14.5080732356
 11/16  12:00:00,171.505370262,8.94536305647,0.0,0.0,80.527626,79.0911225,79.601034764,33.0121936117,32.0568,14.5320411523
 11/16  13:00:00,171.307912078,9.48656663562,0.0,0.0,80.527626,79.0911225,62.7169262652,13.1926096569,32.0568,17.4675166083
 11/16  14:00:00,170.215665308,10.6690971126,1.70041842537,0.0,80.527626,75.0917375,54.5911825702,18.1773600325,16.0284,20.3854225377
 11/16  15:00:00,173.821788205,11.4819542089,4.48518034903,0.0,80.527626,75.0917375,43.6797335542,16.0473406848,16.0284,11.6039928693
 11/16  16:00:00,172.060604798,11.5519568348,4.67607266345,0.0,80.527626,73.092045,36.9183550672,19.199197073,3.20568,14.5134779942
 11/16  17:00:00,164.999411234,8.89119854254,0.40264153917,0.0,80.527626,73.092045,28.0458493614,21.9538053929,3.20568,2.88636396849
 11/16  18:00:00,126.139374621,7.9915979697,0.0,0.0,80.527626,29.818365,51.6265635563,45.534526979,3.20568,2.88635657729
 11/16  19:00:00,129.168746185,7.98546265275,0.0,0.0,80.527626,29.818365,129.640100344,120.671044708,3.20568,5.76337563578
 11/16  20:00:00,129.82250532,7.98546265275,0.0,0.0,80.527626,29.818365,169.739914468,160.763982654,3.20568,5.77025181395
 11/16  21:00:00,129.826425421,7.98546265275,0.0,0.0,80.527626,29.818365,152.762121531,146.663295356,3.20568,2.89314617528
 11/16  22:00:00,55.5200418833,0.0,0.0,0.0,15.863942322,29.242365,8.97254929964,0.0,3.20568,5.76686929964
 11/16  23:00:00,55.4073143342,0.0,0.0,0.0,15.863942322,29.242365,6.09311233995,0.0,3.20568,2.88743233995
 11/16  24:00:00,56.1936298893,0.0,0.0,0.0,15.863942322,29.242365,6.091250204,0.0,3.20568,2.885570204
 11/17  01:00:00,55.4294155829,0.0,0.0,0.0,15.863942322,29.242365,6.08896749702,0.0,3.20568,2.88328749702
 11/17  02:00:00,55.4246294434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  03:00:00,55.4174748886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.4097072144,0.0,0.0,0.0,15.863942322,29.242365,6.08902980759,0.0,3.20568,2.88334980759
 11/17  05:00:00,56.4643995425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,59.9546109078,1.02107375571,2.63894956448,0.0,15.863942322,29.242365,6.52413508934,0.435043140921,3.20568,2.88341194842
 11/17  07:00:00,65.6331058566,7.98546265275,0.000689284083436,0.0,15.863942322,29.818365,468.309123632,465.083443632,3.20568,0.02
 11/17  08:00:00,121.224641316,7.98546265275,0.00100647941759,0.0,80.527626,29.818365,384.797608736,378.705498142,3.20568,2.88643059441
 11/17  09:00:00,166.385740837,7.98546265275,0.00994767755915,0.0,80.527626,75.0917375,227.068823181,194.364436355,24.0426,8.66178682599
 11/17  10:00:00,165.932233115,7.98546265275,0.00635076658384,0.0,80.527626,75.0917375,122.408007994,83.867361939,24.0426,14.4980460551
 11/17  11:00:00,170.222579989,8.39068811533,0.00460848958831,0.0,80.527626,79.0911225,93.7363275469,50.0696948924,32.0568,11.6098326546
 11/17  12:00:00,171.660672157,9.12910012439,0.0,0.0,80.527626,79.0911225,66.411186233,16.9145179587,32.0568,17.4398682743
 11/17  13:00:00,172.421465007,9.78255863331,0.819575914746,0.0,80.527626,79.0911225,55.5040086997,5.98492323673,32.0568,17.462285463
 11/17  14:00:00,172.819732047,10.622442069,4.33684867934,0.0,80.527626,75.0917375,48.2919543876,14.7836010302,16.0284,17.4799533574
 11/17  15:00:00,177.162657444,11.6466118654,7.64550874278,0.0,80.527626,75.0917375,43.4941402438,12.9641686787,16.0284,14.5015715652
 11/17  16:00:00,176.128104615,11.940028709,8.33812202916,0.0,80.527626,73.092045,33.5944618346,15.875054614,3.20568,14.5137272206
 11/17  17:00:00,168.775424209,9.14834484318,3.89415077055,0.0,80.527626,73.092045,22.15962721,16.0677463376,3.20568,2.88620087238
 11/17  18:00:00,127.1774157,8.01886939667,1.01178690072,0.0,80.527626,29.818365,26.8843030858,20.7924219194,3.20568,2.88620116646
 11/17  19:00:00,128.978130488,7.98546265275,0.0,0.0,80.527626,29.818365,36.6681863083,30.571039591,3.20568,2.89146671734
 11/17  20:00:00,128.996846706,7.98546265275,0.0,0.0,80.527626,29.818365,62.3823065959,53.4063478216,3.20568,5.77027877432
 11/17  21:00:00,129.017008021,7.98546265275,0.0,0.0,80.527626,29.818365,81.3395795849,72.3674794279,3.20568,5.76642015705
 11/17  22:00:00,55.4405322861,0.0,0.0,0.0,15.863942322,29.242365,8.97241792003,0.0,3.20568,5.76673792003
 11/17  23:00:00,55.4906615473,0.0,0.0,0.0,15.863942322,29.242365,6.09314080057,0.0,3.20568,2.88746080057
 11/17  24:00:00,56.2447483642,0.0,0.0,0.0,15.863942322,29.242365,6.09140219406,0.0,3.20568,2.88572219406
 11/18  01:00:00,55.5174748607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.5227727744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.5215755433,0.0,0.0,0.0,15.863942322,29.242365,6.08764475634,0.0,3.20568,2.88196475634
 11/18  04:00:00,55.517518129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.7283853187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  06:00:00,55.7116474942,0.0,0.0,0.0,15.863942322,29.242365,6.08787372338,0.0,3.20568,2.88219372338
 11/18  07:00:00,55.7236823133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,47.0857211095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  09:00:00,47.0901113174,0.0,0.0,0.0,15.863942322,29.242365,6.08791340218,0.0,3.20568,2.88223340218
 11/18  10:00:00,47.1214240973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  11:00:00,47.1352568575,0.0,0.0,0.0,15.863942322,29.242365,6.08906379194,0.0,3.20568,2.88338379194
 11/18  12:00:00,47.8276147363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  13:00:00,47.1432347326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  14:00:00,47.1941031542,0.0,0.0,0.0,15.863942322,29.242365,6.08793302857,0.0,3.20568,2.88225302857
 11/18  15:00:00,47.2186563264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.2115787332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,47.1077028131,0.0,0.0,0.0,15.863942322,29.242365,6.08784978767,0.0,3.20568,2.88216978767
 11/18  18:00:00,52.8085855601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.6493991726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.8183597266,0.0,0.0,0.0,15.863942322,29.242365,6.08788989509,0.0,3.20568,2.88220989509
 11/18  21:00:00,55.776645459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.6599964289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.5047455513,0.0,0.0,0.0,15.863942322,29.242365,6.08792992495,0.0,3.20568,2.88224992495
 11/18  24:00:00,56.2107034553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.5128215728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.5143572984,0.0,0.0,0.0,15.863942322,29.242365,6.08785054369,0.0,3.20568,2.88217054369
 11/19  03:00:00,55.5120522765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.5102205093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  05:00:00,55.7229417221,0.0,0.0,0.0,15.863942322,29.242365,6.08789557081,0.0,3.20568,2.88221557081
 11/19  06:00:00,55.7138498306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,55.7261095512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  08:00:00,47.0903663228,0.0,0.0,0.0,15.863942322,29.242365,6.08794088495,0.0,3.20568,2.88226088495
 11/19  09:00:00,47.1051602339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  10:00:00,47.1364307179,0.0,0.0,0.0,15.863942322,29.242365,6.08910142534,0.0,3.20568,2.88342142534
 11/19  11:00:00,47.1536801526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  12:00:00,47.8521798434,0.0,0.0,0.0,15.863942322,29.242365,6.08899352266,0.0,3.20568,2.88331352266
 11/19  13:00:00,47.1803739392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.2396870242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  15:00:00,47.2741744803,0.0,0.0,0.0,15.863942322,29.242365,6.08792730383,0.0,3.20568,2.88224730383
 11/19  16:00:00,47.2841551553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,47.1799735672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,52.8667362606,0.0,0.0,0.0,15.863942322,29.242365,6.08791136011,0.0,3.20568,2.88223136011
 11/19  19:00:00,55.7020380821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  20:00:00,55.9015575814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.8541698931,0.0,0.0,0.0,15.863942322,29.242365,6.08795674728,0.0,3.20568,2.88227674728
 11/19  22:00:00,55.7119865103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.5394533195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.2306603771,0.0,0.0,0.0,15.863942322,29.242365,6.08787887682,0.0,3.20568,2.88219887682
 11/20  01:00:00,55.5369007237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.52738618,0.0,0.0,0.0,15.863942322,29.242365,6.08911318473,0.0,3.20568,2.88343318473
 11/20  03:00:00,55.5193172447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  04:00:00,55.5222484319,0.0,0.0,0.0,15.863942322,29.242365,6.08901135398,0.0,3.20568,2.88333135398
 11/20  05:00:00,55.7325725948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  06:00:00,55.7060026766,0.0,0.0,0.0,15.863942322,29.242365,6.08909310801,0.0,3.20568,2.88341310801
 11/20  07:00:00,64.5320238361,7.98546265275,0.0,0.0,15.863942322,29.818365,229.667300839,226.441620839,3.20568,0.02
 11/20  08:00:00,120.66312795,7.98546265275,0.00132585898998,0.0,80.527626,29.818365,180.326247569,174.234153425,3.20568,2.88641414454
 11/20  09:00:00,165.81653368,7.98546265275,0.011939303378,0.0,80.527626,75.0917375,91.5931459182,58.8890382395,24.0426,8.66150767868
 11/20  10:00:00,168.142223599,8.31786696263,1.9714386212,0.0,80.527626,75.0917375,56.1623042939,20.5157457015,24.0426,11.6039585924
 11/20  11:00:00,178.281494182,9.13387357828,7.25002422018,0.0,80.527626,79.0911225,57.3270692371,10.7606360928,32.0568,14.5096331443
 11/20  12:00:00,184.928884096,10.1740831257,12.0987088091,0.0,80.527626,79.0911225,49.4974893362,0.0,32.0568,17.4406893362
 11/20  13:00:00,192.062853593,11.6370492952,18.4517763377,0.0,80.527626,79.0911225,49.5204576276,0.0,32.0568,17.4636576276
 11/20  14:00:00,187.538244593,11.625435755,17.9326387249,0.0,80.527626,75.0917375,33.5909418969,0.079085603967,16.0284,17.4834562929
 11/20  15:00:00,182.298273652,10.5603247877,13.7855519747,0.0,80.527626,75.0917375,30.5499193921,0.0179680324912,16.0284,14.5035513597
 11/20  16:00:00,179.372726601,10.264441742,13.1838160856,0.0,80.527626,73.092045,21.3044973895,3.58324756042,3.20568,14.515569829
 11/20  17:00:00,173.365190126,8.60007635332,8.9740309953,0.0,80.527626,73.092045,12.3551324909,6.26298898938,3.20568,2.88646350151
 11/20  18:00:00,129.836354659,7.98655756227,3.6673986079,0.0,80.527626,29.818365,20.8210936474,14.7289281076,3.20568,2.88648553985
 11/20  19:00:00,129.044623814,7.98546265275,0.0,0.0,80.527626,29.818365,81.7617696323,75.6642499943,3.20568,2.89183963798
 11/20  20:00:00,129.287841864,7.98546265275,0.0,0.0,80.527626,29.818365,103.822844059,94.8460171269,3.20568,5.7711469318
 11/20  21:00:00,129.22695677,7.98546265275,0.0,0.0,80.527626,29.818365,81.9666183526,72.993608951,3.20568,5.76732940156
 11/20  22:00:00,55.5858110942,0.0,0.0,0.0,15.863942322,29.242365,8.97321363368,0.0,3.20568,5.76753363368
 11/20  23:00:00,55.4660744489,0.0,0.0,0.0,15.863942322,29.242365,6.09322186757,0.0,3.20568,2.88754186757
 11/20  24:00:00,56.2277427292,0.0,0.0,0.0,15.863942322,29.242365,6.09157664462,0.0,3.20568,2.88589664462
 11/21  01:00:00,55.4810515048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.475386955,0.0,0.0,0.0,15.863942322,29.242365,6.08905196812,0.0,3.20568,2.88337196812
 11/21  03:00:00,55.4598954058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.4483898092,0.0,0.0,0.0,15.863942322,29.242365,6.08914021997,0.0,3.20568,2.88346021997
 11/21  05:00:00,56.5096309293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  06:00:00,56.3431545372,0.0,0.0,0.0,15.863942322,29.242365,6.08904426015,0.0,3.20568,2.88336426015
 11/21  07:00:00,65.4631429363,7.98546265275,0.0,0.0,15.863942322,29.818365,397.656436357,394.430756357,3.20568,0.02
 11/21  08:00:00,121.202344041,7.98546265275,0.00115233928339,0.0,80.527626,29.818365,285.241339017,279.149392858,3.20568,2.88626615937
 11/21  09:00:00,166.003028396,7.98546265275,0.0116743333161,0.0,80.527626,75.0917375,139.111076626,106.405556307,24.0426,8.66292031911
 11/21  10:00:00,166.187595466,8.10123559079,0.252471344173,0.0,80.527626,75.0917375,75.805447191,37.2627054788,24.0426,14.5001417122
 11/21  11:00:00,176.489865466,8.86620736887,5.7429953063,0.0,80.527626,79.0911225,56.8518576784,13.1829068032,32.0568,11.6121508752
 11/21  12:00:00,185.721650278,9.88392540167,13.172728235,0.0,80.527626,79.0911225,49.5017193556,0.0,32.0568,17.4449193556
 11/21  13:00:00,194.927670531,11.477725903,21.4580636081,0.0,80.527626,79.0911225,49.5255207112,0.0,32.0568,17.4687207112
 11/21  14:00:00,198.420721349,13.1963862191,27.2092141455,0.0,80.527626,75.0917375,36.455485566,0.0321932016026,16.0284,20.3948923644
 11/21  15:00:00,205.228971783,14.5502323804,32.6616864269,0.0,80.527626,75.0917375,27.6361377723,0.0,16.0284,11.6077377723
 11/21  16:00:00,209.49515283,15.2001861906,38.2802542048,0.0,80.527626,73.092045,20.6383880857,0.0173995657716,3.20568,17.4153085199
 11/21  17:00:00,190.751811033,10.5172478602,24.3508024111,0.0,80.527626,73.092045,3.24948892586,0.0238089258616,3.20568,0.02
 11/21  18:00:00,133.141712497,8.22165259874,6.69929348757,0.0,80.527626,29.818365,14.4377563017,8.34562879733,3.20568,2.88644750437
 11/21  19:00:00,129.104379168,7.98546265275,0.105857831442,0.0,80.527626,29.818365,33.7220266846,24.7533705066,3.20568,5.762976178
 11/21  20:00:00,129.035004542,7.98546265275,0.0,0.0,80.527626,29.818365,66.6801212599,57.7038919291,3.20568,5.77054933083
 11/21  21:00:00,129.230578054,7.98546265275,0.0,0.0,80.527626,29.818365,133.459433188,124.486580962,3.20568,5.76717222511
 11/21  22:00:00,55.4071242768,0.0,0.0,0.0,15.863942322,29.242365,6.09891476084,0.0,3.20568,2.89323476084
 11/21  23:00:00,55.4541627,0.0,0.0,0.0,15.863942322,29.242365,6.09329254834,0.0,3.20568,2.88761254834
 11/21  24:00:00,56.2291790007,0.0,0.0,0.0,15.863942322,29.242365,6.09152436287,0.0,3.20568,2.88584436287
 11/22  01:00:00,55.4884038283,0.0,0.0,0.0,15.863942322,29.242365,6.08917044114,0.0,3.20568,2.88349044114
 11/22  02:00:00,55.4910351577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.4818803954,0.0,0.0,0.0,15.863942322,29.242365,6.0890804599,0.0,3.20568,2.8834004599
 11/22  04:00:00,55.4820624094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  05:00:00,55.7022631792,0.0,0.0,0.0,15.863942322,29.242365,6.08917499099,0.0,3.20568,2.88349499099
 11/22  06:00:00,55.67680258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,65.0758443176,7.98546265275,0.0,0.0,15.863942322,29.818365,308.525367177,302.436282323,3.20568,2.88340485468
 11/22  08:00:00,120.934960458,7.98546265275,0.00124935253392,0.0,80.527626,29.818365,197.455698019,194.230018019,3.20568,0.02
 11/22  09:00:00,166.039878799,7.98546265275,0.231849359545,0.0,80.527626,75.0917375,85.0099310345,52.3043633867,24.0426,8.66296764781
 11/22  10:00:00,174.009494535,8.31180485612,7.80144714559,0.0,80.527626,75.0917375,48.2766758261,9.73139622511,24.0426,14.502679601
 11/22  11:00:00,193.303645786,9.40792825243,21.8938277414,0.0,80.527626,79.0911225,46.5705486586,0.0,32.0568,14.5137486586
 11/22  12:00:00,213.366506531,11.2283909314,39.3453641772,0.0,80.527626,79.0911225,49.4954705824,0.0,32.0568,17.4386705824
 11/22  13:00:00,227.633830204,13.5801798735,51.956094995,0.0,80.527626,79.0911225,49.5183057066,0.0,32.0568,17.4615057066
 11/22  14:00:00,227.400183216,14.9964449066,54.2721731239,0.0,80.527626,75.0917375,33.5236972444,0.0132847734926,16.0284,17.4820124709
 11/22  15:00:00,231.203298407,16.2607211729,56.8064199503,0.0,80.527626,75.0917375,30.5327391373,0.0,16.0284,14.5043391373
 11/22  16:00:00,231.559785927,17.2687381211,58.1774251982,0.0,80.527626,73.092045,17.7448515433,0.021397493918,3.20568,14.5177740494
 11/22  17:00:00,210.408295823,12.2196969197,42.2129749226,0.0,80.527626,73.092045,6.10909877751,0.0169215184198,3.20568,2.88649725909
 11/22  18:00:00,142.01912211,8.52916158142,15.1762399104,0.0,80.527626,29.818365,6.86877983583,0.776564255625,3.20568,2.8865355802
 11/22  19:00:00,132.046610687,8.04847593822,2.94076162753,0.0,80.527626,29.818365,20.1756992824,14.0784314182,3.20568,2.89158786419
 11/22  20:00:00,129.228846399,7.98546265275,0.0,0.0,80.527626,29.818365,43.7775004789,34.801065276,3.20568,5.77075520284
 11/22  21:00:00,129.229013676,7.98546265275,0.0,0.0,80.527626,29.818365,66.1136384435,57.1409795882,3.20568,5.76697885534
 11/22  22:00:00,55.6111517892,0.0,0.0,0.0,15.863942322,29.242365,8.97314548331,0.0,3.20568,5.76746548331
 11/22  23:00:00,55.4979302789,0.0,0.0,0.0,15.863942322,29.242365,6.09345140122,0.0,3.20568,2.88777140122
 11/22  24:00:00,56.2563449288,0.0,0.0,0.0,15.863942322,29.242365,6.09141310674,0.0,3.20568,2.88573310674
 11/23  01:00:00,55.5185954489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.5148031072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  03:00:00,55.5220625742,0.0,0.0,0.0,15.863942322,29.242365,6.08786913428,0.0,3.20568,2.88218913428
 11/23  04:00:00,55.5349018908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.7427303888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.7202188217,0.0,0.0,0.0,15.863942322,29.242365,6.08793666375,0.0,3.20568,2.88225666375
 11/23  07:00:00,55.7302436462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,47.128916083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.2234325552,0.0,0.0,0.0,15.863942322,29.242365,6.08916007783,0.0,3.20568,2.88348007783
 11/23  10:00:00,47.3254272363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.3892362384,0.0,0.0,0.0,15.863942322,29.242365,6.08916838245,0.0,3.20568,2.88348838245
 11/23  12:00:00,48.0940799452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,57.1098700531,1.00014152849,8.67563990851,0.0,15.863942322,29.242365,6.08917737677,0.0,3.20568,2.88349737677
 11/23  14:00:00,72.128309073,2.53927956437,22.0970948737,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,70.496853481,2.36987438461,20.6147843987,0.0,15.863942322,29.242365,6.08793847287,0.0,3.20568,2.88225847287
 11/23  16:00:00,72.0621075417,2.45659059179,22.0981673444,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,67.1143886363,2.03269835778,17.6850236029,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,58.9968762502,0.673601482648,5.31694599694,0.0,15.863942322,29.242365,6.08794425343,0.0,3.20568,2.88226425343
 11/23  19:00:00,55.7541623194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,55.9242104502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,55.88480732,0.0,0.0,0.0,15.863942322,29.242365,6.08788726843,0.0,3.20568,2.88220726843
 11/23  22:00:00,55.7562572303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.6082218526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.3031576822,0.0,0.0,0.0,15.863942322,29.242365,6.0879554974,0.0,3.20568,2.8822754974
 11/24  01:00:00,55.6007965813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  02:00:00,55.5986624991,0.0,0.0,0.0,15.863942322,29.242365,6.08904017061,0.0,3.20568,2.88336017061
 11/24  03:00:00,55.5924350344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  04:00:00,55.5578755966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.5981947628,0.0,0.0,0.0,15.863942322,29.242365,6.08914742838,0.0,3.20568,2.88346742838
 11/24  06:00:00,56.4183847672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  07:00:00,64.7692997826,7.98546265275,0.0,0.0,15.863942322,29.818365,171.668984262,165.579765146,3.20568,2.88353911608
 11/24  08:00:00,120.587659069,7.98546265275,0.0,0.0,80.527626,29.818365,147.451512875,141.359854375,3.20568,2.88597849977
 11/24  09:00:00,166.053694708,7.98546265275,0.25091964474,0.0,80.527626,75.0917375,85.6964315687,52.9915003791,24.0426,8.66233118954
 11/24  10:00:00,172.528317609,8.07735732398,6.56112607258,0.0,80.527626,75.0917375,47.9925189773,12.3441267936,24.0426,11.6057921837
 11/24  11:00:00,187.993934938,8.76475606134,17.2488407406,0.0,80.527626,79.0911225,46.9904916513,0.419130745304,32.0568,14.514560906
 11/24  12:00:00,220.670415683,11.1532278946,46.6641540961,0.0,80.527626,79.0911225,49.512822769,0.0109005013344,32.0568,17.4451222676
 11/24  13:00:00,242.54395933,13.6389646019,66.7292065444,0.0,80.527626,79.0911225,49.5267924793,0.0,32.0568,17.4699924793
 11/24  14:00:00,237.484556152,13.9985621578,65.2852672061,0.0,80.527626,75.0917375,36.4620643101,0.0340310398085,16.0284,20.3996332703
 11/24  15:00:00,242.689438474,15.535075294,68.9522740932,0.0,80.527626,75.0917375,27.6376274961,0.0,16.0284,11.6092274961
 11/24  16:00:00,244.232288092,17.8230228207,70.2400113152,0.0,80.527626,73.092045,20.646838501,0.0228240389632,3.20568,17.418334462
 11/24  17:00:00,219.046025157,12.1766687104,50.8485570105,0.0,80.527626,73.092045,3.24254790768,0.0168679076838,3.20568,0.02
 11/24  18:00:00,153.59302592,8.6277571402,26.5573898658,0.0,80.527626,29.818365,6.10633394191,0.0141211917675,3.20568,2.88653275014
 11/24  19:00:00,148.577188705,8.16945617358,19.1881390364,0.0,80.527626,29.818365,8.96933043157,0.0,3.20568,5.76365043157
 11/24  20:00:00,138.335206108,7.99694674232,9.20954190162,0.0,80.527626,29.818365,13.3723251489,4.39522606748,3.20568,5.77141908142
 11/24  21:00:00,132.616398846,7.98546265275,3.5685751101,0.0,80.527626,29.818365,22.6152260544,13.6421832043,3.20568,5.76736285009
 11/24  22:00:00,55.5389146798,0.0,0.0,0.0,15.863942322,29.242365,8.97287170987,0.0,3.20568,5.76719170987
 11/24  23:00:00,55.5754406714,0.0,0.0,0.0,15.863942322,29.242365,6.09340089505,0.0,3.20568,2.88772089505
 11/24  24:00:00,56.3041177796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  01:00:00,55.5743990136,0.0,0.0,0.0,15.863942322,29.242365,6.08794251645,0.0,3.20568,2.88226251645
 11/25  02:00:00,55.5839484685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.607488486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.6323936922,0.0,0.0,0.0,15.863942322,29.242365,6.08789556045,0.0,3.20568,2.88221556045
 11/25  05:00:00,55.8903691456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,55.8807610592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,55.8877549085,0.0,0.0,0.0,15.863942322,29.242365,6.08797434012,0.0,3.20568,2.88229434012
 11/25  08:00:00,47.2505449062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  09:00:00,47.2567049452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,47.2796035573,0.0,0.0,0.0,15.863942322,29.242365,6.08909038904,0.0,3.20568,2.88341038904
 11/25  11:00:00,47.2765284863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.9817682449,0.0,0.0,0.0,15.863942322,29.242365,6.08920370377,0.0,3.20568,2.88352370377
 11/25  13:00:00,47.3177051584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  14:00:00,47.3764387734,0.0,0.0,0.0,15.863942322,29.242365,6.08790727017,0.0,3.20568,2.88222727017
 11/25  15:00:00,47.410765338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,47.4203841038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  17:00:00,47.3247815952,0.0,0.0,0.0,15.863942322,29.242365,6.08798641031,0.0,3.20568,2.88230641031
 11/25  18:00:00,53.0271050246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  19:00:00,55.8593657917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,56.1102898912,0.0,0.0,0.0,15.863942322,29.242365,6.08794013365,0.0,3.20568,2.88226013365
 11/25  21:00:00,56.065918112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,55.9042981083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.7087250732,0.0,0.0,0.0,15.863942322,29.242365,6.08789388091,0.0,3.20568,2.88221388091
 11/25  24:00:00,56.3850884218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.6877235207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  02:00:00,55.6784424666,0.0,0.0,0.0,15.863942322,29.242365,6.08797744887,0.0,3.20568,2.88229744887
 11/26  03:00:00,55.6760845271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.6740508638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  05:00:00,55.9191417363,0.0,0.0,0.0,15.863942322,29.242365,6.08793567152,0.0,3.20568,2.88225567152
 11/26  06:00:00,55.9018807953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  07:00:00,55.906335662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,47.2447090127,0.0,0.0,0.0,15.863942322,29.242365,6.08789419401,0.0,3.20568,2.88221419401
