Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  09:00:00,47.234767301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  10:00:00,47.2624377587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  11:00:00,47.2638316561,0.0,0.0,0.0,15.863942322,29.242365,6.08918418912,0.0,3.20568,2.88350418912
 11/26  12:00:00,47.951129617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  13:00:00,47.2669743656,0.0,0.0,0.0,15.863942322,29.242365,6.08911709271,0.0,3.20568,2.88343709271
 11/26  14:00:00,47.317100611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  15:00:00,47.359395183,0.0,0.0,0.0,15.863942322,29.242365,6.08794441184,0.0,3.20568,2.88226441184
 11/26  16:00:00,55.2168241334,0.808321779177,7.03411040338,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  17:00:00,54.7941363464,0.808321779177,6.70828843837,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,52.9595155792,0.0,0.0,0.0,15.863942322,29.242365,6.08790330011,0.0,3.20568,2.88222330011
 11/26  19:00:00,55.7859663234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,56.0227299073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,56.0026241667,0.0,0.0,0.0,15.863942322,29.242365,6.0879879075,0.0,3.20568,2.8823079075
 11/26  22:00:00,55.8628250148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.6815493484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.353248803,0.0,0.0,0.0,15.863942322,29.242365,6.0879467698,0.0,3.20568,2.8822667698
 11/27  01:00:00,55.6604517952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.6589364865,0.0,0.0,0.0,15.863942322,29.242365,6.08906338726,0.0,3.20568,2.88338338726
 11/27  03:00:00,55.6571944071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  04:00:00,55.6556854123,0.0,0.0,0.0,15.863942322,29.242365,6.08918912939,0.0,3.20568,2.88350912939
 11/27  05:00:00,55.9081275449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.9000673701,0.0,0.0,0.0,15.863942322,29.242365,6.08912769038,0.0,3.20568,2.88344769038
 11/27  07:00:00,79.0351892657,7.98546265275,14.6194781604,0.0,15.863942322,29.818365,21.7376928924,18.5120128924,3.20568,0.02
 11/27  08:00:00,136.69885076,7.98546265275,14.6162796518,0.0,80.527626,29.818365,13.2164384054,7.12434985651,3.20568,2.88640854891
 11/27  09:00:00,184.270802677,8.41435968506,17.8754839157,0.0,80.527626,75.0917375,33.2681890493,0.561802813268,24.0426,8.66378623602
 11/27  10:00:00,197.108614702,9.92119456847,29.1284127358,0.0,80.527626,75.0917375,38.5479557236,0.0,24.0426,14.5053557236
 11/27  11:00:00,218.401335542,12.2064390557,44.0639427733,0.0,80.527626,79.0911225,46.5747203361,0.00424845294536,32.0568,14.5136718831
 11/27  12:00:00,242.513720471,14.5872900881,65.0304637639,0.0,80.527626,79.0911225,46.6098834735,0.00870191676835,32.0568,14.5443815568
 11/27  13:00:00,254.650443228,16.114762369,76.316883792,0.0,80.527626,79.0911225,52.4519033878,0.00905959098887,32.0568,20.3860437969
 11/27  14:00:00,257.596420257,17.7323373795,81.6313337352,0.0,80.527626,75.0917375,33.5495879784,0.0368874886666,16.0284,17.4843004898
 11/27  15:00:00,267.88257097,19.569258805,90.0662054466,0.0,80.527626,75.0917375,30.5440157129,0.00824192475786,16.0284,14.5073737881
 11/27  16:00:00,268.041602152,20.7868325368,91.0031801792,0.0,80.527626,73.092045,17.7572969522,0.0316861590879,3.20568,14.5199307931
 11/27  17:00:00,240.315334779,15.5505148264,68.5987918669,0.0,80.527626,73.092045,6.12198627811,0.0297479183826,3.20568,2.88655835973
 11/27  18:00:00,162.292661191,9.51619467025,34.3435583234,0.0,80.527626,29.818365,6.10470019196,0.0123928961309,3.20568,2.88662729583
 11/27  19:00:00,147.935532127,8.45330417828,18.276847847,0.0,80.527626,29.818365,9.00639637575,0.0369094383633,3.20568,5.76380693738
 11/27  20:00:00,142.66346842,8.13321873946,13.1191156965,0.0,80.527626,29.818365,8.99564838275,0.0193257821006,3.20568,5.77064260065
 11/27  21:00:00,140.93374271,8.00527593526,11.5620038468,0.0,80.527626,29.818365,6.09906453676,0.0,3.20568,2.89338453676
 11/27  22:00:00,55.7859080279,0.0,0.0,0.0,15.863942322,29.242365,8.97347545368,0.0,3.20568,5.76779545368
 11/27  23:00:00,55.6371207203,0.0,0.0,0.0,15.863942322,29.242365,6.09338577364,0.0,3.20568,2.88770577364
 11/27  24:00:00,56.3485223776,0.0,0.0,0.0,15.863942322,29.242365,6.09153221782,0.0,3.20568,2.88585221782
 11/28  01:00:00,55.612755932,0.0,0.0,0.0,15.863942322,29.242365,6.08923700666,0.0,3.20568,2.88355700666
 11/28  02:00:00,55.5846391229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.5516019699,0.0,0.0,0.0,15.863942322,29.242365,6.08918122258,0.0,3.20568,2.88350122258
 11/28  04:00:00,55.5405570206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  05:00:00,56.5942858784,0.0,0.0,0.0,15.863942322,29.242365,6.0891253909,0.0,3.20568,2.8834453909
 11/28  06:00:00,56.4083664492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,65.3412123487,7.98546265275,0.0,0.0,15.863942322,29.818365,334.951370466,331.725690466,3.20568,0.02
 11/28  08:00:00,122.324180602,7.98546265275,0.00101335557958,0.0,80.527626,29.818365,173.14245088,167.05009177,3.20568,2.88667911032
 11/28  09:00:00,165.821399057,7.98546265275,0.00877892442784,0.0,80.527626,75.0917375,95.0483683204,62.341943814,24.0426,8.66382450637
 11/28  10:00:00,166.549900319,8.37509281377,0.354810353081,0.0,80.527626,75.0917375,63.7642930075,25.2166779492,24.0426,14.5050150583
 11/28  11:00:00,175.435669948,9.19780857321,4.37798989511,0.0,80.527626,79.0911225,60.2051621158,13.6320075523,32.0568,14.5163545636
 11/28  12:00:00,182.832221924,10.4670501492,9.74322945044,0.0,80.527626,79.0911225,49.5026977947,0.0,32.0568,17.4458977947
 11/28  13:00:00,191.02287832,12.230224015,16.8573250759,0.0,80.527626,79.0911225,49.5280731277,0.0,32.0568,17.4712731277
 11/28  14:00:00,192.334718219,13.4092430682,20.9703613955,0.0,80.527626,75.0917375,36.4903335227,0.057799099858,16.0284,20.4041344229
 11/28  15:00:00,194.659667931,14.1103000271,22.6078632671,0.0,80.527626,75.0917375,27.6393658812,0.0,16.0284,11.6109658812
 11/28  16:00:00,193.663391143,14.4236212086,23.3227656689,0.0,80.527626,73.092045,23.8863243205,3.25866170837,3.20568,17.4219826122
 11/28  17:00:00,175.343719475,9.96280757121,9.60285895015,0.0,80.527626,73.092045,14.0355584422,7.94340092587,3.20568,2.88647751638
 11/28  18:00:00,129.137166472,8.11497781557,2.84878377089,0.0,80.527626,29.818365,18.9407469255,15.7150669255,3.20568,0.02
 11/28  19:00:00,129.083439111,7.98546265275,0.0964623924337,0.0,80.527626,29.818365,35.0912818221,26.1217839747,3.20568,5.76381784735
 11/28  20:00:00,128.989119775,7.98546265275,0.0,0.0,80.527626,29.818365,50.5851765898,41.6079299001,3.20568,5.77156668974
 11/28  21:00:00,129.007335636,7.98546265275,0.0,0.0,80.527626,29.818365,69.8720781113,60.8986992404,3.20568,5.76769887093
 11/28  22:00:00,55.435087037,0.0,0.0,0.0,15.863942322,29.242365,8.97332211959,0.0,3.20568,5.76764211959
 11/28  23:00:00,55.4767693262,0.0,0.0,0.0,15.863942322,29.242365,6.09354106983,0.0,3.20568,2.88786106983
 11/28  24:00:00,56.2298736481,0.0,0.0,0.0,15.863942322,29.242365,6.09172236779,0.0,3.20568,2.88604236779
 11/29  01:00:00,55.4740010472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  02:00:00,55.4630003205,0.0,0.0,0.0,15.863942322,29.242365,6.08912713286,0.0,3.20568,2.88344713286
 11/29  03:00:00,55.4494963079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  04:00:00,55.4353633437,0.0,0.0,0.0,15.863942322,29.242365,6.0892648168,0.0,3.20568,2.8835848168
 11/29  05:00:00,55.6373333544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  06:00:00,55.6164305817,0.0,0.0,0.0,15.863942322,29.242365,6.08921440236,0.0,3.20568,2.88353440236
 11/29  07:00:00,65.1274988515,7.98546265275,0.0,0.0,15.863942322,29.818365,434.263105642,431.037425642,3.20568,0.02
 11/29  08:00:00,122.618676896,7.98546265275,0.000970771264431,0.0,80.527626,29.818365,325.466680284,319.374321682,3.20568,2.88667860161
 11/29  09:00:00,166.305601093,7.98546265275,0.0110809603572,0.0,80.527626,75.0917375,196.422006118,163.715470165,24.0426,8.66393595234
 11/29  10:00:00,165.900858577,7.99790393203,0.00379071231678,0.0,80.527626,75.0917375,114.321041315,75.7741021206,24.0426,14.504339194
 11/29  11:00:00,170.370652994,8.53103114314,0.0047722041254,0.0,80.527626,79.0911225,96.4428816087,49.8710327044,32.0568,14.5150489043
 11/29  12:00:00,171.726537307,9.18805895957,0.0,0.0,80.527626,79.0911225,62.6184425071,16.0175663701,32.0568,14.544076137
 11/29  13:00:00,172.733944187,9.97833011848,0.930104275703,0.0,80.527626,79.0911225,57.5890458755,5.1476609884,32.0568,20.3845848871
 11/29  14:00:00,172.489278654,11.0605602969,3.57335912276,0.0,80.527626,75.0917375,50.3301315693,16.8123401848,16.0284,17.4893913845
 11/29  15:00:00,177.686276746,12.1804883009,7.64034323456,0.0,80.527626,75.0917375,44.693143393,14.1563073137,16.0284,14.5084360792
 11/29  16:00:00,177.795185689,12.45554604,9.48785051564,0.0,80.527626,73.092045,33.343020502,15.6160686464,3.20568,14.5212718556
 11/29  17:00:00,169.067538912,9.31917580935,4.01339452655,0.0,80.527626,73.092045,21.9355808551,15.8432879709,3.20568,2.88661288421
 11/29  18:00:00,126.806716523,8.03648369059,0.624928891955,0.0,80.527626,29.818365,30.530322177,24.4380037444,3.20568,2.88663843267
 11/29  19:00:00,129.019401672,7.98546265275,0.0,0.0,80.527626,29.818365,71.3793769939,62.4093648645,3.20568,5.76433212936
 11/29  20:00:00,129.657321546,7.98546265275,0.0,0.0,80.527626,29.818365,172.09404064,163.116472122,3.20568,5.77188851813
 11/29  21:00:00,129.829673249,7.98546265275,0.0,0.0,80.527626,29.818365,157.407254565,148.433726966,3.20568,5.76784759935
 11/29  22:00:00,55.5236476917,0.0,0.0,0.0,15.863942322,29.242365,6.09932645325,0.0,3.20568,2.89364645325
 11/29  23:00:00,55.4112449617,0.0,0.0,0.0,15.863942322,29.242365,8.96125662979,0.0,3.20568,5.75557662979
 11/29  24:00:00,56.1981001776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  01:00:00,55.4343852657,0.0,0.0,0.0,15.863942322,29.242365,6.08911440272,0.0,3.20568,2.88343440272
 11/30  02:00:00,55.4375375046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  03:00:00,55.4258580657,0.0,0.0,0.0,15.863942322,29.242365,6.08925810257,0.0,3.20568,2.88357810257
 11/30  04:00:00,55.4134005849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,55.6204333354,0.0,0.0,0.0,15.863942322,29.242365,6.08921318372,0.0,3.20568,2.88353318372
 11/30  06:00:00,55.6003292336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  07:00:00,65.2204124429,7.98546265275,0.000704733937034,0.0,15.863942322,29.818365,427.838185543,421.7490173,3.20568,2.88348824269
 11/30  08:00:00,122.641322653,7.98546265275,0.00101835808255,0.0,80.527626,29.818365,360.827131999,354.735027691,3.20568,2.88642430787
 11/30  09:00:00,166.316762346,7.98546265275,0.0108432256343,0.0,80.527626,75.0917375,207.838542292,178.013134498,24.0426,5.78280779403
 11/30  10:00:00,165.857232917,7.98974586439,0.00459255395399,0.0,80.527626,75.0917375,99.4445110217,60.8938580024,24.0426,14.5080530193
 11/30  11:00:00,171.825447964,8.52421036576,1.46084066266,0.0,80.527626,79.0911225,71.8543153474,25.2828977929,32.0568,14.5146175545
 11/30  12:00:00,181.025383477,9.30881131506,9.08353814513,0.0,80.527626,79.0911225,49.5089194255,0.0,32.0568,17.4521194255
 11/30  13:00:00,189.432610492,10.1558706939,17.2894738791,0.0,80.527626,79.0911225,49.5359812799,0.0,32.0568,17.4791812799
 11/30  14:00:00,196.123447429,11.5289568652,26.5424221355,0.0,80.527626,75.0917375,36.4377653381,0.00811545450053,16.0284,20.4012498836
 11/30  15:00:00,205.828471438,12.9581795934,34.7813794249,0.0,80.527626,75.0917375,30.5372213521,0.0,16.0284,14.5088213521
 11/30  16:00:00,207.075955544,13.5015677199,37.4921169283,0.0,80.527626,73.092045,17.7404379354,0.0116774465758,3.20568,14.5230804888
 11/30  17:00:00,193.478931572,9.78244894664,27.7426333152,0.0,80.527626,73.092045,6.11311134835,0.0208718026866,3.20568,2.88655954567
 11/30  18:00:00,145.800933171,8.14481548775,19.3052068457,0.0,80.527626,29.818365,6.11733613137,0.0251831398404,3.20568,2.88647299153
 11/30  19:00:00,144.495528856,7.9854870147,15.3383994549,0.0,80.527626,29.818365,9.07945691188,0.110059194012,3.20568,5.76371771787
 11/30  20:00:00,143.843252916,7.98546265275,14.4488561869,0.0,80.527626,29.818365,9.96349734637,0.986499827695,3.20568,5.77131751867
 11/30  21:00:00,142.683257455,7.98546265275,13.3162775402,0.0,80.527626,29.818365,12.6975580796,3.7245765647,3.20568,5.76730151486
 11/30  22:00:00,55.7682219275,0.0,0.0,0.0,15.863942322,29.242365,6.0997724548,0.0,3.20568,2.8940924548
 11/30  23:00:00,55.5948730879,0.0,0.0,0.0,15.863942322,29.242365,6.09333906268,0.0,3.20568,2.88765906268
 11/30  24:00:00,56.2884845212,0.0,0.0,0.0,15.863942322,29.242365,6.09158022017,0.0,3.20568,2.88590022017
 12/01  01:00:00,55.5498178802,0.0,0.0,0.0,15.863942322,29.242365,6.08921567028,0.0,3.20568,2.88353567028
 12/01  02:00:00,55.5144118889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  03:00:00,55.475478032,0.0,0.0,0.0,15.863942322,29.242365,6.08917627879,0.0,3.20568,2.88349627879
 12/01  04:00:00,55.4454507797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,56.4941023614,0.0,0.0,0.0,15.863942322,29.242365,6.08913682242,0.0,3.20568,2.88345682242
 12/01  06:00:00,56.318979113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  07:00:00,65.5084996605,7.98546265275,0.0,0.0,15.863942322,29.818365,448.069274908,441.980663707,3.20568,2.88293120131
 12/01  08:00:00,122.639883616,7.98546265275,0.000880476352151,0.0,80.527626,29.818365,378.617046109,372.524844586,3.20568,2.88652152295
 12/01  09:00:00,166.408674954,7.98546265275,0.00869260791034,0.0,80.527626,75.0917375,258.460556766,228.634500951,24.0426,5.7834558153
 12/01  10:00:00,166.342739284,7.98546265275,0.00170461162085,0.0,80.527626,75.0917375,178.48396182,139.933948289,24.0426,14.5074135309
 12/01  11:00:00,170.036705298,8.1288809898,0.00620762634498,0.0,80.527626,79.0911225,112.088071128,65.5150608704,32.0568,14.5162102579
 12/01  12:00:00,171.381948728,8.82455552698,0.0,0.0,80.527626,79.0911225,71.083714139,21.5750659869,32.0568,17.4518481521
 12/01  13:00:00,172.081430688,9.49529230422,0.751354213561,0.0,80.527626,79.0911225,56.4332572625,6.89715022017,32.0568,17.4793070423
 12/01  14:00:00,171.45838409,10.065836424,3.52055399013,0.0,80.527626,75.0917375,51.9753994167,15.5461364755,16.0284,20.4008629411
 12/01  15:00:00,171.505786791,10.3134551966,3.32335706591,0.0,80.527626,75.0917375,46.4397216619,15.9021574575,16.0284,14.5091642044
 12/01  16:00:00,168.237407953,10.2748981742,2.12711096222,0.0,80.527626,73.092045,38.6797388651,20.9514709238,3.20568,14.5225879413
 12/01  17:00:00,164.52179227,8.44414266272,0.368481545954,0.0,80.527626,73.092045,28.8721317227,22.7798615888,3.20568,2.88659013392
 12/01  18:00:00,126.131247569,7.98546265275,0.0,0.0,80.527626,29.818365,43.1746166628,37.0822515546,3.20568,2.88668510812
 12/01  19:00:00,129.01607073,7.98546265275,0.0,0.0,80.527626,29.818365,69.2465434649,60.2770230218,3.20568,5.7638404431
 12/01  20:00:00,129.031303717,7.98546265275,0.0,0.0,80.527626,29.818365,81.7771358189,72.7999667761,3.20568,5.77148904281
 12/01  21:00:00,129.059256952,7.98546265275,0.0,0.0,80.527626,29.818365,100.372810278,91.3996447975,3.20568,5.76748548085
 12/01  22:00:00,55.4127938823,0.0,0.0,0.0,15.863942322,29.242365,6.09987734617,0.0,3.20568,2.89419734617
 12/01  23:00:00,55.4392294357,0.0,0.0,0.0,15.863942322,29.242365,6.09342957342,0.0,3.20568,2.88774957342
 12/01  24:00:00,56.2106132949,0.0,0.0,0.0,15.863942322,29.242365,6.0916718241,0.0,3.20568,2.8859918241
 12/02  01:00:00,55.4584427237,0.0,0.0,0.0,15.863942322,29.242365,6.08799569075,0.0,3.20568,2.88231569075
 12/02  02:00:00,55.4463168613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  03:00:00,55.4338909384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.4268717479,0.0,0.0,0.0,15.863942322,29.242365,6.08798340787,0.0,3.20568,2.88230340787
 12/02  05:00:00,55.6347029109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.6088905211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.6131512144,0.0,0.0,0.0,15.863942322,29.242365,6.0879714596,0.0,3.20568,2.8822914596
 12/02  08:00:00,48.4016160752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.0092498234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  10:00:00,47.0745469248,0.0,0.0,0.0,15.863942322,29.242365,6.08927177814,0.0,3.20568,2.88359177814
 12/02  11:00:00,47.1105266678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  12:00:00,47.8386737188,0.0,0.0,0.0,15.863942322,29.242365,6.08923749803,0.0,3.20568,2.88355749803
 12/02  13:00:00,47.1784799234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,47.233963462,0.0,0.0,0.0,15.863942322,29.242365,6.08801820598,0.0,3.20568,2.88233820598
 12/02  15:00:00,47.2529942877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,47.2575403895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,50.4773482832,0.450471319944,2.86385035868,0.0,15.863942322,29.242365,6.0880065725,0.0,3.20568,2.8823265725
 12/02  18:00:00,52.8089796659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.6117309401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,55.8109391221,0.0,0.0,0.0,15.863942322,29.242365,6.08799496852,0.0,3.20568,2.88231496852
 12/02  21:00:00,55.7866411784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,55.6522491523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.4765717951,0.0,0.0,0.0,15.863942322,29.242365,6.08798339617,0.0,3.20568,2.88230339617
 12/02  24:00:00,56.1774880094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.4491229777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  02:00:00,55.4436687426,0.0,0.0,0.0,15.863942322,29.242365,6.08797587209,0.0,3.20568,2.88229587209
 12/03  03:00:00,55.4382560151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.4332516962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  05:00:00,55.64318389,0.0,0.0,0.0,15.863942322,29.242365,6.08796848386,0.0,3.20568,2.88228848386
 12/03  06:00:00,55.6256849696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  07:00:00,55.6307610657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  08:00:00,48.420878541,0.0,0.0,0.0,15.863942322,29.242365,6.08796136484,0.0,3.20568,2.88228136484
 12/03  09:00:00,47.0070810666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  10:00:00,47.0416747837,0.0,0.0,0.0,15.863942322,29.242365,6.08912754572,0.0,3.20568,2.88344754572
 12/03  11:00:00,47.0478292808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  12:00:00,47.7445536437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  13:00:00,47.0625777839,0.0,0.0,0.0,15.863942322,29.242365,6.08928841849,0.0,3.20568,2.88360841849
 12/03  14:00:00,47.1128702389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  15:00:00,47.1351683843,0.0,0.0,0.0,15.863942322,29.242365,6.08800255303,0.0,3.20568,2.88232255303
 12/03  16:00:00,47.1257071274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  17:00:00,47.0302857114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,52.7479473306,0.0,0.0,0.0,15.863942322,29.242365,6.08799579782,0.0,3.20568,2.88231579782
 12/03  19:00:00,55.597397122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  20:00:00,55.7970198396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.7671870839,0.0,0.0,0.0,15.863942322,29.242365,6.08798901577,0.0,3.20568,2.88230901577
 12/03  22:00:00,55.6344576734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.468426465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.1671796625,0.0,0.0,0.0,15.863942322,29.242365,6.08798222177,0.0,3.20568,2.88230222177
 12/04  01:00:00,55.4521606399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  02:00:00,55.4433379558,0.0,0.0,0.0,15.863942322,29.242365,6.08922570724,0.0,3.20568,2.88354570724
 12/04  03:00:00,55.4293168432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  04:00:00,55.4150087001,0.0,0.0,0.0,15.863942322,29.242365,6.08920204211,0.0,3.20568,2.88352204211
 12/04  05:00:00,55.6209632137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  06:00:00,55.6097065472,0.0,0.0,0.0,15.863942322,29.242365,6.08917833001,0.0,3.20568,2.88349833001
 12/04  07:00:00,65.323177201,7.98546265275,0.00587458084248,0.0,15.863942322,29.818365,455.365440468,452.139760468,3.20568,0.02
 12/04  08:00:00,122.71397846,7.98546265275,0.00140998908189,0.0,80.527626,29.818365,339.119622023,333.027347526,3.20568,2.88659449717
 12/04  09:00:00,166.285830024,7.98546265275,0.0137421845336,0.0,80.527626,75.0917375,207.254532126,174.547904839,24.0426,8.66402728627
 12/04  10:00:00,165.923376227,7.98546265275,0.00527980634116,0.0,80.527626,75.0917375,128.117339913,89.5661246119,24.0426,14.5086153007
 12/04  11:00:00,169.848104539,7.98546265275,0.00738270786046,0.0,80.527626,79.0911225,94.5808260262,48.004733559,32.0568,14.5192924671
 12/04  12:00:00,172.760003817,7.98674425329,2.19278976358,0.0,80.527626,79.0911225,57.6048881209,8.09763856327,32.0568,17.4504495576
 12/04  13:00:00,176.133651634,8.04742753596,6.18344523986,0.0,80.527626,79.0911225,50.8004912594,1.26501430381,32.0568,17.4786769556
 12/04  14:00:00,175.585745825,8.35165834898,9.28639032612,0.0,80.527626,75.0917375,44.6062816211,8.1698820354,16.0284,20.4079995857
 12/04  15:00:00,179.596829985,8.81451978399,12.8188149434,0.0,80.527626,75.0917375,35.1694099554,4.6296181647,16.0284,14.5113917907
 12/04  16:00:00,178.724671811,8.76997713368,14.0032250996,0.0,80.527626,73.092045,24.2095854457,6.48038132451,3.20568,14.5235241212
 12/04  17:00:00,174.544888323,7.98546479204,10.7347248473,0.0,80.527626,73.092045,14.8908830193,8.79849122035,3.20568,2.88671179894
 12/04  18:00:00,135.995628057,7.98546265275,9.75650825941,0.0,80.527626,29.818365,17.1926454013,11.1004867566,3.20568,2.88647864476
 12/04  19:00:00,137.569902965,7.98546265275,8.4798459691,0.0,80.527626,29.818365,22.956065102,13.9864584525,3.20568,5.76392664944
 12/04  20:00:00,136.851281302,7.98546265275,7.52663545677,0.0,80.527626,29.818365,25.0593749743,16.0819808765,3.20568,5.77171409775
 12/04  21:00:00,136.8361972,7.98546265275,7.52663545081,0.0,80.527626,29.818365,25.6283224182,16.6548911746,3.20568,5.76775124364
 12/04  22:00:00,55.7511286355,0.0,0.0,0.0,15.863942322,29.242365,6.10004293982,0.0,3.20568,2.89436293982
 12/04  23:00:00,55.6118831238,0.0,0.0,0.0,15.863942322,29.242365,6.09355780454,0.0,3.20568,2.88787780454
 12/04  24:00:00,56.327098114,0.0,0.0,0.0,15.863942322,29.242365,6.09180317742,0.0,3.20568,2.88612317742
 12/05  01:00:00,55.6081459393,0.0,0.0,0.0,15.863942322,29.242365,6.08924339021,0.0,3.20568,2.88356339021
 12/05  02:00:00,55.5986472032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  03:00:00,55.5867561658,0.0,0.0,0.0,15.863942322,29.242365,6.08922490522,0.0,3.20568,2.88354490522
 12/05  04:00:00,55.5770486009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.7010973404,0.0,0.0,0.0,15.863942322,29.242365,6.0892063377,0.0,3.20568,2.8835263377
 12/05  06:00:00,56.5406810914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  07:00:00,67.0053442636,7.98546265275,2.26401700112,0.0,15.863942322,29.818365,76.6362161571,70.5470284265,3.20568,2.88350773063
 12/05  08:00:00,122.646552029,7.98546265275,0.632381463613,0.0,80.527626,29.818365,59.1713155108,53.0791210191,3.20568,2.88651449168
 12/05  09:00:00,167.107402012,7.98546265275,1.24853250844,0.0,80.527626,75.0917375,60.1035923206,27.3970786142,24.0426,8.66391370643
 12/05  10:00:00,170.56151065,7.98569973324,4.65604740623,0.0,80.527626,75.0917375,58.3572077742,22.7037915,24.0426,11.6108162742
 12/05  11:00:00,179.934972275,8.00418873183,9.9762580006,0.0,80.527626,79.0911225,62.8209915763,13.3462319706,32.0568,17.4179596057
 12/05  12:00:00,186.800529856,8.09103462166,16.0067697408,0.0,80.527626,79.0911225,46.646669864,0.0400223712436,32.0568,14.5498474928
 12/05  13:00:00,192.235761184,8.46145344021,21.7300734401,0.0,80.527626,79.0911225,52.4458486703,0.0,32.0568,20.3890486703
 12/05  14:00:00,194.402829572,8.83193119721,27.4894984174,0.0,80.527626,75.0917375,36.4950300759,0.0546012107489,16.0284,20.4120288651
 12/05  15:00:00,196.604716652,9.04652884863,29.4685996622,0.0,80.527626,75.0917375,27.642054901,0.0,16.0284,11.613654901
 12/05  16:00:00,194.360598846,9.15482955916,29.146949437,0.0,80.527626,73.092045,20.6508508852,0.0174500001498,3.20568,17.427720885
 12/05  17:00:00,185.638054855,7.99819505554,21.7109177032,0.0,80.527626,73.092045,6.76132119676,0.669096378676,3.20568,2.88654481809
 12/05  18:00:00,146.600402012,7.98546265275,20.2609067808,0.0,80.527626,29.818365,8.29273545563,2.20039394624,3.20568,2.88666150938
 12/05  19:00:00,149.45829214,7.98546265275,20.2609067723,0.0,80.527626,29.818365,9.10430650675,3.00634100192,3.20568,2.89228550483
 12/05  20:00:00,147.168442761,7.98546265275,17.9820989142,0.0,80.527626,29.818365,15.3157755372,6.33863739721,3.20568,5.77145814003
 12/05  21:00:00,144.92923449,7.98546265275,15.7589660696,0.0,80.527626,29.818365,17.853092692,8.87953355014,3.20568,5.76787914182
 12/05  22:00:00,55.6290833847,0.0,0.0,0.0,15.863942322,29.242365,8.97405543688,0.0,3.20568,5.76837543688
 12/05  23:00:00,55.6511610478,0.0,0.0,0.0,15.863942322,29.242365,6.09356633649,0.0,3.20568,2.88788633649
 12/05  24:00:00,56.3659840891,0.0,0.0,0.0,15.863942322,29.242365,6.09162479301,0.0,3.20568,2.88594479301
 12/06  01:00:00,55.6605351707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.6549898779,0.0,0.0,0.0,15.863942322,29.242365,6.08919688522,0.0,3.20568,2.88351688522
 12/06  03:00:00,55.6513572451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  04:00:00,55.6563692967,0.0,0.0,0.0,15.863942322,29.242365,6.08918348285,0.0,3.20568,2.88350348285
 12/06  05:00:00,55.9179922587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  06:00:00,55.8969316986,0.0,0.0,0.0,15.863942322,29.242365,6.08917000468,0.0,3.20568,2.88349000468
 12/06  07:00:00,80.2062457729,7.98546265275,15.7590080191,0.0,15.863942322,29.818365,45.36239254,42.13671254,3.20568,0.02
 12/06  08:00:00,138.030223232,7.98546265275,15.9310053895,0.0,80.527626,29.818365,24.0075228356,17.9155746564,3.20568,2.8862681792
 12/06  09:00:00,182.360320317,7.98683080028,16.3958211377,0.0,80.527626,75.0917375,37.8633792899,5.15574853838,24.0426,8.66503075149
 12/06  10:00:00,183.245344624,8.01334037054,17.2269708419,0.0,80.527626,75.0917375,44.8479047193,6.2953043228,24.0426,14.5100003965
 12/06  11:00:00,191.86768339,8.23539108474,21.6060369689,0.0,80.527626,79.0911225,49.7490782268,3.17441075523,32.0568,14.5178674716
 12/06  12:00:00,196.676448871,8.54943039431,25.372253382,0.0,80.527626,79.0911225,49.5272483997,0.0145070200582,32.0568,17.4559413796
 12/06  13:00:00,201.083634046,8.81292792166,30.1862559083,0.0,80.527626,79.0911225,52.4524989688,0.0,32.0568,20.3956989688
 12/06  14:00:00,200.669525259,9.03395898054,33.5413380133,0.0,80.527626,75.0917375,33.577256798,0.0533891996547,16.0284,17.4954675983
 12/06  15:00:00,201.643474256,9.183232987,34.3679062505,0.0,80.527626,75.0917375,30.5577222937,0.0166845658701,16.0284,14.5126377278
 12/06  16:00:00,205.710774586,9.33281630471,40.2662418606,0.0,80.527626,73.092045,20.6526943583,0.0221256801464,3.20568,17.4248886781
 12/06  17:00:00,202.470747156,8.08824576697,38.3220136748,0.0,80.527626,73.092045,3.23802843139,0.0123484313895,3.20568,0.02
 12/06  18:00:00,163.386505989,7.98546265275,36.9160289019,0.0,80.527626,29.818365,6.09238020986,0.0,3.20568,2.88670020986
 12/06  19:00:00,149.434605021,7.98546265275,20.2035981358,0.0,80.527626,29.818365,10.9863704718,2.01577622883,3.20568,5.76491424298
 12/06  20:00:00,135.050188582,7.98546265275,5.71902026099,0.0,80.527626,29.818365,25.2397705502,16.2619990543,3.20568,5.77209149592
 12/06  21:00:00,132.960629407,7.98546265275,3.6753481282,0.0,80.527626,29.818365,29.7443175442,20.7702990541,3.20568,5.76833849005
 12/06  22:00:00,55.7254635919,0.0,0.0,0.0,15.863942322,29.242365,8.97343734829,0.0,3.20568,5.76775734829
 12/06  23:00:00,55.591199835,0.0,0.0,0.0,15.863942322,29.242365,6.09348709343,0.0,3.20568,2.88780709343
 12/06  24:00:00,56.3236785589,0.0,0.0,0.0,15.863942322,29.242365,6.09176821805,0.0,3.20568,2.88608821805
 12/07  01:00:00,55.6117308898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  02:00:00,55.6039473278,0.0,0.0,0.0,15.863942322,29.242365,6.08928107605,0.0,3.20568,2.88360107605
 12/07  03:00:00,55.5960173295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  04:00:00,55.5844840105,0.0,0.0,0.0,15.863942322,29.242365,6.0892725504,0.0,3.20568,2.8835925504
 12/07  05:00:00,55.79177659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  06:00:00,55.7649412796,0.0,0.0,0.0,15.863942322,29.242365,6.08926396161,0.0,3.20568,2.88358396161
 12/07  07:00:00,64.3572229017,7.98546265275,0.0,0.0,15.863942322,29.818365,161.808339438,158.582659438,3.20568,0.02
 12/07  08:00:00,121.963712116,7.98546265275,0.00137926347014,0.0,80.527626,29.818365,109.167045666,103.07483597,3.20568,2.88652969656
 12/07  09:00:00,166.189945106,7.98546265275,0.384814654894,0.0,80.527626,75.0917375,62.9313155016,30.2232113432,24.0426,8.66550415843
 12/07  10:00:00,170.92972099,8.44880674129,4.59744179377,0.0,80.527626,75.0917375,53.5655071893,15.0127963719,24.0426,14.5101108174
 12/07  11:00:00,182.013258063,9.33372432048,10.7517312343,0.0,80.527626,79.0911225,53.2733336989,6.69517637278,32.0568,14.5213573261
 12/07  12:00:00,190.513983509,10.7636822008,17.0568576771,0.0,80.527626,79.0911225,49.5115998927,0.0,32.0568,17.4547998927
 12/07  13:00:00,201.676059361,12.6370339034,27.0120716803,0.0,80.527626,79.0911225,49.5398553465,0.0,32.0568,17.4830553465
 12/07  14:00:00,207.768323872,14.2980106252,35.4008557243,0.0,80.527626,75.0917375,36.4537401291,0.0153311802425,16.0284,20.4100089489
 12/07  15:00:00,212.735146902,15.2958157497,39.3628738024,0.0,80.527626,75.0917375,30.542115685,0.0,16.0284,14.513715685
 12/07  16:00:00,213.061919569,16.103702172,40.9074921478,0.0,80.527626,73.092045,17.7457836457,0.016013859177,3.20568,14.5240897866
 12/07  17:00:00,193.020784745,11.0244723249,26.0889581497,0.0,80.527626,73.092045,6.13534048135,0.042923946607,3.20568,2.88673653475
 12/07  18:00:00,139.517785717,8.32556897232,12.9062817877,0.0,80.527626,29.818365,8.58960356009,2.49722511528,3.20568,2.88669844481
 12/07  19:00:00,131.757237371,8.00139238599,2.68635804082,0.0,80.527626,29.818365,30.8135249913,21.8435630064,3.20568,5.76428198493
 12/07  20:00:00,129.262199575,7.98546265275,0.0,0.0,80.527626,29.818365,84.6557780879,75.6782663103,3.20568,5.77183177754
 12/07  21:00:00,129.2912736,7.98546265275,0.0,0.0,80.527626,29.818365,128.018667685,119.044892817,3.20568,5.7680948684
 12/07  22:00:00,55.6151070786,0.0,0.0,0.0,15.863942322,29.242365,8.97394315409,0.0,3.20568,5.76826315409
 12/07  23:00:00,55.4928590333,0.0,0.0,0.0,15.863942322,29.242365,6.09378016167,0.0,3.20568,2.88810016167
 12/07  24:00:00,56.2477649094,0.0,0.0,0.0,15.863942322,29.242365,6.09165028722,0.0,3.20568,2.88597028722
 12/08  01:00:00,55.5014445794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  02:00:00,55.4940646851,0.0,0.0,0.0,15.863942322,29.242365,6.08916198256,0.0,3.20568,2.88348198256
 12/08  03:00:00,55.4901787429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.4887628778,0.0,0.0,0.0,15.863942322,29.242365,6.08915848778,0.0,3.20568,2.88347848778
 12/08  05:00:00,56.5419812808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  06:00:00,56.3723582717,0.0,0.0,0.0,15.863942322,29.242365,6.08866450099,0.0,3.20568,2.88298450099
 12/08  07:00:00,65.074359673,7.98546265275,0.0,0.0,15.863942322,29.818365,318.407875927,315.182195927,3.20568,0.02
 12/08  08:00:00,122.193059599,7.98546265275,0.00142044596408,0.0,80.527626,29.818365,213.456644047,207.364181097,3.20568,2.88678295064
 12/08  09:00:00,165.88743386,7.98546265275,0.0112796808603,0.0,80.527626,75.0917375,132.929429208,100.221621294,24.0426,8.66520791474
 12/08  10:00:00,165.846779452,7.98546265275,0.0053436995085,0.0,80.527626,75.0917375,86.3697648832,47.8169448759,24.0426,14.5102200073
 12/08  11:00:00,173.79030941,7.98546265275,3.91399153275,0.0,80.527626,79.0911225,68.0468468135,21.4684016392,32.0568,14.5216451743
 12/08  12:00:00,180.929899177,8.02102531078,10.2500878869,0.0,80.527626,79.0911225,49.5282182619,0.016977466653,32.0568,17.4544407953
 12/08  13:00:00,183.022427037,8.2464808299,12.7961479184,0.0,80.527626,79.0911225,49.5407986031,0.0,32.0568,17.4839986031
 12/08  14:00:00,181.973781412,8.7444911107,15.2293995903,0.0,80.527626,75.0917375,36.4972490848,0.0591737773521,16.0284,20.4096753075
 12/08  15:00:00,183.790990371,9.03587734802,16.7564404642,0.0,80.527626,75.0917375,30.5413372088,0.0,16.0284,14.5129372088
 12/08  16:00:00,182.301609166,9.11953750846,17.2077090858,0.0,80.527626,73.092045,22.5279219331,1.89671181743,3.20568,17.4255301157
 12/08  17:00:00,176.904475745,7.99239631375,13.0640992087,0.0,80.527626,73.092045,7.64203564309,4.41635564309,3.20568,0.02
 12/08  18:00:00,137.181348982,7.98546265275,10.9298867545,0.0,80.527626,29.818365,14.6985927855,8.60607610572,3.20568,2.88683667979
 12/08  19:00:00,136.178982618,7.98546265275,7.09192838233,0.0,80.527626,29.818365,24.6573454684,15.6870621722,3.20568,5.76460329619
 12/08  20:00:00,132.256186153,7.98546265275,3.19318180904,0.0,80.527626,29.818365,31.1523061924,22.1744304152,3.20568,5.77219577714
 12/08  21:00:00,131.024790719,7.98546265275,1.97017721096,0.0,80.527626,29.818365,33.789297278,24.815146937,3.20568,5.76847034094
 12/08  22:00:00,55.5332338725,0.0,0.0,0.0,15.863942322,29.242365,8.97361219507,0.0,3.20568,5.76793219507
 12/08  23:00:00,55.5621591511,0.0,0.0,0.0,15.863942322,29.242365,6.0935596074,0.0,3.20568,2.8878796074
 12/08  24:00:00,56.2823838091,0.0,0.0,0.0,15.863942322,29.242365,6.09184254718,0.0,3.20568,2.88616254718
 12/09  01:00:00,55.5681840937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  02:00:00,55.5620953829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.5566612812,0.0,0.0,0.0,15.863942322,29.242365,6.08802451833,0.0,3.20568,2.88234451833
 12/09  04:00:00,55.5518609263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  05:00:00,55.7552623507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,55.7232281153,0.0,0.0,0.0,15.863942322,29.242365,6.08804424378,0.0,3.20568,2.88236424378
 12/09  07:00:00,55.7292055967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  08:00:00,49.956271537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,47.1515475686,0.0,0.0,0.0,15.863942322,29.242365,6.08806419154,0.0,3.20568,2.88238419154
 12/09  10:00:00,47.2293200502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  11:00:00,47.2648964502,0.0,0.0,0.0,15.863942322,29.242365,6.08922085519,0.0,3.20568,2.88354085519
 12/09  12:00:00,47.9831718437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  13:00:00,47.3177316047,0.0,0.0,0.0,15.863942322,29.242365,6.08922202457,0.0,3.20568,2.88354202457
 12/09  14:00:00,47.3565259893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  15:00:00,47.376004795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,47.3752940305,0.0,0.0,0.0,15.863942322,29.242365,6.0879573134,0.0,3.20568,2.8822773134
 12/09  17:00:00,47.2610016117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,52.9442229988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.729230982,0.0,0.0,0.0,15.863942322,29.242365,6.08797761384,0.0,3.20568,2.88229761384
 12/09  20:00:00,55.86515269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,55.8673191018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.7678239651,0.0,0.0,0.0,15.863942322,29.242365,6.08799791504,0.0,3.20568,2.88231791504
 12/09  23:00:00,55.5580199321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  24:00:00,56.2267253521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.5188944281,0.0,0.0,0.0,15.863942322,29.242365,6.08801972428,0.0,3.20568,2.88233972428
 12/10  02:00:00,55.5088458409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  03:00:00,55.5051365917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  04:00:00,55.5034839261,0.0,0.0,0.0,15.863942322,29.242365,6.08804352936,0.0,3.20568,2.88236352936
 12/10  05:00:00,55.7155781368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  06:00:00,55.7004937488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  07:00:00,55.7133917508,0.0,0.0,0.0,15.863942322,29.242365,6.08806764862,0.0,3.20568,2.88238764862
 12/10  08:00:00,49.9492126383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  09:00:00,47.1390804246,0.0,0.0,0.0,15.863942322,29.242365,6.0891744508,0.0,3.20568,2.8834944508
 12/10  10:00:00,47.1891385082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  11:00:00,47.2188414771,0.0,0.0,0.0,15.863942322,29.242365,6.08918044768,0.0,3.20568,2.88350044768
 12/10  12:00:00,47.9176242264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  13:00:00,47.2313400759,0.0,0.0,0.0,15.863942322,29.242365,6.08918642474,0.0,3.20568,2.88350642474
 12/10  14:00:00,47.2811480581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,52.8582367814,0.731435714616,4.82180757218,0.0,15.863942322,29.242365,6.08805855354,0.0,3.20568,2.88237855354
 12/10  16:00:00,52.6371519689,0.69804292351,4.6416927898,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,51.4370482636,0.562737883401,3.68061693362,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  18:00:00,52.8753511325,0.0,0.0,0.0,15.863942322,29.242365,6.08800480935,0.0,3.20568,2.88232480935
 12/10  19:00:00,55.6823362618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.8805510651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  21:00:00,55.836993384,0.0,0.0,0.0,15.863942322,29.242365,6.08802936945,0.0,3.20568,2.88234936945
 12/10  22:00:00,55.685472573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  23:00:00,55.509932635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  24:00:00,56.2052608205,0.0,0.0,0.0,15.863942322,29.242365,6.08805390938,0.0,3.20568,2.88237390938
 12/11  01:00:00,55.5000196584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  02:00:00,55.5001739854,0.0,0.0,0.0,15.863942322,29.242365,6.08928495632,0.0,3.20568,2.88360495632
 12/11  03:00:00,55.4959822247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  04:00:00,55.4921997609,0.0,0.0,0.0,15.863942322,29.242365,6.08929564221,0.0,3.20568,2.88361564221
 12/11  05:00:00,55.6847890657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  06:00:00,55.6475158929,0.0,0.0,0.0,15.863942322,29.242365,6.08930624945,0.0,3.20568,2.88362624945
 12/11  07:00:00,65.1118063867,7.98546265275,0.0,0.0,15.863942322,29.818365,399.280067011,396.054387011,3.20568,0.02
 12/11  08:00:00,124.067467312,7.98546265275,0.00113647979695,0.0,80.527626,29.818365,291.401187562,285.308919664,3.20568,2.88658789838
 12/11  09:00:00,166.141702172,7.98546265275,0.0130972920719,0.0,80.527626,75.0917375,160.937553004,128.228349767,24.0426,8.66660323691
 12/11  10:00:00,166.188073471,8.09615961722,0.24909365119,0.0,80.527626,75.0917375,76.5885935839,38.0340295722,24.0426,14.5119640117
 12/11  11:00:00,173.572331266,8.80261409946,2.91324058661,0.0,80.527626,79.0911225,65.7696985989,19.1900007766,32.0568,14.5228978223
 12/11  12:00:00,179.625431795,9.66544887612,7.3569922432,0.0,80.527626,79.0911225,49.5135516277,0.0,32.0568,17.4567516277
 12/11  13:00:00,186.063962936,10.8081074048,13.3248274205,0.0,80.527626,79.0911225,49.544063619,0.0,32.0568,17.487263619
 12/11  14:00:00,192.865901418,12.4524792023,22.4300595061,0.0,80.527626,75.0917375,36.4969634437,0.0543233035282,16.0284,20.4142401402
 12/11  15:00:00,200.621755231,13.8560969,28.763499053,0.0,80.527626,75.0917375,30.5425030817,0.0,16.0284,14.5141030817
 12/11  16:00:00,199.811009884,14.2035666761,29.6289231005,0.0,80.527626,73.092045,20.6519549463,0.0162564836879,3.20568,17.4300184626
 12/11  17:00:00,185.705039441,10.0321774904,19.8130635886,0.0,80.527626,73.092045,6.12094616067,0.0284053694443,3.20568,2.88686079122
 12/11  18:00:00,136.285173701,8.17908980248,9.85805857658,0.0,80.527626,29.818365,12.139917646,6.04757763621,3.20568,2.88666000979
 12/11  19:00:00,132.392962379,7.98546265275,3.35608636159,0.0,80.527626,29.818365,22.9162853508,16.8181998474,3.20568,2.89240550341
 12/11  20:00:00,130.771682882,7.98546265275,1.52013162551,0.0,80.527626,29.818365,29.6567670225,20.6791759507,3.20568,5.7719110718
 12/11  21:00:00,129.344089834,7.98546265275,0.12434847267,0.0,80.527626,29.818365,36.97208831,27.9979952444,3.20568,5.76841306561
 12/11  22:00:00,55.6309468037,0.0,0.0,0.0,15.863942322,29.242365,8.97405915629,0.0,3.20568,5.76837915629
 12/11  23:00:00,55.5305925988,0.0,0.0,0.0,15.863942322,29.242365,6.09385833877,0.0,3.20568,2.88817833877
 12/11  24:00:00,56.2566221059,0.0,0.0,0.0,15.863942322,29.242365,6.09191887271,0.0,3.20568,2.88623887271
 12/12  01:00:00,55.5474012604,0.0,0.0,0.0,15.863942322,29.242365,6.08928944852,0.0,3.20568,2.88360944852
 12/12  02:00:00,55.5644906716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  03:00:00,55.5433499581,0.0,0.0,0.0,15.863942322,29.242365,6.08930479709,0.0,3.20568,2.88362479709
 12/12  04:00:00,55.5416085933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,56.6106873751,0.0,0.0,0.0,15.863942322,29.242365,6.08932003596,0.0,3.20568,2.88364003596
 12/12  06:00:00,56.4206209079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  07:00:00,64.7417473922,7.98546265275,0.0,0.0,15.863942322,29.818365,144.236957486,138.147622282,3.20568,2.88365520438
 12/12  08:00:00,123.39909277,7.98546265275,0.00147253955708,0.0,80.527626,29.818365,99.0988233925,95.8731433925,3.20568,0.02
 12/12  09:00:00,169.596673165,7.98722175766,3.76519366487,0.0,80.527626,75.0917375,52.716537285,20.006930362,24.0426,8.667006923
 12/12  10:00:00,179.883220661,8.5014776878,13.4328763178,0.0,80.527626,75.0917375,41.7107625443,3.15642259778,24.0426,14.5117399465
 12/12  11:00:00,194.83274423,9.48903001503,23.3133635896,0.0,80.527626,79.0911225,49.4819268066,0.0,32.0568,17.4251268066
 12/12  12:00:00,213.940483989,11.3178748868,39.7994263531,0.0,80.527626,79.0911225,49.5089771484,0.0,32.0568,17.4521771484
 12/12  13:00:00,228.177314262,13.6437411677,52.3943087,0.0,80.527626,79.0911225,49.5379697365,0.0,32.0568,17.4811697365
 12/12  14:00:00,230.718700464,14.9943734938,57.5409423827,0.0,80.527626,75.0917375,36.4787167684,0.0336731719186,16.0284,20.4166435965
 12/12  15:00:00,240.136721227,16.4291395975,65.5025084474,0.0,80.527626,75.0917375,30.5438979157,0.0,16.0284,14.5154979157
 12/12  16:00:00,235.930007105,17.347410152,62.4101778118,0.0,80.527626,73.092045,17.7603619677,0.0276663747225,3.20568,14.527015593
 12/12  17:00:00,211.937722512,12.3137804118,43.6001120269,0.0,80.527626,73.092045,6.1110873788,0.0185158790889,3.20568,2.88689149971
 12/12  18:00:00,153.423061136,8.6125166233,26.3933339089,0.0,80.527626,29.818365,6.09237502511,0.0,3.20568,2.88669502511
 12/12  19:00:00,143.002541333,8.11480343603,13.714324867,0.0,80.527626,29.818365,11.5747391494,2.60425594727,3.20568,5.76480320218
 12/12  20:00:00,133.038087443,7.98546265275,3.96685889377,0.0,80.527626,29.818365,23.5243510509,14.5467628959,3.20568,5.77190815498
 12/12  21:00:00,132.380293147,7.98546265275,3.32110658943,0.0,80.527626,29.818365,25.8683963139,16.8944815522,3.20568,5.76823476173
 12/12  22:00:00,55.5508189211,0.0,0.0,0.0,15.863942322,29.242365,8.97419629197,0.0,3.20568,5.76851629197
 12/12  23:00:00,55.5962202602,0.0,0.0,0.0,15.863942322,29.242365,6.09387147473,0.0,3.20568,2.88819147473
 12/12  24:00:00,56.3461171344,0.0,0.0,0.0,15.863942322,29.242365,6.09174114598,0.0,3.20568,2.88606114598
 12/13  01:00:00,55.6347139472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  02:00:00,55.6244402019,0.0,0.0,0.0,15.863942322,29.242365,6.08924509195,0.0,3.20568,2.88356509195
 12/13  03:00:00,55.603432753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  04:00:00,55.5828558116,0.0,0.0,0.0,15.863942322,29.242365,6.08926497029,0.0,3.20568,2.88358497029
 12/13  05:00:00,55.7703395238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,55.7401829518,0.0,0.0,0.0,15.863942322,29.242365,6.08928475971,0.0,3.20568,2.88360475971
 12/13  07:00:00,64.404819747,7.98546265275,0.0,0.0,15.863942322,29.818365,206.326826922,203.101146922,3.20568,0.02
 12/13  08:00:00,123.459025355,7.98546265275,0.0,0.0,80.527626,29.818365,173.821977661,167.729673304,3.20568,2.88662435706
 12/13  09:00:00,165.844876842,7.98546265275,0.0061205132797,0.0,80.527626,75.0917375,132.340080909,99.6314921804,24.0426,8.66598872844
 12/13  10:00:00,166.156101751,8.3011735856,0.00348576237132,0.0,80.527626,75.0917375,108.655278244,70.1005968186,24.0426,14.5120814258
 12/13  11:00:00,170.722321091,8.87989155021,0.00215175245794,0.0,80.527626,79.0911225,96.5246063916,49.945608903,32.0568,14.5221974887
 12/13  12:00:00,172.047681287,9.50133694643,0.0,0.0,80.527626,79.0911225,66.2653841804,16.7471515186,32.0568,17.4614326618
 12/13  13:00:00,172.220829284,10.2643486842,0.132203050925,0.0,80.527626,79.0911225,61.3235996281,8.86708447005,32.0568,20.399715158
 12/13  14:00:00,171.526941067,11.1193533927,2.55802534159,0.0,80.527626,75.0917375,55.2944170999,18.8464434323,16.0284,20.4195736676
 12/13  15:00:00,174.785694764,11.7743644262,5.15401287658,0.0,80.527626,75.0917375,47.4867118868,16.94164104,16.0284,14.5166708469
 12/13  16:00:00,172.469553403,11.6699087268,4.96684068668,0.0,80.527626,73.092045,38.0758458809,20.339465621,3.20568,14.5307002599
 12/13  17:00:00,164.984669784,8.87234798564,0.407982180418,0.0,80.527626,73.092045,28.9003473869,22.8080102947,3.20568,2.88665709216
 12/13  18:00:00,126.136513668,7.99031987621,0.0,0.0,80.527626,29.818365,59.6228724698,53.5303729519,3.20568,2.88681951787
