Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  19:00:00,129.087494789,7.98546265275,0.0,0.0,80.527626,29.818365,125.245319292,116.274691103,3.20568,5.76494818873
 12/13  20:00:00,129.494857755,7.98546265275,0.0,0.0,80.527626,29.818365,160.936688404,151.958527748,3.20568,5.77248065563
 12/13  21:00:00,129.581815025,7.98546265275,0.0,0.0,80.527626,29.818365,146.173107057,137.198799161,3.20568,5.76862789625
 12/13  22:00:00,55.5482876919,0.0,0.0,0.0,15.863942322,29.242365,8.97387376314,0.0,3.20568,5.76819376314
 12/13  23:00:00,55.4382142335,0.0,0.0,0.0,15.863942322,29.242365,6.09375337894,0.0,3.20568,2.88807337894
 12/13  24:00:00,56.2025654481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  01:00:00,55.4423096778,0.0,0.0,0.0,15.863942322,29.242365,6.08926968315,0.0,3.20568,2.88358968315
 12/14  02:00:00,55.4415310017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  03:00:00,55.4295900612,0.0,0.0,0.0,15.863942322,29.242365,6.0892940367,0.0,3.20568,2.8836140367
 12/14  04:00:00,55.4180023448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,55.6256749141,0.0,0.0,0.0,15.863942322,29.242365,6.08931827242,0.0,3.20568,2.88363827242
 12/14  06:00:00,55.5970202198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  07:00:00,65.2258061741,7.98546265275,0.001543749047,0.0,15.863942322,29.818365,436.133808323,430.04442523,3.20568,2.88370309287
 12/14  08:00:00,124.073209571,7.98546265275,0.000971481003844,0.0,80.527626,29.818365,358.78727367,352.694774329,3.20568,2.88681934118
 12/14  09:00:00,166.413489066,7.98546265275,0.00800895586126,0.0,80.527626,75.0917375,247.395848581,214.686591105,24.0426,8.6666574753
 12/14  10:00:00,166.441731528,7.98546265275,0.00316980278744,0.0,80.527626,75.0917375,197.805997398,159.249442215,24.0426,14.5139551823
 12/14  11:00:00,170.412914629,8.11606933957,0.00446551810536,0.0,80.527626,79.0911225,168.306108677,121.724905051,32.0568,14.5244036255
 12/14  12:00:00,171.428952419,8.718661348,0.0,0.0,80.527626,79.0911225,126.046177338,76.5300269344,32.0568,17.4593504038
 12/14  13:00:00,171.088901638,9.18794911167,0.0,0.0,80.527626,79.0911225,116.181630639,63.7220610979,32.0568,20.4027695412
 12/14  14:00:00,167.482542139,9.5802541675,0.0,0.0,80.527626,75.0917375,109.02232272,75.4908458221,16.0284,17.5030768981
 12/14  15:00:00,167.814055836,9.93688894515,0.0,0.0,80.527626,75.0917375,99.4195145415,65.9753515318,16.0284,17.4157630097
 12/14  16:00:00,165.818269117,9.95375340293,0.0,0.0,80.527626,73.092045,93.3100735271,75.5726692074,3.20568,14.5317243197
 12/14  17:00:00,164.239448816,8.46483687598,0.0,0.0,80.527626,73.092045,94.5595093776,88.4670887481,3.20568,2.88674062951
 12/14  18:00:00,126.568671841,7.98546265275,0.0,0.0,80.527626,29.818365,170.426374823,164.333783277,3.20568,2.88691154679
 12/14  19:00:00,129.612863561,7.98546265275,0.0,0.0,80.527626,29.818365,167.995195049,161.897091835,3.20568,2.89242321487
 12/14  20:00:00,129.827952955,7.98546265275,0.0,0.0,80.527626,29.818365,201.413450075,189.559173121,3.20568,8.64859695416
 12/14  21:00:00,129.820254146,7.98546265275,0.0,0.0,80.527626,29.818365,237.319636626,228.345776778,3.20568,5.76817984755
 12/14  22:00:00,55.465315752,0.0,0.0,0.0,15.863942322,29.242365,6.10035336726,0.0,3.20568,2.89467336726
 12/14  23:00:00,55.3623620446,0.0,0.0,0.0,15.863942322,29.242365,8.96161513417,0.0,3.20568,5.75593513417
 12/14  24:00:00,56.1636318798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  01:00:00,55.3929928053,0.0,0.0,0.0,15.863942322,29.242365,6.08924229545,0.0,3.20568,2.88356229545
 12/15  02:00:00,60.4030896473,1.40564656071,3.59934213349,0.0,15.863942322,29.242365,4.32890315089,1.10322315089,3.20568,0.02
 12/15  03:00:00,61.8177301878,1.92286402501,4.50162527068,0.0,15.863942322,29.242365,8.38237300191,2.29310196388,3.20568,2.88359103803
 12/15  04:00:00,60.279584876,1.53829122,3.35580724211,0.0,15.863942322,29.242365,6.1086111813,2.8829311813,3.20568,0.02
 12/15  05:00:00,62.3464807833,1.92286402501,3.97525966304,0.0,15.863942322,29.242365,11.6234773569,5.53417771756,3.20568,2.88361963931
 12/15  06:00:00,62.7299843202,3.35575663328,3.09675612943,0.0,15.863942322,29.242365,46.4960583802,43.2703783802,3.20568,0.02
 12/15  07:00:00,66.0282474915,7.98546265275,0.000431899760609,0.0,15.863942322,29.818365,680.322519568,674.233141062,3.20568,2.8836985062
 12/15  08:00:00,124.249152267,7.98546265275,0.000413614742274,0.0,80.527626,29.818365,522.548157727,516.455855581,3.20568,2.88662214619
 12/15  09:00:00,166.442658702,7.98546265275,0.0110356007254,0.0,80.527626,75.0917375,369.83332617,337.124529506,24.0426,8.66619666371
 12/15  10:00:00,166.427403484,7.98546265275,0.00340742807192,0.0,80.527626,75.0917375,266.470664903,227.914570306,24.0426,14.5134945971
 12/15  11:00:00,170.447183317,7.98546265275,0.00455909922867,0.0,80.527626,79.0911225,214.107309781,167.524859418,32.0568,14.5256503626
 12/15  12:00:00,171.163301357,8.19763845277,0.0,0.0,80.527626,79.0911225,152.034350868,102.518327632,32.0568,17.4592232365
 12/15  13:00:00,170.81489308,8.82605781041,0.0,0.0,80.527626,79.0911225,132.619859847,80.159840743,32.0568,20.4032191039
 12/15  14:00:00,167.150158685,9.28098528486,0.0,0.0,80.527626,75.0917375,92.2284862988,58.6980214771,16.0284,17.5020648217
 12/15  15:00:00,167.361807158,9.52627618358,0.0,0.0,80.527626,75.0917375,74.4203373066,40.9757794653,16.0284,17.4161578412
 12/15  16:00:00,165.379270926,9.56735709448,0.0,0.0,80.527626,73.092045,54.3261100981,36.5882069542,3.20568,14.5322231438
 12/15  17:00:00,164.030441589,8.33411255087,0.0,0.0,80.527626,73.092045,39.2577810785,33.1653278826,3.20568,2.88677319591
 12/15  18:00:00,126.131769477,7.98546265275,0.0,0.0,80.527626,29.818365,54.4037511077,48.3111259379,3.20568,2.88694516978
 12/15  19:00:00,129.044168636,7.98546265275,0.0,0.0,80.527626,29.818365,88.4741344755,82.3759762174,3.20568,2.89247825807
 12/15  20:00:00,129.091118966,7.98546265275,0.0,0.0,80.527626,29.818365,116.349284333,104.49478665,3.20568,8.64881768288
 12/15  21:00:00,129.098176222,7.98546265275,0.0,0.0,80.527626,29.818365,114.927049213,105.953027177,3.20568,5.76834203644
 12/15  22:00:00,55.4428122356,0.0,0.0,0.0,15.863942322,29.242365,6.10044453922,0.0,3.20568,2.89476453922
 12/15  23:00:00,55.4900950865,0.0,0.0,0.0,15.863942322,29.242365,8.96177900289,0.0,3.20568,5.75609900289
 12/15  24:00:00,56.2399133584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  01:00:00,55.5190748355,0.0,0.0,0.0,15.863942322,29.242365,6.08809064442,0.0,3.20568,2.88241064442
 12/16  02:00:00,55.5145840613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.5068059962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  04:00:00,55.5020620431,0.0,0.0,0.0,15.863942322,29.242365,6.08800813331,0.0,3.20568,2.88232813331
 12/16  05:00:00,55.7131335653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  06:00:00,55.6903118552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.697421537,0.0,0.0,0.0,15.863942322,29.242365,6.08805666328,0.0,3.20568,2.88237666328
 12/16  08:00:00,49.9165749788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  09:00:00,47.055925058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,47.0734116132,0.0,0.0,0.0,15.863942322,29.242365,6.08927274492,0.0,3.20568,2.88359274492
 12/16  11:00:00,47.0655653334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  12:00:00,47.7454129,0.0,0.0,0.0,15.863942322,29.242365,6.0893056249,0.0,3.20568,2.8836256249
 12/16  13:00:00,47.0540823001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  14:00:00,47.1110195552,0.0,0.0,0.0,15.863942322,29.242365,6.08803991418,0.0,3.20568,2.88235991418
 12/16  15:00:00,47.1414214194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  16:00:00,47.1389032223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,47.0338310794,0.0,0.0,0.0,15.863942322,29.242365,6.08808875344,0.0,3.20568,2.88240875344
 12/16  18:00:00,52.7268025989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  19:00:00,55.5682229438,0.0,0.0,0.0,15.863942322,29.242365,6.08800677503,0.0,3.20568,2.88232677503
 12/16  20:00:00,55.7636604808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  21:00:00,55.7371914123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.6243457113,0.0,0.0,0.0,15.863942322,29.242365,6.0880556266,0.0,3.20568,2.8823756266
 12/16  23:00:00,55.471245886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  24:00:00,56.1746011339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.466133089,0.0,0.0,0.0,15.863942322,29.242365,6.08810654688,0.0,3.20568,2.88242654688
 12/17  02:00:00,55.4642303673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  03:00:00,55.4565008772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  04:00:00,55.4501788329,0.0,0.0,0.0,15.863942322,29.242365,6.08802757888,0.0,3.20568,2.88234757888
 12/17  05:00:00,55.6628925497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  06:00:00,55.6445719533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  07:00:00,55.6524530236,0.0,0.0,0.0,15.863942322,29.242365,6.08807984701,0.0,3.20568,2.88239984701
 12/17  08:00:00,49.8536904287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  09:00:00,47.0070653925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  10:00:00,47.0654427577,0.0,0.0,0.0,15.863942322,29.242365,6.0892962448,0.0,3.20568,2.8836162448
 12/17  11:00:00,47.1059830822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  12:00:00,47.8252897574,0.0,0.0,0.0,15.863942322,29.242365,6.08933325833,0.0,3.20568,2.88365325833
 12/17  13:00:00,47.1506819255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.2083966328,0.0,0.0,0.0,15.863942322,29.242365,6.08937022224,0.0,3.20568,2.88369022224
 12/17  15:00:00,47.2335796342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  16:00:00,47.2275259303,0.0,0.0,0.0,15.863942322,29.242365,6.08811193702,0.0,3.20568,2.88243193702
 12/17  17:00:00,47.1349206613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,52.8157891872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  19:00:00,55.6119289944,0.0,0.0,0.0,15.863942322,29.242365,6.08803343362,0.0,3.20568,2.88235343362
 12/17  20:00:00,55.7841185501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  21:00:00,55.7503820729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.6151858755,0.0,0.0,0.0,15.863942322,29.242365,6.08808597352,0.0,3.20568,2.88240597352
 12/17  23:00:00,55.4383354729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  24:00:00,56.1573743039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.4199754606,0.0,0.0,0.0,15.863942322,29.242365,6.08937594805,0.0,3.20568,2.88369594805
 12/18  02:00:00,55.4084110644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  03:00:00,55.4041853159,0.0,0.0,0.0,15.863942322,29.242365,6.08941718989,0.0,3.20568,2.88373718989
 12/18  04:00:00,55.3978688298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  05:00:00,56.5297717951,0.251928145706,0.679941895328,0.0,15.863942322,29.242365,6.35735050344,0.268087904775,3.20568,2.88358259867
 12/18  06:00:00,60.9479982264,1.46321266668,3.89393371238,0.0,15.863942322,29.242365,4.75511945762,1.52943945761,3.20568,0.02
 12/18  07:00:00,65.3065122429,7.98546265275,0.00485367746001,0.0,15.863942322,29.818365,485.361108423,479.272028639,3.20568,2.8833997842
 12/18  08:00:00,124.11117834,7.98546265275,0.00118673970475,0.0,80.527626,29.818365,360.697520475,354.605014313,3.20568,2.88682616181
 12/18  09:00:00,166.333423193,7.98546265275,0.0135638136543,0.0,80.527626,75.0917375,215.556189523,182.846351147,24.0426,8.6672383759
 12/18  10:00:00,165.859215244,7.98546265275,0.0112959408663,0.0,80.527626,75.0917375,95.7897613419,57.2311347621,24.0426,14.5160265798
 12/18  11:00:00,175.161953583,8.38688561544,4.89757281196,0.0,80.527626,79.0911225,65.4151539186,18.8333398914,32.0568,14.5250140273
 12/18  12:00:00,182.456353908,9.17250266024,10.6416666422,0.0,80.527626,79.0911225,49.5406919603,0.0196442531246,32.0568,17.4642477072
 12/18  13:00:00,186.162453351,9.89289925016,14.3140072401,0.0,80.527626,79.0911225,52.4605500618,0.0,32.0568,20.4037500618
 12/18  14:00:00,186.490245347,10.8235087249,17.6907306055,0.0,80.527626,75.0917375,36.5007254629,0.0496160194026,16.0284,20.4227094435
 12/18  15:00:00,189.731160376,11.7355114502,20.032979633,0.0,80.527626,75.0917375,30.5469149312,0.0,16.0284,14.5185149312
 12/18  16:00:00,189.241748454,12.1607483407,21.1445526583,0.0,80.527626,73.092045,19.8009948361,2.06414177268,3.20568,14.5311730634
 12/18  17:00:00,177.955607971,9.30584698692,12.8419198171,0.0,80.527626,73.092045,10.393178821,4.30059405097,3.20568,2.88690477008
 12/18  18:00:00,132.195228266,8.02670498773,5.96586450694,0.0,80.527626,29.818365,18.474767981,12.3821714416,3.20568,2.88691653944
 12/18  19:00:00,130.127099667,7.98546265275,1.12434645239,0.0,80.527626,29.818365,30.7398538843,21.7690633996,3.20568,5.76511048473
 12/18  20:00:00,129.212898422,7.98546265275,0.0,0.0,80.527626,29.818365,40.3664868862,31.3883628388,3.20568,5.77244404739
 12/18  21:00:00,129.23307482,7.98546265275,0.0,0.0,80.527626,29.818365,75.0884293192,66.1139087961,3.20568,5.76884052303
 12/18  22:00:00,55.594597846,0.0,0.0,0.0,15.863942322,29.242365,8.97418053787,0.0,3.20568,5.76850053787
 12/18  23:00:00,55.484988448,0.0,0.0,0.0,15.863942322,29.242365,6.09377536295,0.0,3.20568,2.88809536295
 12/18  24:00:00,56.2379758017,0.0,0.0,0.0,15.863942322,29.242365,6.09174192328,0.0,3.20568,2.88606192328
 12/19  01:00:00,55.5078952487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  02:00:00,55.5064666515,0.0,0.0,0.0,15.863942322,29.242365,6.08936552099,0.0,3.20568,2.88368552099
 12/19  03:00:00,55.500898694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  04:00:00,55.489296077,0.0,0.0,0.0,15.863942322,29.242365,6.08941072688,0.0,3.20568,2.88373072688
 12/19  05:00:00,56.5411012481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  06:00:00,56.370637381,0.0,0.0,0.0,15.863942322,29.242365,6.0892597841,0.0,3.20568,2.8835797841
 12/19  07:00:00,65.3798161135,7.98546265275,0.0,0.0,15.863942322,29.818365,332.932542504,329.706862504,3.20568,0.02
 12/19  08:00:00,124.072072558,7.98546265275,0.00116480949118,0.0,80.527626,29.818365,256.245235572,250.152673145,3.20568,2.88688242745
 12/19  09:00:00,166.078541717,7.98546265275,0.0109344510643,0.0,80.527626,75.0917375,150.169081377,117.459294216,24.0426,8.66718716026
 12/19  10:00:00,165.946159703,8.09065929065,0.00448665030171,0.0,80.527626,75.0917375,93.4515139132,54.8935186049,24.0426,14.5153953083
 12/19  11:00:00,171.033707102,8.78704094664,0.411666735054,0.0,80.527626,79.0911225,76.8114835058,27.3293702427,32.0568,17.4253132631
 12/19  12:00:00,176.674767232,9.47336726943,4.61677717096,0.0,80.527626,79.0911225,50.3268366574,0.813971891388,32.0568,17.456064766
 12/19  13:00:00,182.406965468,10.6145553889,9.89014514388,0.0,80.527626,79.0911225,49.5450884591,0.0,32.0568,17.4882884591
 12/19  14:00:00,184.238211318,12.0072735047,14.3040733639,0.0,80.527626,75.0917375,41.2720309468,4.82235491105,16.0284,20.4212760357
 12/19  15:00:00,190.13194214,13.1943937376,19.0081689466,0.0,80.527626,75.0917375,33.8665280678,3.31939470459,16.0284,14.5187333632
 12/19  16:00:00,188.515226338,13.4556617764,19.1562562775,0.0,80.527626,73.092045,27.6159275144,6.97533739411,3.20568,17.4349101203
 12/19  17:00:00,175.22902078,9.78002021139,9.67389591129,0.0,80.527626,73.092045,14.8050057813,8.71250991706,3.20568,2.88681586426
 12/19  18:00:00,128.402478775,8.08846459198,2.14890354639,0.0,80.527626,29.818365,26.9837528139,20.8910656525,3.20568,2.88700716133
 12/19  19:00:00,129.032364487,7.98546265275,0.0,0.0,80.527626,29.818365,66.4126559847,60.3140766253,3.20568,2.89289935941
 12/19  20:00:00,129.370400966,7.98546265275,0.0,0.0,80.527626,29.818365,160.417867498,148.56300153,3.20568,8.64918596786
 12/19  21:00:00,129.648247254,7.98546265275,0.0,0.0,80.527626,29.818365,150.78434995,144.683840592,3.20568,2.894829358
 12/19  22:00:00,55.402759841,0.0,0.0,0.0,15.863942322,29.242365,8.97511140723,0.0,3.20568,5.76943140723
 12/19  23:00:00,55.4424196918,0.0,0.0,0.0,15.863942322,29.242365,6.09370406486,0.0,3.20568,2.88802406486
 12/19  24:00:00,56.2072085264,0.0,0.0,0.0,15.863942322,29.242365,6.09196197887,0.0,3.20568,2.88628197887
 12/20  01:00:00,55.4487545334,0.0,0.0,0.0,15.863942322,29.242365,6.08938168226,0.0,3.20568,2.88370168226
 12/20  02:00:00,55.4515043384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  03:00:00,55.4548830141,0.0,0.0,0.0,15.863942322,29.242365,6.08943083806,0.0,3.20568,2.88375083806
 12/20  04:00:00,55.465018521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,55.6831177299,0.0,0.0,0.0,15.863942322,29.242365,6.08928350247,0.0,3.20568,2.88360350247
 12/20  06:00:00,55.6709567326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  07:00:00,64.5993097369,7.98546265275,0.000873880911153,0.0,15.863942322,29.818365,219.254221452,213.164888808,3.20568,2.88365264359
 12/20  08:00:00,123.506553673,7.98546265275,0.0012880651092,0.0,80.527626,29.818365,195.090389035,188.998098048,3.20568,2.88661098701
 12/20  09:00:00,165.818883378,7.98546265275,0.0118050003184,0.0,80.527626,75.0917375,112.183111673,79.4734957822,24.0426,8.66701589065
 12/20  10:00:00,167.227771565,8.06135357285,1.32535089663,0.0,80.527626,75.0917375,66.6419708437,28.0831195465,24.0426,14.5162512972
 12/20  11:00:00,178.631467103,8.73962787537,7.99264258267,0.0,80.527626,79.0911225,56.6948469961,10.1104445622,32.0568,14.5276024339
 12/20  12:00:00,185.507636891,9.4147000287,13.423330672,0.0,80.527626,79.0911225,49.5220176221,0.0,32.0568,17.4652176221
 12/20  13:00:00,192.79743967,10.2821180242,20.5151604512,0.0,80.527626,79.0911225,52.4600659779,0.0,32.0568,20.4032659779
 12/20  14:00:00,199.335323215,11.8455204607,29.4439424174,0.0,80.527626,75.0917375,36.4635037547,0.0103803805003,16.0284,20.4247233742
 12/20  15:00:00,205.27780575,12.9417238591,34.285601825,0.0,80.527626,75.0917375,30.5485795082,0.0,16.0284,14.5201795082
 12/20  16:00:00,201.441207877,13.0720449959,32.3563236581,0.0,80.527626,73.092045,17.7723645556,0.0346387339876,3.20568,14.5320458216
 12/20  17:00:00,185.117474555,9.51839460944,19.7339941729,0.0,80.527626,73.092045,6.13063072051,0.0379631081366,3.20568,2.88698761237
 12/20  18:00:00,137.704397219,8.06524836122,11.3784948737,0.0,80.527626,29.818365,8.05072298629,1.95803783403,3.20568,2.88700515227
 12/20  19:00:00,136.241758765,7.98546265275,7.17822019362,0.0,80.527626,29.818365,18.5421852417,9.57142988246,3.20568,5.76507535924
 12/20  20:00:00,133.749930361,7.98546265275,4.47421765246,0.0,80.527626,29.818365,24.7666699099,15.7878590875,3.20568,5.77313082241
 12/20  21:00:00,134.284558747,7.98546265275,5.01686073739,0.0,80.527626,29.818365,25.25708826,16.2818597462,3.20568,5.76954851378
 12/20  22:00:00,55.7252086991,0.0,0.0,0.0,15.863942322,29.242365,8.97491721683,0.0,3.20568,5.76923721683
 12/20  23:00:00,55.5907716526,0.0,0.0,0.0,15.863942322,29.242365,6.09370928392,0.0,3.20568,2.88802928392
 12/20  24:00:00,56.3204944535,0.0,0.0,0.0,15.863942322,29.242365,6.09177286327,0.0,3.20568,2.88609286327
 12/21  01:00:00,55.6036210578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.5969940246,0.0,0.0,0.0,15.863942322,29.242365,6.08932648122,0.0,3.20568,2.88364648122
 12/21  03:00:00,55.5942124573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  04:00:00,55.5875319871,0.0,0.0,0.0,15.863942322,29.242365,6.08937953464,0.0,3.20568,2.88369953464
 12/21  05:00:00,55.8115452506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  06:00:00,55.790292571,0.0,0.0,0.0,15.863942322,29.242365,6.08943244853,0.0,3.20568,2.88375244853
 12/21  07:00:00,64.3555816101,7.98546265275,0.0,0.0,15.863942322,29.818365,101.436655636,95.3473670568,3.20568,2.88360857911
 12/21  08:00:00,123.414294869,7.98546265275,0.0,0.0,80.527626,29.818365,78.1913118543,74.9656318543,3.20568,0.02
 12/21  09:00:00,167.077752311,7.99516453577,1.22915198355,0.0,80.527626,75.0917375,59.3357875216,26.6249490698,24.0426,8.6682384518
 12/21  10:00:00,175.000711048,8.55248929703,8.52151314987,0.0,80.527626,75.0917375,50.5849592253,12.0260904986,24.0426,14.5162687267
 12/21  11:00:00,187.883192528,9.48027050786,16.429185728,0.0,80.527626,79.0911225,52.6342207692,3.14829384507,32.0568,17.4291269242
 12/21  12:00:00,201.921886985,11.2767516059,27.8781807662,0.0,80.527626,79.0911225,49.5381984822,0.0182804321104,32.0568,17.46311805
 12/21  13:00:00,213.90866554,13.4063476835,38.4079334308,0.0,80.527626,79.0911225,50.6337028252,0.00159320599047,32.0568,18.5753096192
 12/21  14:00:00,215.25922759,14.6630723278,42.4624024921,0.0,80.527626,75.0917375,35.4020202189,0.0337418868931,16.0284,19.3398783321
 12/21  15:00:00,220.429095241,15.7254973133,46.5621777252,0.0,80.527626,75.0917375,33.4484217587,0.0,16.0284,17.4200217587
 12/21  16:00:00,217.807866858,16.5195396638,45.1833135724,0.0,80.527626,73.092045,17.7633680002,0.0232909977863,3.20568,14.5343970024
 12/21  17:00:00,195.548037916,11.4672961009,28.1461104359,0.0,80.527626,73.092045,6.19191411331,0.0993453863733,3.20568,2.88688872694
 12/21  18:00:00,138.925651462,8.39487927642,12.248342293,0.0,80.527626,29.818365,8.15835546258,2.0657648432,3.20568,2.88691061939
 12/21  19:00:00,133.405712222,8.01217880624,4.32168630557,0.0,80.527626,29.818365,22.2291660297,13.2583470072,3.20568,5.76513902249
 12/21  20:00:00,130.720076863,7.98546265275,1.46579803819,0.0,80.527626,29.818365,27.8987710603,18.9194739108,3.20568,5.77361714957
 12/21  21:00:00,129.584177607,7.98546265275,0.359855915448,0.0,80.527626,29.818365,32.4270234385,23.4523742322,3.20568,5.76896920631
 12/21  22:00:00,55.6745908724,0.0,0.0,0.0,15.863942322,29.242365,8.97522811976,0.0,3.20568,5.76954811976
 12/21  23:00:00,55.5434983387,0.0,0.0,0.0,15.863942322,29.242365,6.09395778423,0.0,3.20568,2.88827778423
 12/21  24:00:00,56.2603431463,0.0,0.0,0.0,15.863942322,29.242365,6.09182678835,0.0,3.20568,2.88614678835
 12/22  01:00:00,55.5297185315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,55.536726907,0.0,0.0,0.0,15.863942322,29.242365,6.08931814328,0.0,3.20568,2.88363814328
 12/22  03:00:00,55.5340948373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  04:00:00,55.5213705825,0.0,0.0,0.0,15.863942322,29.242365,6.08937492851,0.0,3.20568,2.88369492851
 12/22  05:00:00,56.5716114507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  06:00:00,56.3901276519,0.0,0.0,0.0,15.863942322,29.242365,6.08943158751,0.0,3.20568,2.88375158751
 12/22  07:00:00,65.4036257576,7.98546265275,0.0,0.0,15.863942322,29.818365,419.169518002,415.943838002,3.20568,0.02
 12/22  08:00:00,124.053296126,7.98546265275,0.00105981533246,0.0,80.527626,29.818365,269.751984309,263.659437223,3.20568,2.88686708619
 12/22  09:00:00,166.431375947,7.98546265275,0.0059800794527,0.0,80.527626,75.0917375,223.838488515,191.12876988,24.0426,8.66711863502
 12/22  10:00:00,166.451327614,7.98546265275,0.00299735996967,0.0,80.527626,75.0917375,215.951136284,177.392736418,24.0426,14.5157998656
 12/22  11:00:00,170.453574314,7.98546265275,0.0019845899283,0.0,80.527626,79.0911225,224.280736106,174.797596836,32.0568,17.42633927
 12/22  12:00:00,171.199229457,7.98546265275,0.0,0.0,80.527626,79.0911225,205.768471165,156.253932361,32.0568,17.457738804
 12/22  13:00:00,170.45039548,7.98546265275,0.0,0.0,80.527626,79.0911225,203.147352293,153.599834562,32.0568,17.4907177315
 12/22  14:00:00,166.46754517,7.98546265275,0.0,0.0,80.527626,75.0917375,205.335830065,168.882733745,16.0284,20.4246963201
 12/22  15:00:00,166.465706602,7.98546265275,0.0,0.0,80.527626,75.0917375,198.835630651,168.288095112,16.0284,14.5191355398
 12/22  16:00:00,164.437819878,7.98546265275,0.0,0.0,80.527626,73.092045,192.646180544,172.002024022,3.20568,17.438476522
 12/22  17:00:00,164.329799077,7.98546265275,0.0,0.0,80.527626,73.092045,187.835695465,181.743146811,3.20568,2.88686865384
 12/22  18:00:00,126.797344489,7.98546265275,0.0,0.0,80.527626,29.818365,234.412296883,228.319903042,3.20568,2.88671384142
 12/22  19:00:00,129.657522078,7.98546265275,0.0,0.0,80.527626,29.818365,261.605406024,252.634644817,3.20568,5.76508120739
 12/22  20:00:00,129.662013689,7.98546265275,0.0,0.0,80.527626,29.818365,268.009123824,259.030515577,3.20568,5.77292824699
 12/22  21:00:00,129.663115797,7.98546265275,0.0,0.0,80.527626,29.818365,272.642054154,263.667202085,3.20568,5.76917206905
 12/22  22:00:00,55.3252770508,0.0,0.0,0.0,15.863942322,29.242365,8.97496964822,0.0,3.20568,5.76928964822
 12/22  23:00:00,55.3684947149,0.0,0.0,0.0,15.863942322,29.242365,6.09405157673,0.0,3.20568,2.88837157673
 12/22  24:00:00,56.1588305041,0.0,0.0,0.0,15.863942322,29.242365,6.09182251084,0.0,3.20568,2.88614251084
 12/23  01:00:00,55.3931375438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,59.166298413,1.09615230903,2.67448594267,0.0,15.863942322,29.242365,4.32090303475,1.09522303475,3.20568,0.02
 12/23  03:00:00,60.4537101254,1.53829122,3.52438457136,0.0,15.863942322,29.242365,8.12094219764,2.03284391559,3.20568,2.88241828205
 12/23  04:00:00,61.4546424061,1.92286402501,4.143856938,0.0,15.863942322,29.242365,6.4400740911,3.2143940911,3.20568,0.02
 12/23  05:00:00,60.2869895056,1.53829122,3.15050325463,0.0,15.863942322,29.242365,7.70714571511,4.48146571511,3.20568,0.02
 12/23  06:00:00,61.8441323611,2.30372152746,3.9505760856,0.0,15.863942322,29.242365,19.5791742308,13.4910912458,3.20568,2.88240298504
 12/23  07:00:00,62.7806312779,3.88784187221,3.28677879647,0.0,15.863942322,29.242365,48.9972445481,45.7715645481,3.20568,0.02
 12/23  08:00:00,56.2150201071,2.51025168806,3.88690384767,0.0,15.863942322,29.242365,25.5831162935,22.3574362935,3.20568,0.02
 12/23  09:00:00,51.6345159447,1.53829122,3.13830318362,0.0,15.863942322,29.242365,14.2496687889,8.16164458443,3.20568,2.88234420449
 12/23  10:00:00,53.1436078796,1.92286402501,4.24168290246,0.0,15.863942322,29.242365,10.1684529835,6.94277298348,3.20568,0.02
 12/23  11:00:00,52.2762653736,1.53829122,3.77134848136,0.0,15.863942322,29.242365,9.90820161047,3.81879516387,3.20568,2.8837264466
 12/23  12:00:00,50.4466517189,0.769145610002,1.98713466341,0.0,15.863942322,29.242365,4.53184687388,1.30616687388,3.20568,0.02
 12/23  13:00:00,46.9613460567,0.0,0.0,0.0,15.863942322,29.242365,6.08926791847,0.0,3.20568,2.88358791847
 12/23  14:00:00,47.0095478278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,47.0292148027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,47.0204348155,0.0,0.0,0.0,15.863942322,29.242365,6.08808597272,0.0,3.20568,2.88240597272
 12/23  17:00:00,46.9129917029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,52.6138756189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  19:00:00,55.4562804864,0.0,0.0,0.0,15.863942322,29.242365,6.08802731081,0.0,3.20568,2.88234731081
 12/23  20:00:00,55.6639049104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  21:00:00,55.6450222196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  22:00:00,60.9073540412,1.53829122,3.83881739578,0.0,15.863942322,29.242365,8.90983661373,2.82173513655,3.20568,2.88242147718
 12/23  23:00:00,61.6921167279,1.92286402501,4.39443123851,0.0,15.863942322,29.242365,8.65728566997,5.43160566997,3.20568,0.02
 12/23  24:00:00,61.0189690781,1.53829122,3.36759203753,0.0,15.863942322,29.242365,10.1235524453,6.89787244529,3.20568,0.02
 12/24  01:00:00,61.3747678844,1.92286402501,4.07958635721,0.0,15.863942322,29.242365,16.3633554544,10.2753120115,3.20568,2.88236344291
 12/24  02:00:00,61.320491124,2.7774721836,3.17395795873,0.0,15.863942322,29.242365,33.433485675,30.207805675,3.20568,0.02
 12/24  03:00:00,62.1995187608,2.95551482801,3.87233609255,0.0,15.863942322,29.242365,35.7297044638,32.5040244638,3.20568,0.02
 12/24  04:00:00,61.5349598934,3.10792044056,3.05647939027,0.0,15.863942322,29.242365,50.5862079557,44.4980876473,3.20568,2.8824403084
 12/24  05:00:00,62.8989721633,3.49249324556,3.81849046509,0.0,15.863942322,29.242365,53.5204470115,50.2947670115,3.20568,0.02
 12/24  06:00:00,62.7342721551,3.87873865884,3.28096555693,0.0,15.863942322,29.242365,62.682795824,56.5946652455,3.20568,2.88245057854
 12/24  07:00:00,63.5921962134,4.01547527112,3.98057674918,0.0,15.863942322,29.242365,66.3305984693,63.1049184693,3.20568,0.02
 12/24  08:00:00,56.4846838923,3.53918718851,3.14559876529,0.0,15.863942322,29.242365,57.2411880813,54.0155080813,3.20568,0.02
 12/24  09:00:00,53.4770751098,2.74898466741,3.78631409508,0.0,15.863942322,29.242365,44.1690998622,38.0796573365,3.20568,2.88376252573
 12/24  10:00:00,53.6328309747,3.43814098289,3.2409262052,0.0,15.863942322,29.242365,50.1111541187,46.8854741187,3.20568,0.02
 12/24  11:00:00,54.5399813652,3.62691790021,3.96925126609,0.0,15.863942322,29.242365,54.2338571513,48.144400344,3.20568,2.8837768073
 12/24  12:00:00,53.0266427189,2.3644118624,3.0089787852,0.0,15.863942322,29.242365,35.1789631313,31.9532831313,3.20568,0.02
 12/24  13:00:00,52.6187634717,1.92286402501,3.78652696094,0.0,15.863942322,29.242365,23.3947001094,17.3052453039,3.20568,2.88377480545
 12/24  14:00:00,50.380362577,1.153718415,2.28552045619,0.0,15.863942322,29.242365,8.88535028712,5.65967028712,3.20568,0.02
 12/24  15:00:00,46.9575277947,0.0,0.0,0.0,15.863942322,29.242365,6.08806726855,0.0,3.20568,2.88238726855
 12/24  16:00:00,46.9474828008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,46.8516270825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,52.5686884687,0.0,0.0,0.0,15.863942322,29.242365,6.08801167353,0.0,3.20568,2.88233167353
 12/24  19:00:00,60.3112188335,1.53829122,3.34031871967,0.0,15.863942322,29.242365,8.49809331416,5.27241331416,3.20568,0.02
 12/24  20:00:00,61.4996516015,1.92286402501,3.93486092139,0.0,15.863942322,29.242365,13.1553644867,9.92968448666,3.20568,0.02
 12/24  21:00:00,60.230170392,1.53829122,3.06693583837,0.0,15.863942322,29.242365,17.6630360356,11.5749475296,3.20568,2.88240850605
 12/24  22:00:00,62.3577805017,3.02435821487,3.81162022173,0.0,15.863942322,29.242365,41.8869807016,38.6613007016,3.20568,0.02
 12/24  23:00:00,62.0260069579,3.31498148765,3.34413638381,0.0,15.863942322,29.242365,46.2377979522,43.0121179522,3.20568,0.02
 12/24  24:00:00,63.879804102,3.54955911511,4.21673368828,0.0,15.863942322,29.242365,52.2485677761,46.160534898,3.20568,2.8823528781
 12/25  01:00:00,62.2685979805,3.47478155101,3.42466238506,0.0,15.863942322,29.242365,52.9955872303,49.7699072303,3.20568,0.02
 12/25  02:00:00,63.3458559224,3.89155717476,4.08223550697,0.0,15.863942322,29.242365,60.3359489947,57.1102689947,3.20568,0.02
 12/25  03:00:00,62.9836683071,4.2251175392,3.38378902012,0.0,15.863942322,29.242365,76.65524613,70.5671329277,3.20568,2.88243320227
 12/25  04:00:00,63.6642071763,4.27241467721,4.01065456972,0.0,15.863942322,29.242365,83.2180422911,79.9923622911,3.20568,0.02
 12/25  05:00:00,63.3348726547,4.47522953527,3.26203994485,0.0,15.863942322,29.242365,95.2834808134,92.0578008134,3.20568,0.02
 12/25  06:00:00,63.7995398893,4.27241467721,3.93894609956,0.0,15.863942322,29.242365,99.8786061152,93.7905017505,3.20568,2.88242436472
 12/25  07:00:00,63.2033220007,4.47522953527,3.11837168572,0.0,15.863942322,29.242365,115.743618979,112.517938979,3.20568,0.02
 12/25  08:00:00,57.9578728344,4.27241467721,3.87139199219,0.0,15.863942322,29.242365,93.2221022574,89.9964222574,3.20568,0.02
 12/25  09:00:00,53.0283674883,2.88739388796,3.20115059194,0.0,15.863942322,29.242365,48.843209096,42.7537467547,3.20568,2.88378234131
 12/25  10:00:00,52.8938462765,1.92286402501,4.00809321432,0.0,15.863942322,29.242365,22.5459283141,16.4565982619,3.20568,2.88365005216
 12/25  11:00:00,50.8003916634,1.153718415,2.67348900841,0.0,15.863942322,29.242365,8.96194263094,5.73626263094,3.20568,0.02
 12/25  12:00:00,47.6888728384,0.0,0.0,0.0,15.863942322,29.242365,6.08939744223,0.0,3.20568,2.88371744223
 12/25  13:00:00,46.9916572967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  14:00:00,47.0487387692,0.0,0.0,0.0,15.863942322,29.242365,6.0894647513,0.0,3.20568,2.8837847513
 12/25  15:00:00,47.0782144994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  16:00:00,47.0866033971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,46.9926617096,0.0,0.0,0.0,15.863942322,29.242365,6.08802164727,0.0,3.20568,2.88234164727
 12/25  18:00:00,51.2465835929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.4935815679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,55.679170894,0.0,0.0,0.0,15.863942322,29.242365,6.08810160392,0.0,3.20568,2.88242160392
 12/25  21:00:00,55.650929186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,55.5300820095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  23:00:00,59.40809447,1.153718415,2.88198671545,0.0,15.863942322,29.242365,9.25064782804,3.16259887667,3.20568,2.88236895137
 12/25  24:00:00,61.2192797271,1.53829122,3.57081817275,0.0,15.863942322,29.242365,9.3876123445,6.1619323445,3.20568,0.02
 12/26  01:00:00,61.5034895237,1.92286402501,4.21090923468,0.0,15.863942322,29.242365,18.6703491437,12.5809650062,3.20568,2.88370413751
 12/26  02:00:00,61.3797802204,2.7774721836,3.23568029598,0.0,15.863942322,29.242365,37.6253662182,34.3996862182,3.20568,0.02
 12/26  03:00:00,62.4357114971,3.1620449886,3.90516114669,0.0,15.863942322,29.242365,48.7394152265,42.6499588274,3.20568,2.88377639903
 12/26  04:00:00,61.7784134264,3.35575663328,3.05699520067,0.0,15.863942322,29.242365,56.741418726,53.515738726,3.20568,0.02
 12/26  05:00:00,63.896516693,3.60871147347,3.85170093881,0.0,15.863942322,29.242365,64.563849607,58.474522157,3.20568,2.88364745004
 12/26  06:00:00,63.9281958608,4.35901130736,3.30094146366,0.0,15.863942322,29.242365,79.4353954431,76.2097154431,3.20568,0.02
 12/26  07:00:00,66.1672439462,7.98546265275,0.00327737944584,0.0,15.863942322,29.818365,775.234718825,769.145319472,3.20568,2.8837193537
 12/26  08:00:00,125.714737272,7.98546265275,0.000503433191962,0.0,80.527626,29.818365,506.366748171,500.27413804,3.20568,2.88693013076
 12/26  09:00:00,166.453822519,7.98546265275,0.0145634305206,0.0,80.527626,75.0917375,333.908891647,301.199452467,24.0426,8.66683917978
 12/26  10:00:00,166.110116439,7.98546265275,0.00941477036883,0.0,80.527626,75.0917375,163.264914682,124.703790547,24.0426,14.5185241347
 12/26  11:00:00,170.2744502,8.00213026073,0.452362690945,0.0,80.527626,79.0911225,84.3321241951,37.7446630453,32.0568,14.5306611498
 12/26  12:00:00,176.911333924,8.6792645607,5.64837409754,0.0,80.527626,79.0911225,52.4502270862,2.92634187871,32.0568,17.4670852075
 12/26  13:00:00,182.174019803,9.50806691448,10.7577130491,0.0,80.527626,79.0911225,52.4740185524,0.0099926120324,32.0568,20.4072259404
 12/26  14:00:00,181.212305766,10.1942298097,13.0830095352,0.0,80.527626,75.0917375,39.7557834005,3.29963624292,16.0284,20.4277471575
 12/26  15:00:00,183.028082207,10.7118267889,14.3854845247,0.0,80.527626,75.0917375,34.1944500001,3.64448335105,16.0284,14.521566649
 12/26  16:00:00,181.885903976,10.9594732496,15.0179793507,0.0,80.527626,73.092045,27.0527271833,6.41135386651,3.20568,17.4356933167
 12/26  17:00:00,174.57910739,9.06070913983,9.73933643229,0.0,80.527626,73.092045,14.6232104813,8.53060616753,3.20568,2.88692431377
 12/26  18:00:00,129.016512413,8.00498084392,4.26287957516,0.0,80.527626,29.818365,21.5609813302,15.4685167625,3.20568,2.88678456769
 12/26  19:00:00,129.324264663,7.98546265275,0.340404234156,0.0,80.527626,29.818365,33.2540687656,27.1556081072,3.20568,2.89278065837
 12/26  20:00:00,128.998496542,7.98546265275,0.0,0.0,80.527626,29.818365,63.287989402,54.3092119678,3.20568,5.77309743421
 12/26  21:00:00,129.048497442,7.98546265275,0.0,0.0,80.527626,29.818365,96.1866929978,87.2112428617,3.20568,5.76977013618
 12/26  22:00:00,55.4166080198,0.0,0.0,0.0,15.863942322,29.242365,8.97525042446,0.0,3.20568,5.76957042446
 12/26  23:00:00,55.4588794658,0.0,0.0,0.0,15.863942322,29.242365,6.09373093915,0.0,3.20568,2.88805093915
 12/26  24:00:00,56.22372895,0.0,0.0,0.0,15.863942322,29.242365,6.09199317318,0.0,3.20568,2.88631317318
 12/27  01:00:00,55.4697369485,0.0,0.0,0.0,15.863942322,29.242365,6.08940516927,0.0,3.20568,2.88372516927
 12/27  02:00:00,55.4427476957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  03:00:00,55.4204669155,0.0,0.0,0.0,15.863942322,29.242365,6.08928076394,0.0,3.20568,2.88360076394
 12/27  04:00:00,55.4078085672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  05:00:00,55.6135563235,0.0,0.0,0.0,15.863942322,29.242365,6.08935494672,0.0,3.20568,2.88367494672
 12/27  06:00:00,57.8504596998,0.636500950707,1.61953519054,0.0,15.863942322,29.242365,4.03102113679,0.805341136794,3.20568,0.02
 12/27  07:00:00,65.3056444859,7.98546265275,0.00146265705323,0.0,15.863942322,29.818365,528.102822715,522.013392171,3.20568,2.88375054472
 12/27  08:00:00,125.535802969,7.98546265275,0.000913504883288,0.0,80.527626,29.818365,413.340855698,407.248334293,3.20568,2.88684140473
 12/27  09:00:00,166.419233121,7.98546265275,0.0112973802579,0.0,80.527626,75.0917375,283.153505984,250.442625835,24.0426,8.66828014917
 12/27  10:00:00,166.338658019,7.98546265275,0.00189298304322,0.0,80.527626,75.0917375,183.865578004,145.302797646,24.0426,14.5201803581
 12/27  11:00:00,170.023115567,8.1374086858,0.00627585980284,0.0,80.527626,79.0911225,106.409618882,59.8247250426,32.0568,14.5280938392
 12/27  12:00:00,171.888806284,8.85333651155,0.475600975798,0.0,80.527626,79.0911225,63.0902926064,13.5615687018,32.0568,17.4719239046
 12/27  13:00:00,175.044120496,9.36459700017,3.81118756668,0.0,80.527626,79.0911225,55.6985790582,3.23455977613,32.0568,20.4072192821
 12/27  14:00:00,177.205802395,10.0342820264,9.24497608957,0.0,80.527626,75.0917375,46.5316732729,10.0766881649,16.0284,20.426585108
 12/27  15:00:00,181.393101659,10.6028857129,12.8466915395,0.0,80.527626,75.0917375,37.405225896,6.85641975437,16.0284,14.5204061416
 12/27  16:00:00,182.261886494,10.8753336036,15.4541108482,0.0,80.527626,73.092045,28.1371266682,7.4906113661,3.20568,17.4408353021
 12/27  17:00:00,175.424333402,8.58538390184,11.0237372281,0.0,80.527626,73.092045,14.1973793102,8.10469550745,3.20568,2.88700380276
 12/27  18:00:00,132.355062895,7.98768551466,7.56627376768,0.0,80.527626,29.818365,17.9984331486,11.9058870692,3.20568,2.88686607946
 12/27  19:00:00,132.839518463,7.98546265275,3.79029310984,0.0,80.527626,29.818365,27.1109207744,18.1396934167,3.20568,5.7655473577
 12/27  20:00:00,130.948739779,7.98546265275,1.68669984824,0.0,80.527626,29.818365,30.8087297786,21.8295024924,3.20568,5.77354728623
 12/27  21:00:00,129.651404906,7.98546265275,0.415427938619,0.0,80.527626,29.818365,34.0655080484,25.0899947805,3.20568,5.76983326788
 12/27  22:00:00,55.6634181896,0.0,0.0,0.0,15.863942322,29.242365,8.97531206396,0.0,3.20568,5.76963206396
 12/27  23:00:00,55.5294387418,0.0,0.0,0.0,15.863942322,29.242365,6.0939640002,0.0,3.20568,2.8882840002
 12/27  24:00:00,56.2565454295,0.0,0.0,0.0,15.863942322,29.242365,6.09183262239,0.0,3.20568,2.88615262239
 12/28  01:00:00,55.5391359871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  02:00:00,55.529421832,0.0,0.0,0.0,15.863942322,29.242365,6.08931673346,0.0,3.20568,2.88363673346
 12/28  03:00:00,55.5190567225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  04:00:00,55.5143565979,0.0,0.0,0.0,15.863942322,29.242365,6.08939408002,0.0,3.20568,2.88371408002
 12/28  05:00:00,55.7301561237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  06:00:00,55.717262342,0.0,0.0,0.0,15.863942322,29.242365,6.08947128187,0.0,3.20568,2.88379128187
 12/28  07:00:00,64.4412523071,7.98546265275,0.0,0.0,15.863942322,29.818365,158.576081877,155.350401877,3.20568,0.02
 12/28  08:00:00,124.876579284,7.98546265275,0.00173618620146,0.0,80.527626,29.818365,126.752048269,120.65940798,3.20568,2.88696028896
 12/28  09:00:00,165.834377806,7.98546265275,0.00749762121256,0.0,80.527626,75.0917375,95.7095885743,62.9989378915,24.0426,8.66805068272
 12/28  10:00:00,165.853418305,7.98546265275,0.00486058456378,0.0,80.527626,75.0917375,90.940580829,52.3792499962,24.0426,14.5187308328
 12/28  11:00:00,170.331368021,7.98914172862,0.472748234128,0.0,80.527626,79.0911225,81.7628061718,32.2753247369,32.0568,17.4306814349
 12/28  12:00:00,179.487047341,8.68619227537,8.16535582472,0.0,80.527626,79.0911225,50.5330780784,1.00667954359,32.0568,17.4695985349
 12/28  13:00:00,188.259834252,9.40298776468,16.8655062958,0.0,80.527626,79.0911225,52.4683419609,0.0,32.0568,20.4115419609
 12/28  14:00:00,189.435439334,9.76853120329,21.6287502177,0.0,80.527626,75.0917375,36.4923638681,0.0336805591348,16.0284,20.4302833089
 12/28  15:00:00,198.077160503,11.3513593378,28.6593322172,0.0,80.527626,75.0917375,30.5523319902,0.0,16.0284,14.5239319902
 12/28  16:00:00,199.129582474,12.293955382,30.7855226142,0.0,80.527626,73.092045,17.7524514924,0.0120058863873,3.20568,14.534765606
 12/28  17:00:00,189.147314231,9.44224726404,23.7892077471,0.0,80.527626,73.092045,6.12519287253,0.0324082594282,3.20568,2.88710461311
 12/28  18:00:00,139.796513097,8.06670675826,14.8527634177,0.0,80.527626,29.818365,7.43981764353,1.34716254019,3.20568,2.88697510333
 12/28  19:00:00,133.599660294,7.98546265275,4.53575919223,0.0,80.527626,29.818365,25.0716131097,16.0999521666,3.20568,5.76598094313
 12/28  20:00:00,129.24696389,7.98546265275,0.0,0.0,80.527626,29.818365,44.6861005676,35.7064905386,3.20568,5.77393002903
 12/28  21:00:00,132.372350334,7.98546265275,3.11198893549,0.0,80.527626,29.818365,31.3124165993,22.3378365137,3.20568,5.76890008556
 12/28  22:00:00,55.7335283048,0.0,0.0,0.0,15.863942322,29.242365,8.97555063486,0.0,3.20568,5.76987063486
 12/28  23:00:00,55.5970456834,0.0,0.0,0.0,15.863942322,29.242365,6.09372845902,0.0,3.20568,2.88804845902
 12/28  24:00:00,56.331754572,0.0,0.0,0.0,15.863942322,29.242365,6.09189373798,0.0,3.20568,2.88621373798
 12/29  01:00:00,55.6240176143,0.0,0.0,0.0,15.863942322,29.242365,6.0893719456,0.0,3.20568,2.8836919456
 12/29  02:00:00,55.6208616573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  03:00:00,55.6173012413,0.0,0.0,0.0,15.863942322,29.242365,6.0894523698,0.0,3.20568,2.8837723698
 12/29  04:00:00,55.6125659171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  05:00:00,56.7462317195,0.0,0.0,0.0,15.863942322,29.242365,6.08933361115,0.0,3.20568,2.88365361115
 12/29  06:00:00,56.5592299254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  07:00:00,67.3181543921,7.98546265275,2.58507835495,0.0,15.863942322,29.818365,79.2190151835,73.1296012201,3.20568,2.88373396331
 12/29  08:00:00,127.194610111,7.98546265275,2.32174930971,0.0,80.527626,29.818365,52.2792018543,46.1867143333,3.20568,2.88680752102
 12/29  09:00:00,168.193182081,7.98546265275,2.32770815934,0.0,80.527626,75.0917375,56.7125025207,24.002054233,24.0426,8.66784828775
 12/29  10:00:00,170.369675772,7.99683776635,4.45577493917,0.0,80.527626,75.0917375,59.7127324497,21.1513261855,24.0426,14.5188062642
 12/29  11:00:00,181.40371246,8.51368448799,10.9339227026,0.0,80.527626,79.0911225,57.9028324328,11.3168667989,32.0568,14.529165634
 12/29  12:00:00,191.120664628,9.20985558527,19.192545989,0.0,80.527626,79.0911225,49.5378973286,0.00957168229914,32.0568,17.4715256463
 12/29  13:00:00,198.836008441,9.87692687193,26.8923152923,0.0,80.527626,79.0911225,52.4662508553,0.0,32.0568,20.4094508553
 12/29  14:00:00,199.213324481,10.7757028369,30.3404648137,0.0,80.527626,75.0917375,36.4688252215,0.0104536253487,16.0284,20.4299715962
 12/29  15:00:00,199.979840811,10.6293943936,31.2469573225,0.0,80.527626,75.0917375,30.5490938931,0.0,16.0284,14.5206938931
 12/29  16:00:00,200.376224784,10.8853472602,33.4026149293,0.0,80.527626,73.092045,20.6602774815,0.0136735142628,3.20568,17.4409239672
 12/29  17:00:00,190.765564315,8.90800363433,25.9091827977,0.0,80.527626,73.092045,6.15055003718,0.0579354512677,3.20568,2.88693458591
 12/29  18:00:00,142.926048867,7.99587723862,18.0150238131,0.0,80.527626,29.818365,6.17471460623,0.0822314323599,3.20568,2.88680317387
 12/29  19:00:00,142.719005384,7.98546265275,13.5686993674,0.0,80.527626,29.818365,14.0798612844,5.10870160287,3.20568,5.76547968148
 12/29  20:00:00,140.490241669,7.98546265275,11.3586899832,0.0,80.527626,29.818365,17.9124642769,8.93325235656,3.20568,5.77353192038
 12/29  21:00:00,140.80233318,7.98546265275,11.6711586759,0.0,80.527626,29.818365,19.1386973663,10.1631819546,3.20568,5.76983541171
 12/29  22:00:00,55.6273804798,0.0,0.0,0.0,15.863942322,29.242365,8.97534256455,0.0,3.20568,5.76966256455
 12/29  23:00:00,55.6661057978,0.0,0.0,0.0,15.863942322,29.242365,6.09396863513,0.0,3.20568,2.88828863513
 12/29  24:00:00,56.3904755528,0.0,0.0,0.0,15.863942322,29.242365,6.09183715375,0.0,3.20568,2.88615715375
 12/30  01:00:00,55.6816067921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.6669285116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  03:00:00,55.6567662404,0.0,0.0,0.0,15.863942322,29.242365,6.08806099588,0.0,3.20568,2.88238099588
 12/30  04:00:00,55.653694645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.8930372936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  06:00:00,55.8745699581,0.0,0.0,0.0,15.863942322,29.242365,6.08815495452,0.0,3.20568,2.88247495452
 12/30  07:00:00,55.8806321123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  08:00:00,51.5202643909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  09:00:00,47.2318511219,0.0,0.0,0.0,15.863942322,29.242365,6.08811565599,0.0,3.20568,2.88243565599
 12/30  10:00:00,47.2564756353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  11:00:00,47.2523911685,0.0,0.0,0.0,15.863942322,29.242365,6.08940313803,0.0,3.20568,2.88372313803
 12/30  12:00:00,47.9316463418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  13:00:00,47.2671725659,0.0,0.0,0.0,15.863942322,29.242365,6.08948636742,0.0,3.20568,2.88380636742
 12/30  14:00:00,47.3295559377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,47.3511085714,0.0,0.0,0.0,15.863942322,29.242365,6.08810923625,0.0,3.20568,2.88242923625
 12/30  16:00:00,47.3405899348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,47.2342021526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,51.4947097186,0.0,0.0,0.0,15.863942322,29.242365,6.08807005416,0.0,3.20568,2.88239005416
 12/30  19:00:00,55.7563118158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.9562098469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.9103984254,0.0,0.0,0.0,15.863942322,29.242365,6.08803091285,0.0,3.20568,2.88235091285
 12/30  22:00:00,55.8007878389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.6473250357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  24:00:00,56.337685144,0.0,0.0,0.0,15.863942322,29.242365,6.0881251871,0.0,3.20568,2.8824451871
 12/31  01:00:00,55.6581711833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  02:00:00,55.6634654452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.6542299711,0.0,0.0,0.0,15.863942322,29.242365,6.08808857893,0.0,3.20568,2.88240857893
 12/31  04:00:00,55.6470874385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.8933043112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.8771404774,0.0,0.0,0.0,15.863942322,29.242365,6.08805163134,0.0,3.20568,2.88237163134
 12/31  07:00:00,55.8732611522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,51.5152488395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  09:00:00,47.2419198748,0.0,0.0,0.0,15.863942322,29.242365,6.08934907315,0.0,3.20568,2.88366907315
 12/31  10:00:00,47.2650786939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  11:00:00,47.2823988177,0.0,0.0,0.0,15.863942322,29.242365,6.08943531684,0.0,3.20568,2.88375531684
 12/31  12:00:00,47.992071884,0.0,0.0,0.0,15.863942322,29.242365,6.08932189892,0.0,3.20568,2.88364189892
 12/31  13:00:00,47.3249531722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  14:00:00,47.3830951023,0.0,0.0,0.0,15.863942322,29.242365,6.08940813335,0.0,3.20568,2.88372813335
 12/31  15:00:00,54.9701537062,0.712894990049,6.84882669767,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,47.4019440481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,47.3087799534,0.0,0.0,0.0,15.863942322,29.242365,6.08810171837,0.0,3.20568,2.88242171837
 12/31  18:00:00,51.588585593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.8595223587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,56.110198715,0.0,0.0,0.0,15.863942322,29.242365,6.08806506882,0.0,3.20568,2.88238506882
 12/31  21:00:00,56.0698570596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.9049105858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,55.7014153441,0.0,0.0,0.0,15.863942322,29.242365,6.08816190634,0.0,3.20568,2.88248190634
 12/31  24:00:00,56.3775804558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
